ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 00:00,2,0.000,ALERT,213.51,301.77,59.991,1472616003,"201051344000645","219011344069620",0.00,17.30,0,299.97,304.18,0.0,0.0,0.000,540067.1,540067.1,5495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616005,943574.00
08/31/2016 00:00,2,0.000,ALERT,212.61,299.67,59.981,1472616003,"274151322000085","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,781722.7,781722.7,5438,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616007,943575.00
08/31/2016 00:00,2,0.000,ALERT,213.74,301.47,59.986,1472616003,"201051344000633","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,531587.8,531587.8,5489,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616009,943576.00
08/31/2016 00:00,2,0.000,ALERT,213.29,302.07,59.991,1472616003,"201051344000469","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,534055.5,534055.5,5505,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616011,943577.00
08/31/2016 00:00,2,0.000,ALERT,212.16,298.77,59.975,1472616003,"201051344000646","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,534817.2,534817.2,5484,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616013,943578.00
08/31/2016 00:00,2,0.000,ALERT,212.16,299.37,59.986,1472616003,"274151322000052","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,802676.7,802676.7,5437,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616015,943579.00
08/31/2016 00:00,2,0.000,ALERT,212.61,298.77,59.991,1472616003,"201051344000585","219011344069620",0.00,16.70,0,296.66,301.17,0.0,0.0,0.000,544358.6,544358.6,5479,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616016,943580.00
08/31/2016 00:00,2,0.000,ALERT,212.16,299.07,59.986,1472616003,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,537996.6,537996.6,5504,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616018,943581.00
08/31/2016 00:00,2,0.000,ALERT,212.83,299.67,59.981,1472616003,"201051344000582","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,530739.0,530739.0,5478,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616020,943582.00
08/31/2016 00:00,2,0.000,ALERT,211.93,298.77,59.991,1472616003,"201051344000955","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,544528.2,544528.2,5484,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616022,943583.00
08/31/2016 00:00,2,0.000,ALERT,212.38,299.07,59.981,1472616003,"274151322000094","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,659108.4,659108.4,5537,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616024,943584.00
08/31/2016 00:00,2,0.000,ALERT,213.06,302.37,59.986,1472616003,"201051344000579","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,548291.2,548291.2,5494,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616025,943585.00
08/31/2016 00:00,2,0.000,ALERT,212.38,299.37,59.986,1472616003,"201051344000890","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,541794.6,541794.6,5479,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616027,943586.00
08/31/2016 00:00,2,0.000,ALERT,212.38,298.77,59.975,1472616003,"201051344000438","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,543274.4,543274.4,5488,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616029,943587.00
08/31/2016 00:00,2,0.000,ALERT,212.61,298.17,59.986,1472616003,"201051344000417","219011344069620",0.00,16.30,0,296.66,300.57,0.0,0.0,0.000,534563.9,534563.9,5481,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616031,943588.00
08/31/2016 00:00,2,0.000,ALERT,212.38,300.57,59.975,1472616003,"274151322000083","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,795409.4,795409.4,5456,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616033,943589.00
08/31/2016 00:00,2,0.000,ALERT,212.83,299.67,59.949,1472616003,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,848726.7,848726.7,5460,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616035,943590.00
08/31/2016 00:00,2,0.000,ALERT,213.06,302.37,59.975,1472616003,"201051344000868","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,532882.8,532882.8,5498,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616036,943591.00
08/31/2016 00:00,2,0.000,ALERT,212.38,300.57,59.991,1472616003,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,840181.3,840181.3,5474,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616038,943592.00
08/31/2016 00:00,2,0.000,ALERT,213.06,301.77,60.028,1472616003,"201051344000988","219011344069620",0.00,17.00,0,297.26,303.88,0.0,0.0,0.000,521288.5,521288.5,5504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616040,943593.00
08/31/2016 00:00,2,0.000,ALERT,212.16,298.17,59.986,1472616003,"201051344001025","219011344069620",0.00,15.80,0,296.66,301.77,0.0,0.0,0.000,543162.2,543162.2,5488,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616042,943594.00
08/31/2016 00:00,2,0.000,ALERT,213.29,302.07,59.986,1472616003,"201051344000458","219011344069620",0.00,17.50,0,299.97,305.08,0.0,0.0,0.000,540236.1,540236.1,5488,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616044,943595.00
08/31/2016 00:00,2,0.000,ALERT,213.74,301.77,59.986,1472616003,"201051344000853","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,539482.4,539482.4,5492,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616045,943596.00
08/31/2016 00:00,2,0.000,ALERT,212.83,299.07,59.986,1472616003,"201051344000685","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,542534.1,542534.1,5499,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616047,943597.00
08/31/2016 00:00,2,0.000,ALERT,212.61,298.47,60.023,1472616003,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.57,0.0,0.0,0.000,539496.9,539496.9,5507,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616049,943598.00
08/31/2016 00:00,2,0.000,ALERT,212.83,299.07,60.018,1472616003,"201051344001145","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,544693.6,544693.6,5504,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616051,943599.00
08/31/2016 00:00,2,0.000,ALERT,212.61,298.17,59.991,1472616003,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,537647.2,537647.2,5480,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616053,943600.00
08/31/2016 00:00,2,0.000,ALERT,212.16,299.97,60.007,1472616003,"274151322000088","219011344069620",0.00,17.30,0,297.87,302.07,0.0,0.0,0.000,765907.5,765907.5,5446,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616055,943601.00
08/31/2016 00:00,2,0.000,ALERT,212.83,299.07,59.986,1472616003,"274151322000068","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,659435.2,659435.2,5532,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616056,943602.00
08/31/2016 00:00,2,0.000,ALERT,212.16,298.77,59.981,1472616003,"201051344001135","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,533795.6,533795.6,5478,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616058,943603.00
08/31/2016 00:00,2,0.000,ALERT,212.83,302.68,59.991,1472616003,"201051344000594","219011344069620",0.00,16.70,0,299.67,304.78,0.0,0.0,0.000,544611.8,544611.8,5488,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616060,943604.00
08/31/2016 00:00,2,0.000,ALERT,212.38,298.47,59.986,1472616003,"201051344001203","219011344069620",0.00,16.30,0,296.96,302.68,0.0,0.0,0.000,541893.1,541893.1,5493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616062,943605.00
08/31/2016 00:00,2,0.000,ALERT,212.38,299.67,59.944,1472616003,"274151322000054","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,781747.6,781747.6,5439,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616063,943606.00
08/31/2016 00:00,2,0.000,ALERT,213.29,301.77,60.023,1472616003,"201051344000867","219011344069620",0.00,17.30,0,299.67,304.48,0.0,0.0,0.000,531937.7,531937.7,5491,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616065,943607.00
08/31/2016 00:00,2,0.000,ALERT,212.38,298.77,59.975,1472616003,"201051344001093","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,538891.5,538891.5,5512,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616067,943608.00
08/31/2016 00:00,2,0.000,ALERT,212.83,301.77,59.981,1472616003,"201051344000900","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,548582.7,548582.7,5503,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616069,943609.00
08/31/2016 00:00,2,0.000,ALERT,213.29,301.47,59.944,1472616003,"201051344000648","219011344069620",0.00,16.30,0,299.37,304.48,0.0,0.0,0.000,537668.6,537668.6,5485,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616071,943610.00
08/31/2016 00:00,2,0.000,ALERT,213.29,302.68,59.981,1472616003,"201051344000569","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,548716.7,548716.7,5487,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616073,943611.00
08/31/2016 00:00,2,0.000,ALERT,213.29,302.37,60.007,1472616003,"201051344000983","219011344069620",0.00,17.00,0,300.27,304.78,0.0,0.0,0.000,541031.1,541031.1,5482,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616075,943612.00
08/31/2016 00:00,2,0.000,ALERT,213.06,301.47,59.975,1472616003,"201051344001158","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,533073.5,533073.5,5489,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616077,943613.00
08/31/2016 00:00,2,0.000,ALERT,213.51,302.37,59.975,1472616003,"201051344000576","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,540584.2,540584.2,5500,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616078,943614.00
08/31/2016 00:00,2,0.000,ALERT,212.61,299.97,59.975,1472616003,"274151322000087","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,754033.5,754033.5,5510,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616080,943615.00
08/31/2016 00:15,2,0.000,ALERT,213.74,301.47,59.912,1472616904,"201051344000645","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,540067.1,540067.1,5497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616907,943616.00
08/31/2016 00:15,2,0.000,ALERT,212.61,299.67,59.907,1472616904,"274151322000085","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,781722.7,781722.7,5440,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616908,943617.00
08/31/2016 00:15,2,0.000,ALERT,213.74,301.47,59.944,1472616904,"201051344000633","219011344069620",0.00,16.30,0,297.57,303.28,0.0,0.0,0.000,531587.8,531587.8,5491,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616910,943618.00
08/31/2016 00:15,2,0.000,ALERT,213.29,301.47,59.933,1472616904,"201051344000469","219011344069620",0.00,16.30,0,298.17,303.58,0.0,0.0,0.000,534055.5,534055.5,5507,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616912,943619.00
08/31/2016 00:15,2,0.000,ALERT,212.38,299.07,59.944,1472616904,"201051344000646","219011344069620",0.00,16.30,0,295.76,300.27,0.0,0.0,0.000,534817.2,534817.2,5486,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616914,943620.00
08/31/2016 00:15,2,0.000,ALERT,212.38,299.37,59.949,1472616904,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,802676.7,802676.7,5439,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616915,943621.00
08/31/2016 00:15,2,0.000,ALERT,212.61,299.37,59.949,1472616904,"201051344000585","219011344069620",0.00,16.70,0,296.06,300.57,0.0,0.0,0.000,544358.6,544358.6,5481,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616917,943622.00
08/31/2016 00:15,2,0.000,ALERT,212.38,299.67,59.954,1472616904,"201051344001230","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,537996.6,537996.6,5506,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616919,943623.00
08/31/2016 00:15,2,0.000,ALERT,213.06,299.97,59.949,1472616904,"201051344000582","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,530739.0,530739.0,5480,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616921,943624.00
08/31/2016 00:15,2,0.000,ALERT,212.16,299.37,59.949,1472616904,"201051344000955","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,544528.2,544528.2,5486,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616923,943625.00
08/31/2016 00:15,2,0.000,ALERT,212.38,299.07,59.938,1472616904,"274151322000094","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,659108.4,659108.4,5539,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616924,943626.00
08/31/2016 00:15,2,0.000,ALERT,213.06,302.37,59.954,1472616904,"201051344000579","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,548291.2,548291.2,5496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616926,943627.00
08/31/2016 00:15,2,0.000,ALERT,212.38,299.97,59.933,1472616904,"201051344000890","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,541794.6,541794.6,5481,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616928,943628.00
08/31/2016 00:15,2,0.000,ALERT,212.61,299.37,59.954,1472616904,"201051344000438","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,543274.4,543274.4,5490,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616930,943629.00
08/31/2016 00:15,2,0.000,ALERT,212.83,298.77,59.944,1472616904,"201051344000417","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,534563.9,534563.9,5483,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616932,943630.00
08/31/2016 00:15,2,0.000,ALERT,212.61,299.67,59.938,1472616904,"274151322000083","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,795409.4,795409.4,5458,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616933,943631.00
08/31/2016 00:15,2,0.000,ALERT,213.06,300.27,59.944,1472616904,"274151322000076","219011344069620",0.00,17.00,0,296.96,301.47,0.0,0.0,0.000,848726.7,848726.7,5462,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616936,943632.00
08/31/2016 00:15,2,0.000,ALERT,213.06,302.37,59.954,1472616904,"201051344000868","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,532882.8,532882.8,5500,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616937,943633.00
08/31/2016 00:15,2,0.000,ALERT,212.38,301.17,59.949,1472616904,"274151322000095","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,840181.3,840181.3,5476,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616939,943634.00
08/31/2016 00:15,2,0.000,ALERT,213.06,301.47,59.996,1472616904,"201051344000988","219011344069620",0.00,17.00,0,296.66,302.98,0.0,0.0,0.000,521288.5,521288.5,5506,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616941,943635.00
08/31/2016 00:15,2,0.000,ALERT,212.38,298.47,59.938,1472616904,"201051344001025","219011344069620",0.00,16.00,0,295.76,301.17,0.0,0.0,0.000,543162.2,543162.2,5490,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616943,943636.00
08/31/2016 00:15,2,0.000,ALERT,213.06,301.77,59.954,1472616904,"201051344000458","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,540236.1,540236.1,5490,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616945,943637.00
08/31/2016 00:15,2,0.000,ALERT,213.74,301.77,59.938,1472616904,"201051344000853","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,539482.4,539482.4,5494,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616946,943638.00
08/31/2016 00:15,2,0.000,ALERT,212.83,299.37,59.954,1472616904,"201051344000685","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,542534.1,542534.1,5501,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616948,943639.00
08/31/2016 00:15,2,0.000,ALERT,212.61,298.47,59.996,1472616904,"201051344000917","219011344069620",0.00,17.50,0,295.16,299.97,0.0,0.0,0.000,539496.9,539496.9,5509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616950,943640.00
08/31/2016 00:15,2,0.000,ALERT,212.83,299.67,59.944,1472616904,"201051344001145","219011344069620",0.00,16.30,0,296.66,301.47,0.0,0.0,0.000,544693.6,544693.6,5506,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616952,943641.00
08/31/2016 00:15,2,0.000,ALERT,212.83,298.77,59.954,1472616904,"201051344000651","219011344069620",0.00,15.80,0,295.76,300.27,0.0,0.0,0.000,537647.2,537647.2,5482,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616954,943642.00
08/31/2016 00:15,2,0.000,ALERT,212.16,299.67,59.944,1472616904,"274151322000088","219011344069620",0.00,17.30,0,296.96,301.17,0.0,0.0,0.000,765907.5,765907.5,5448,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616955,943643.00
08/31/2016 00:15,2,0.000,ALERT,213.06,299.07,59.938,1472616904,"274151322000068","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,659435.2,659435.2,5534,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616957,943644.00
08/31/2016 00:15,2,0.000,ALERT,212.38,299.37,59.954,1472616904,"201051344001135","219011344069620",0.00,16.30,0,296.36,301.17,0.0,0.0,0.000,533795.6,533795.6,5480,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616959,943645.00
08/31/2016 00:15,2,0.000,ALERT,213.06,302.37,59.949,1472616904,"201051344000594","219011344069620",0.00,16.70,0,299.07,303.88,0.0,0.0,0.000,544611.8,544611.8,5490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616961,943646.00
08/31/2016 00:15,2,0.000,ALERT,212.61,299.07,59.938,1472616904,"201051344001203","219011344069620",0.00,16.30,0,296.06,302.37,0.0,0.0,0.000,541893.1,541893.1,5495,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616962,943647.00
08/31/2016 00:15,2,0.000,ALERT,212.38,300.27,59.975,1472616904,"274151322000054","219011344069620",0.00,17.50,0,296.96,301.77,0.0,0.0,0.000,781747.6,781747.6,5441,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616964,943648.00
08/31/2016 00:15,2,0.000,ALERT,213.29,301.47,59.965,1472616904,"201051344000867","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,531937.7,531937.7,5493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616966,943649.00
08/31/2016 00:15,2,0.000,ALERT,212.38,299.07,59.944,1472616904,"201051344001093","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,538891.5,538891.5,5514,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616968,943650.00
08/31/2016 00:15,2,0.000,ALERT,213.06,301.77,59.907,1472616904,"201051344000900","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,548582.7,548582.7,5505,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616970,943651.00
08/31/2016 00:15,2,0.000,ALERT,213.29,301.17,59.944,1472616904,"201051344000648","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,537668.6,537668.6,5487,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616971,943652.00
08/31/2016 00:15,2,0.000,ALERT,213.29,302.37,59.933,1472616904,"201051344000569","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,548716.7,548716.7,5489,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616973,943653.00
08/31/2016 00:15,2,0.000,ALERT,213.06,302.07,59.933,1472616904,"201051344000983","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,541031.1,541031.1,5484,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616975,943654.00
08/31/2016 00:15,2,0.000,ALERT,213.06,301.47,59.933,1472616904,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,533073.5,533073.5,5491,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616977,943655.00
08/31/2016 00:15,2,0.000,ALERT,213.51,302.07,59.922,1472616904,"201051344000576","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,540584.2,540584.2,5502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472616979,943656.00
08/31/2016 00:15,2,0.000,ALERT,212.61,299.67,59.949,1472616904,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,754033.5,754033.5,5512,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472616981,943657.00
08/31/2016 00:30,2,0.000,ALERT,213.06,300.87,59.938,1472617803,"201051344000645","219011344069620",0.00,17.30,0,299.37,303.28,0.0,0.0,0.000,540067.1,540067.1,5499,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617805,943658.00
08/31/2016 00:30,2,0.000,ALERT,212.16,299.07,59.949,1472617803,"274151322000085","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,781722.7,781722.7,5442,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617807,943659.00
08/31/2016 00:30,2,0.000,ALERT,213.29,300.87,59.938,1472617803,"201051344000633","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,531587.8,531587.8,5493,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472617809,943660.00
08/31/2016 00:30,2,0.000,ALERT,212.83,300.87,59.922,1472617803,"201051344000469","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,534055.5,534055.5,5509,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617811,943661.00
08/31/2016 00:30,2,0.000,ALERT,211.93,299.07,59.944,1472617803,"201051344000646","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,534817.2,534817.2,5488,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617812,943662.00
08/31/2016 00:30,2,0.000,ALERT,211.93,299.97,59.938,1472617803,"274151322000052","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,802676.7,802676.7,5441,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617814,943663.00
08/31/2016 00:30,2,0.000,ALERT,212.38,299.37,59.975,1472617803,"201051344000585","219011344069620",0.00,16.70,0,296.96,300.87,0.0,0.0,0.000,544358.6,544358.6,5483,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617816,943664.00
08/31/2016 00:30,2,0.000,ALERT,212.16,299.37,59.938,1472617803,"201051344001230","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,537996.6,537996.6,5508,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472617818,943665.00
08/31/2016 00:30,2,0.000,ALERT,212.61,299.67,59.996,1472617803,"201051344000582","219011344069620",0.00,16.30,0,298.17,301.47,0.0,0.0,0.000,530739.0,530739.0,5482,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617820,943666.00
08/31/2016 00:30,2,0.000,ALERT,211.70,298.77,59.954,1472617803,"201051344000955","219011344069620",0.00,16.70,0,297.26,300.57,0.0,0.0,0.000,544528.2,544528.2,5488,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617821,943667.00
08/31/2016 00:30,2,0.000,ALERT,212.16,298.17,59.938,1472617803,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,659108.4,659108.4,5541,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617823,943668.00
08/31/2016 00:30,2,0.000,ALERT,212.61,301.17,59.944,1472617803,"201051344000579","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,548291.2,548291.2,5498,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472617825,943669.00
08/31/2016 00:30,2,0.000,ALERT,211.93,299.37,59.944,1472617803,"201051344000890","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,541794.6,541794.6,5483,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617827,943670.00
08/31/2016 00:30,2,0.000,ALERT,212.38,299.07,59.954,1472617803,"201051344000438","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,543274.4,543274.4,5492,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617829,943671.00
08/31/2016 00:30,2,0.000,ALERT,212.16,298.17,59.928,1472617803,"201051344000417","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,534563.9,534563.9,5485,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617830,943672.00
08/31/2016 00:30,2,0.000,ALERT,212.16,299.37,59.928,1472617803,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,795409.4,795409.4,5460,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617832,943673.00
08/31/2016 00:30,2,0.000,ALERT,212.83,299.37,59.944,1472617803,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,848726.7,848726.7,5464,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617834,943674.00
08/31/2016 00:30,2,0.000,ALERT,212.61,301.47,59.959,1472617803,"201051344000868","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,532882.8,532882.8,5502,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617836,943675.00
08/31/2016 00:30,2,0.000,ALERT,212.16,299.97,59.954,1472617803,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,840181.3,840181.3,5478,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617838,943676.00
08/31/2016 00:30,2,0.000,ALERT,212.61,300.87,59.938,1472617803,"201051344000988","219011344069620",0.00,17.00,0,296.96,302.98,0.0,0.0,0.000,521288.5,521288.5,5508,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617840,943677.00
08/31/2016 00:30,2,0.000,ALERT,211.93,298.17,59.959,1472617803,"201051344001025","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,543162.2,543162.2,5492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617841,943678.00
08/31/2016 00:30,2,0.000,ALERT,212.61,300.87,59.922,1472617803,"201051344000458","219011344069620",0.00,17.50,0,299.37,304.18,0.0,0.0,0.000,540236.1,540236.1,5492,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617843,943679.00
08/31/2016 00:30,2,0.000,ALERT,213.29,300.87,59.959,1472617803,"201051344000853","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,539482.4,539482.4,5496,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617845,943680.00
08/31/2016 00:30,2,0.000,ALERT,212.38,298.77,59.954,1472617803,"201051344000685","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,542534.1,542534.1,5503,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617847,943681.00
08/31/2016 00:30,2,0.000,ALERT,212.38,298.47,59.975,1472617803,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,539496.9,539496.9,5511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472617849,943682.00
08/31/2016 00:30,2,0.000,ALERT,212.38,299.37,59.965,1472617803,"201051344001145","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,544693.6,544693.6,5508,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617850,943683.00
08/31/2016 00:30,2,0.000,ALERT,212.38,298.17,59.965,1472617803,"201051344000651","219011344069620",0.00,15.80,0,296.96,300.27,0.0,0.0,0.000,537647.2,537647.2,5484,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472617852,943684.00
08/31/2016 00:30,2,0.000,ALERT,211.70,299.07,59.965,1472617803,"274151322000088","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,765907.5,765907.5,5450,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617854,943685.00
08/31/2016 00:30,2,0.000,ALERT,212.83,298.17,60.002,1472617803,"274151322000068","219011344069620",0.00,17.50,0,296.66,300.27,0.0,0.0,0.000,659435.2,659435.2,5536,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472617856,943686.00
08/31/2016 00:30,2,0.000,ALERT,211.93,298.77,59.965,1472617803,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,533795.6,533795.6,5482,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617858,943687.00
08/31/2016 00:30,2,0.000,ALERT,212.38,301.47,59.938,1472617803,"201051344000594","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,544611.8,544611.8,5492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617860,943688.00
08/31/2016 00:30,2,0.000,ALERT,212.38,298.77,59.986,1472617803,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,541893.1,541893.1,5497,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617861,943689.00
08/31/2016 00:30,2,0.000,ALERT,212.16,299.67,59.959,1472617803,"274151322000054","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,781747.6,781747.6,5443,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617863,943690.00
08/31/2016 00:30,2,0.000,ALERT,212.83,300.57,59.965,1472617803,"201051344000867","219011344069620",0.00,17.30,0,299.07,303.58,0.0,0.0,0.000,531937.7,531937.7,5495,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617865,943691.00
08/31/2016 00:30,2,0.000,ALERT,211.93,298.77,59.917,1472617803,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,538891.5,538891.5,5516,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617867,943692.00
08/31/2016 00:30,2,0.000,ALERT,212.61,300.87,59.954,1472617803,"201051344000900","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,548582.7,548582.7,5507,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617869,943693.00
08/31/2016 00:30,2,0.000,ALERT,212.83,300.27,59.970,1472617803,"201051344000648","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,537668.6,537668.6,5489,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617870,943694.00
08/31/2016 00:30,2,0.000,ALERT,212.83,301.47,59.996,1472617803,"201051344000569","219011344069620",0.00,17.00,0,299.97,303.88,0.0,0.0,0.000,548716.7,548716.7,5491,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617872,943695.00
08/31/2016 00:30,2,0.000,ALERT,212.83,301.17,59.965,1472617803,"201051344000983","219011344069620",0.00,17.00,0,299.67,303.58,0.0,0.0,0.000,541031.1,541031.1,5486,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617874,943696.00
08/31/2016 00:30,2,0.000,ALERT,212.61,300.57,59.970,1472617803,"201051344001158","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,533073.5,533073.5,5493,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617876,943697.00
08/31/2016 00:30,2,0.000,ALERT,213.29,301.17,59.981,1472617803,"201051344000576","219011344069620",0.00,16.70,0,299.37,303.58,0.0,0.0,0.000,540584.2,540584.2,5504,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617878,943698.00
08/31/2016 00:30,2,0.000,ALERT,212.38,298.77,59.975,1472617803,"274151322000087","219011344069620",0.00,17.50,0,296.66,300.87,0.0,0.0,0.000,754033.5,754033.5,5514,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472617880,943699.00
08/31/2016 00:45,2,0.000,ALERT,213.51,301.77,59.970,1472618703,"201051344000645","219011344069620",0.00,17.30,0,298.47,303.28,0.0,0.0,0.000,540067.1,540067.1,5501,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618705,943700.00
08/31/2016 00:45,2,0.000,ALERT,212.38,299.97,59.949,1472618703,"274151322000085","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,781722.7,781722.7,5444,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618707,943701.00
08/31/2016 00:45,2,0.000,ALERT,213.51,301.47,60.007,1472618703,"201051344000633","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,531587.8,531587.8,5495,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618709,943702.00
08/31/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1472618703,"201051344000469","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,534055.5,534055.5,5511,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618711,943703.00
08/31/2016 00:45,2,0.000,ALERT,212.16,299.67,59.986,1472618703,"201051344000646","219011344069620",0.00,16.00,0,296.36,300.27,0.0,0.0,0.000,534817.2,534817.2,5490,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618713,943704.00
08/31/2016 00:45,2,0.000,ALERT,212.16,300.27,59.970,1472618703,"274151322000052","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,802676.7,802676.7,5443,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618715,943705.00
08/31/2016 00:45,2,0.000,ALERT,212.83,299.97,59.981,1472618703,"201051344000585","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,544358.6,544358.6,5485,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618717,943706.00
08/31/2016 00:45,2,0.000,ALERT,212.38,299.97,59.981,1472618703,"201051344001230","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,537996.6,537996.6,5510,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618718,943707.00
08/31/2016 00:45,2,0.000,ALERT,213.06,300.27,59.970,1472618703,"201051344000582","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,530739.0,530739.0,5484,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618720,943708.00
08/31/2016 00:45,2,0.000,ALERT,212.16,299.37,59.975,1472618703,"201051344000955","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,544528.2,544528.2,5490,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618722,943709.00
08/31/2016 00:45,2,0.000,ALERT,212.61,299.67,59.975,1472618703,"274151322000094","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,659108.4,659108.4,5543,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618724,943710.00
08/31/2016 00:45,2,0.000,ALERT,212.83,302.37,59.981,1472618703,"201051344000579","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,548291.2,548291.2,5500,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618726,943711.00
08/31/2016 00:45,2,0.000,ALERT,212.38,300.27,59.981,1472618703,"201051344000890","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,541794.6,541794.6,5485,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472618727,943712.00
08/31/2016 00:45,2,0.000,ALERT,212.61,299.67,59.975,1472618703,"201051344000438","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,543274.4,543274.4,5494,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618729,943713.00
08/31/2016 00:45,2,0.000,ALERT,212.83,299.07,60.012,1472618703,"201051344000417","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,534563.9,534563.9,5487,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618731,943714.00
08/31/2016 00:45,2,0.000,ALERT,212.38,299.97,59.975,1472618703,"274151322000083","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,795409.4,795409.4,5462,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618733,943715.00
08/31/2016 00:45,2,0.000,ALERT,213.06,300.27,59.981,1472618703,"274151322000076","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,848726.7,848726.7,5466,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618735,943716.00
08/31/2016 00:45,2,0.000,ALERT,213.06,302.68,59.975,1472618703,"201051344000868","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,532882.8,532882.8,5504,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618736,943717.00
08/31/2016 00:45,2,0.000,ALERT,212.38,300.87,59.981,1472618703,"274151322000095","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,840181.3,840181.3,5480,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472618738,943718.00
