ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1472618703,"201051344000988","219011344069620",0.00,17.00,0,296.66,303.28,0.0,0.0,0.000,521288.5,521288.5,5510,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618740,943719.00
08/31/2016 00:45,2,0.000,ALERT,212.38,299.07,59.986,1472618703,"201051344001025","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,543162.2,543162.2,5494,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618742,943720.00
08/31/2016 00:45,2,0.000,ALERT,213.06,302.07,59.981,1472618703,"201051344000458","219011344069620",0.00,17.50,0,299.07,304.18,0.0,0.0,0.000,540236.1,540236.1,5494,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618744,943721.00
08/31/2016 00:45,2,0.000,ALERT,213.51,301.77,59.986,1472618703,"201051344000853","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,539482.4,539482.4,5498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618745,943722.00
08/31/2016 00:45,2,0.000,ALERT,212.83,299.97,59.959,1472618703,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,542534.1,542534.1,5505,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618747,943723.00
08/31/2016 00:45,2,0.000,ALERT,212.61,299.37,59.981,1472618703,"201051344000917","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,539496.9,539496.9,5513,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472618749,943724.00
08/31/2016 00:45,2,0.000,ALERT,213.06,300.27,59.981,1472618703,"201051344001145","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,544693.6,544693.6,5510,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618751,943725.00
08/31/2016 00:45,2,0.000,ALERT,212.83,299.07,59.981,1472618703,"201051344000651","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,537647.2,537647.2,5486,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618753,943726.00
08/31/2016 00:45,2,0.000,ALERT,212.16,299.67,59.970,1472618703,"274151322000088","219011344069620",0.00,17.30,0,296.96,301.47,0.0,0.0,0.000,765907.5,765907.5,5452,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618754,943727.00
08/31/2016 00:45,2,0.000,ALERT,213.06,299.67,59.981,1472618703,"274151322000068","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,659435.2,659435.2,5538,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618756,943728.00
08/31/2016 00:45,2,0.000,ALERT,212.16,299.67,59.986,1472618703,"201051344001135","219011344069620",0.00,16.30,0,296.96,301.47,0.0,0.0,0.000,533795.6,533795.6,5484,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618758,943729.00
08/31/2016 00:45,2,0.000,ALERT,212.83,302.98,59.981,1472618703,"201051344000594","219011344069620",0.00,16.70,0,298.77,303.88,0.0,0.0,0.000,544611.8,544611.8,5494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618760,943730.00
08/31/2016 00:45,2,0.000,ALERT,212.83,299.37,59.986,1472618703,"201051344001203","219011344069620",0.00,16.00,0,296.66,302.68,0.0,0.0,0.000,541893.1,541893.1,5499,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618762,943731.00
08/31/2016 00:45,2,0.000,ALERT,212.38,300.27,59.986,1472618703,"274151322000054","219011344069620",0.00,17.50,0,297.26,302.07,0.0,0.0,0.000,781747.6,781747.6,5445,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472618763,943732.00
08/31/2016 00:45,2,0.000,ALERT,213.29,302.07,59.986,1472618703,"201051344000867","219011344069620",0.00,17.30,0,298.77,303.88,0.0,0.0,0.000,531937.7,531937.7,5497,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618765,943733.00
08/31/2016 00:45,2,0.000,ALERT,212.61,299.67,59.986,1472618703,"201051344001093","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,538891.5,538891.5,5518,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618767,943734.00
08/31/2016 00:45,2,0.000,ALERT,212.83,301.77,59.975,1472618703,"201051344000900","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,548582.7,548582.7,5509,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618769,943735.00
08/31/2016 00:45,2,0.000,ALERT,213.51,301.77,59.954,1472618703,"201051344000648","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,537668.6,537668.6,5491,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618771,943736.00
08/31/2016 00:45,2,0.000,ALERT,213.29,302.68,59.986,1472618703,"201051344000569","219011344069620",0.00,17.00,0,299.67,304.18,0.0,0.0,0.000,548716.7,548716.7,5493,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618772,943737.00
08/31/2016 00:45,2,0.000,ALERT,213.06,302.37,59.986,1472618703,"201051344000983","219011344069620",0.00,17.00,0,299.37,303.88,0.0,0.0,0.000,541031.1,541031.1,5488,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618774,943738.00
08/31/2016 00:45,2,0.000,ALERT,213.29,302.07,60.007,1472618703,"201051344001158","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,533073.5,533073.5,5495,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618776,943739.00
08/31/2016 00:45,2,0.000,ALERT,213.51,302.68,59.986,1472618703,"201051344000576","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,540584.2,540584.2,5506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618778,943740.00
08/31/2016 00:45,2,0.000,ALERT,212.61,299.97,59.981,1472618703,"274151322000087","219011344069620",0.00,17.50,0,296.66,301.17,0.0,0.0,0.000,754033.5,754033.5,5516,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472618780,943741.00
08/31/2016 01:00,2,0.000,ALERT,213.51,302.07,60.018,1472619604,"201051344000645","219011344069620",0.00,17.30,0,299.67,303.58,0.0,0.0,0.000,540067.1,540067.1,5503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619606,943742.00
08/31/2016 01:00,2,0.000,ALERT,213.06,301.17,59.965,1472619604,"274151322000085","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,781722.7,781722.7,5446,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619608,943743.00
08/31/2016 01:00,2,0.000,ALERT,213.74,302.07,59.970,1472619604,"201051344000633","219011344069620",0.00,16.30,0,298.17,303.28,0.0,0.0,0.000,531587.8,531587.8,5497,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619609,943744.00
08/31/2016 01:00,2,0.000,ALERT,213.29,302.07,59.970,1472619604,"201051344000469","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,534055.5,534055.5,5513,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619611,943745.00
08/31/2016 01:00,2,0.000,ALERT,212.38,299.97,60.012,1472619604,"201051344000646","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,534817.2,534817.2,5492,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619613,943746.00
08/31/2016 01:00,2,0.000,ALERT,212.61,300.27,59.959,1472619604,"274151322000052","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,802676.7,802676.7,5445,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619615,943747.00
08/31/2016 01:00,2,0.000,ALERT,212.83,300.27,59.944,1472619604,"201051344000585","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,544358.6,544358.6,5487,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619617,943748.00
08/31/2016 01:00,2,0.000,ALERT,212.61,300.27,59.970,1472619604,"201051344001230","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,537996.6,537996.6,5512,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619618,943749.00
08/31/2016 01:00,2,0.000,ALERT,213.06,300.57,59.954,1472619604,"201051344000582","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,530739.0,530739.0,5486,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619620,943750.00
08/31/2016 01:00,2,0.000,ALERT,212.16,299.67,59.954,1472619604,"201051344000955","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,544528.2,544528.2,5492,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619622,943751.00
08/31/2016 01:00,2,0.000,ALERT,212.83,300.27,59.959,1472619604,"274151322000094","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,659108.4,659108.4,5545,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619624,943752.00
08/31/2016 01:00,2,0.000,ALERT,213.06,302.68,59.959,1472619604,"201051344000579","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,548291.2,548291.2,5502,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619626,943753.00
08/31/2016 01:00,2,0.000,ALERT,212.38,300.27,59.959,1472619604,"201051344000890","219011344069620",0.00,16.30,0,297.57,302.37,0.0,0.0,0.000,541794.6,541794.6,5487,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619628,943754.00
08/31/2016 01:00,2,0.000,ALERT,212.83,299.97,59.965,1472619604,"201051344000438","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,543274.4,543274.4,5496,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619629,943755.00
08/31/2016 01:00,2,0.000,ALERT,212.83,299.37,59.959,1472619604,"201051344000417","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,534563.9,534563.9,5489,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619631,943756.00
08/31/2016 01:00,2,0.000,ALERT,212.61,301.47,59.954,1472619604,"274151322000083","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,795409.4,795409.4,5464,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619633,943757.00
08/31/2016 01:00,2,0.000,ALERT,213.29,300.57,59.959,1472619604,"274151322000076","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,848726.7,848726.7,5468,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619635,943758.00
08/31/2016 01:00,2,0.000,ALERT,213.29,302.98,59.949,1472619604,"201051344000868","219011344069620",0.00,17.00,0,300.57,304.48,0.0,0.0,0.000,532882.8,532882.8,5506,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619637,943759.00
08/31/2016 01:00,2,0.000,ALERT,212.83,301.77,59.959,1472619604,"274151322000095","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,840181.3,840181.3,5482,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619639,943760.00
08/31/2016 01:00,2,0.000,ALERT,212.83,302.07,59.912,1472619604,"201051344000988","219011344069620",0.00,17.00,0,297.57,303.28,0.0,0.0,0.000,521288.5,521288.5,5512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619641,943761.00
08/31/2016 01:00,2,0.000,ALERT,212.38,299.07,59.944,1472619604,"201051344001025","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,543162.2,543162.2,5496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619643,943762.00
08/31/2016 01:00,2,0.000,ALERT,213.06,302.37,59.944,1472619604,"201051344000458","219011344069620",0.00,17.50,0,299.97,304.48,0.0,0.0,0.000,540236.1,540236.1,5496,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619644,943763.00
08/31/2016 01:00,2,0.000,ALERT,213.74,302.37,59.901,1472619604,"201051344000853","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,539482.4,539482.4,5500,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619646,943764.00
08/31/2016 01:00,2,0.000,ALERT,213.06,299.97,59.965,1472619604,"201051344000685","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,542534.1,542534.1,5507,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619648,943765.00
08/31/2016 01:00,2,0.000,ALERT,212.83,299.37,59.949,1472619604,"201051344000917","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,539496.9,539496.9,5515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619650,943766.00
08/31/2016 01:00,2,0.000,ALERT,213.06,300.27,59.938,1472619604,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,544693.6,544693.6,5512,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619652,943767.00
08/31/2016 01:00,2,0.000,ALERT,212.83,299.37,59.954,1472619604,"201051344000651","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,537647.2,537647.2,5488,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619653,943768.00
08/31/2016 01:00,2,0.000,ALERT,212.16,300.57,59.949,1472619604,"274151322000088","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,765907.5,765907.5,5454,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619655,943769.00
08/31/2016 01:00,2,0.000,ALERT,213.29,299.97,59.991,1472619604,"274151322000068","219011344069620",0.00,17.50,0,297.57,301.17,0.0,0.0,0.000,659435.2,659435.2,5540,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619657,943770.00
08/31/2016 01:00,2,0.000,ALERT,212.38,299.67,59.928,1472619604,"201051344001135","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,533795.6,533795.6,5486,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619659,943771.00
08/31/2016 01:00,2,0.000,ALERT,213.06,302.98,59.986,1472619604,"201051344000594","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,544611.8,544611.8,5496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619661,943772.00
08/31/2016 01:00,2,0.000,ALERT,212.61,299.37,59.981,1472619604,"201051344001203","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,541893.1,541893.1,5501,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619663,943773.00
08/31/2016 01:00,2,0.000,ALERT,212.38,300.27,59.949,1472619604,"274151322000054","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,781747.6,781747.6,5447,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619664,943774.00
08/31/2016 01:00,2,0.000,ALERT,213.51,302.07,59.949,1472619604,"201051344000867","219011344069620",0.00,17.30,0,299.67,303.88,0.0,0.0,0.000,531937.7,531937.7,5499,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619666,943775.00
08/31/2016 01:00,2,0.000,ALERT,212.61,299.67,59.949,1472619604,"201051344001093","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,538891.5,538891.5,5520,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619668,943776.00
08/31/2016 01:00,2,0.000,ALERT,213.06,302.07,59.949,1472619604,"201051344000900","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,548582.7,548582.7,5511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619670,943777.00
08/31/2016 01:00,2,0.000,ALERT,213.51,301.77,59.981,1472619604,"201051344000648","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,537668.6,537668.6,5493,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619672,943778.00
08/31/2016 01:00,2,0.000,ALERT,213.29,302.68,59.954,1472619604,"201051344000569","219011344069620",0.00,17.00,0,300.57,304.78,0.0,0.0,0.000,548716.7,548716.7,5495,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619674,943779.00
08/31/2016 01:00,2,0.000,ALERT,213.29,302.68,59.949,1472619604,"201051344000983","219011344069620",0.00,17.00,0,300.27,304.18,0.0,0.0,0.000,541031.1,541031.1,5490,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619675,943780.00
08/31/2016 01:00,2,0.000,ALERT,213.29,302.07,59.912,1472619604,"201051344001158","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,533073.5,533073.5,5497,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472619677,943781.00
08/31/2016 01:00,2,0.000,ALERT,213.74,302.68,59.949,1472619604,"201051344000576","219011344069620",0.00,16.70,0,299.97,303.88,0.0,0.0,0.000,540584.2,540584.2,5508,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619679,943782.00
08/31/2016 01:00,2,0.000,ALERT,212.83,299.97,59.954,1472619604,"274151322000087","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,754033.5,754033.5,5518,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472619681,943783.00
08/31/2016 01:15,2,0.000,ALERT,213.74,302.07,59.901,1472620504,"201051344000645","219011344069620",0.00,17.00,0,300.57,303.88,0.0,0.0,0.000,540067.1,540067.1,5505,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620506,943784.00
08/31/2016 01:15,2,0.000,ALERT,213.06,301.17,59.944,1472620504,"274151322000085","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,781722.7,781722.7,5448,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620508,943785.00
08/31/2016 01:15,2,0.000,ALERT,213.74,301.77,59.949,1472620504,"201051344000633","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,531587.8,531587.8,5499,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620509,943786.00
08/31/2016 01:15,2,0.000,ALERT,213.29,301.77,59.949,1472620504,"201051344000469","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,534055.5,534055.5,5515,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620511,943787.00
08/31/2016 01:15,2,0.000,ALERT,212.61,300.57,59.933,1472620504,"201051344000646","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,534817.2,534817.2,5494,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620513,943788.00
08/31/2016 01:15,2,0.000,ALERT,212.61,301.47,59.949,1472620504,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,802676.7,802676.7,5447,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620515,943789.00
08/31/2016 01:15,2,0.000,ALERT,213.06,300.57,59.996,1472620504,"201051344000585","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,544358.6,544358.6,5489,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620517,943790.00
08/31/2016 01:15,2,0.000,ALERT,212.83,300.87,59.949,1472620504,"201051344001230","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,537996.6,537996.6,5514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620518,943791.00
08/31/2016 01:15,2,0.000,ALERT,213.29,300.87,59.933,1472620504,"201051344000582","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,530739.0,530739.0,5488,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620520,943792.00
08/31/2016 01:15,2,0.000,ALERT,212.61,300.27,59.944,1472620504,"201051344000955","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,544528.2,544528.2,5494,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620522,943793.00
08/31/2016 01:15,2,0.000,ALERT,213.06,300.27,59.922,1472620504,"274151322000094","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,659108.4,659108.4,5547,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620524,943794.00
08/31/2016 01:15,2,0.000,ALERT,213.29,302.37,59.954,1472620504,"201051344000579","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,548291.2,548291.2,5504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620526,943795.00
08/31/2016 01:15,2,0.000,ALERT,212.83,300.87,59.907,1472620504,"201051344000890","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,541794.6,541794.6,5489,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620528,943796.00
08/31/2016 01:15,2,0.000,ALERT,213.06,300.57,59.944,1472620504,"201051344000438","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,543274.4,543274.4,5498,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620529,943797.00
08/31/2016 01:15,2,0.000,ALERT,213.29,299.97,59.959,1472620504,"201051344000417","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,534563.9,534563.9,5491,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620531,943798.00
08/31/2016 01:15,2,0.000,ALERT,212.83,300.57,59.944,1472620504,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,795409.4,795409.4,5466,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620533,943799.00
08/31/2016 01:15,2,0.000,ALERT,213.51,300.57,59.944,1472620504,"274151322000076","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,848726.7,848726.7,5470,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620535,943800.00
08/31/2016 01:15,2,0.000,ALERT,213.29,302.37,59.975,1472620504,"201051344000868","219011344069620",0.00,16.70,0,300.87,304.78,0.0,0.0,0.000,532882.8,532882.8,5508,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620537,943801.00
08/31/2016 01:15,2,0.000,ALERT,212.83,301.77,59.959,1472620504,"274151322000095","219011344069620",0.00,16.30,0,299.67,303.28,0.0,0.0,0.000,840181.3,840181.3,5484,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620539,943802.00
08/31/2016 01:15,2,0.000,ALERT,213.06,301.17,59.949,1472620504,"201051344000988","219011344069620",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,521288.5,521288.5,5514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620540,943803.00
08/31/2016 01:15,2,0.000,ALERT,212.83,299.67,59.928,1472620504,"201051344001025","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,543162.2,543162.2,5498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620542,943804.00
08/31/2016 01:15,2,0.000,ALERT,213.06,301.47,59.954,1472620504,"201051344000458","219011344069620",0.00,17.30,0,300.57,304.78,0.0,0.0,0.000,540236.1,540236.1,5498,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620544,943805.00
08/31/2016 01:15,2,0.000,ALERT,213.74,301.47,59.944,1472620504,"201051344000853","219011344069620",0.00,16.30,0,300.27,304.18,0.0,0.0,0.000,539482.4,539482.4,5502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620546,943806.00
08/31/2016 01:15,2,0.000,ALERT,213.29,300.57,59.954,1472620504,"201051344000685","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,542534.1,542534.1,5509,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620547,943807.00
08/31/2016 01:15,2,0.000,ALERT,213.06,299.97,59.944,1472620504,"201051344000917","219011344069620",0.00,17.00,0,296.66,301.17,0.0,0.0,0.000,539496.9,539496.9,5517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620549,943808.00
08/31/2016 01:15,2,0.000,ALERT,213.29,300.87,59.922,1472620504,"201051344001145","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,544693.6,544693.6,5514,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620551,943809.00
08/31/2016 01:15,2,0.000,ALERT,213.06,299.67,59.954,1472620504,"201051344000651","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,537647.2,537647.2,5490,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620553,943810.00
08/31/2016 01:15,2,0.000,ALERT,212.61,300.87,59.944,1472620504,"274151322000088","219011344069620",0.00,17.30,0,298.47,302.37,0.0,0.0,0.000,765907.5,765907.5,5456,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620555,943811.00
08/31/2016 01:15,2,0.000,ALERT,213.29,299.97,59.954,1472620504,"274151322000068","219011344069620",0.00,17.50,0,297.87,301.47,0.0,0.0,0.000,659435.2,659435.2,5542,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620556,943812.00
08/31/2016 01:15,2,0.000,ALERT,212.83,300.27,59.944,1472620504,"201051344001135","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,533795.6,533795.6,5488,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620558,943813.00
08/31/2016 01:15,2,0.000,ALERT,213.06,302.37,59.954,1472620504,"201051344000594","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,544611.8,544611.8,5498,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620560,943814.00
08/31/2016 01:15,2,0.000,ALERT,213.06,300.27,59.996,1472620504,"201051344001203","219011344069620",0.00,16.00,0,297.87,303.58,0.0,0.0,0.000,541893.1,541893.1,5503,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620562,943815.00
08/31/2016 01:15,2,0.000,ALERT,212.83,300.57,59.944,1472620504,"274151322000054","219011344069620",0.00,17.50,0,298.77,302.98,0.0,0.0,0.000,781747.6,781747.6,5449,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620564,943816.00
08/31/2016 01:15,2,0.000,ALERT,213.51,301.47,59.922,1472620504,"201051344000867","219011344069620",0.00,17.30,0,299.97,304.48,0.0,0.0,0.000,531937.7,531937.7,5501,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620566,943817.00
08/31/2016 01:15,2,0.000,ALERT,213.06,300.57,59.959,1472620504,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,538891.5,538891.5,5522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620567,943818.00
08/31/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1472620504,"201051344000900","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,548582.7,548582.7,5513,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620569,943819.00
08/31/2016 01:15,2,0.000,ALERT,213.51,301.17,59.944,1472620504,"201051344000648","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,537668.6,537668.6,5495,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620571,943820.00
08/31/2016 01:15,2,0.000,ALERT,213.29,302.07,59.965,1472620504,"201051344000569","219011344069620",0.00,16.70,0,301.17,304.78,0.0,0.0,0.000,548716.7,548716.7,5497,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620573,943821.00
08/31/2016 01:15,2,0.000,ALERT,213.29,302.07,59.928,1472620504,"201051344000983","219011344069620",0.00,16.70,0,300.87,304.48,0.0,0.0,0.000,541031.1,541031.1,5492,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620575,943822.00
08/31/2016 01:15,2,0.000,ALERT,213.29,301.47,59.981,1472620504,"201051344001158","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,533073.5,533073.5,5499,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620576,943823.00
08/31/2016 01:15,2,0.000,ALERT,213.74,302.07,59.949,1472620504,"201051344000576","219011344069620",0.00,16.30,0,300.57,304.18,0.0,0.0,0.000,540584.2,540584.2,5510,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472620578,943824.00
08/31/2016 01:15,2,0.000,ALERT,213.06,300.57,59.954,1472620504,"274151322000087","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,754033.5,754033.5,5520,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472620580,943825.00
08/31/2016 01:30,2,0.000,ALERT,213.96,302.37,60.012,1472621404,"201051344000645","219011344069620",0.00,17.00,0,300.27,303.88,0.0,0.0,0.000,540067.1,540067.1,5507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621406,943826.00
08/31/2016 01:30,2,0.000,ALERT,213.06,300.57,59.986,1472621404,"274151322000085","219011344069620",0.00,16.70,0,299.07,302.37,0.0,0.0,0.000,781722.7,781722.7,5450,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621407,943827.00
08/31/2016 01:30,2,0.000,ALERT,213.96,302.37,59.986,1472621404,"201051344000633","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,531587.8,531587.8,5501,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621409,943828.00
08/31/2016 01:30,2,0.000,ALERT,213.51,302.37,59.986,1472621404,"201051344000469","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,534055.5,534055.5,5517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621411,943829.00
08/31/2016 01:30,2,0.000,ALERT,212.61,299.97,59.991,1472621404,"201051344000646","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,534817.2,534817.2,5496,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621413,943830.00
08/31/2016 01:30,2,0.000,ALERT,212.61,300.27,59.949,1472621404,"274151322000052","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,802676.7,802676.7,5449,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621415,943831.00
08/31/2016 01:30,2,0.000,ALERT,213.06,300.27,60.007,1472621404,"201051344000585","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,544358.6,544358.6,5491,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621417,943832.00
08/31/2016 01:30,2,0.000,ALERT,213.06,300.57,59.986,1472621404,"201051344001230","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,537996.6,537996.6,5516,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621419,943833.00
08/31/2016 01:30,2,0.000,ALERT,213.51,300.87,59.986,1472621404,"201051344000582","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,530739.0,530739.0,5490,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621421,943834.00
08/31/2016 01:30,2,0.000,ALERT,212.61,300.27,59.986,1472621404,"201051344000955","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,544528.2,544528.2,5496,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621423,943835.00
08/31/2016 01:30,2,0.000,ALERT,212.83,300.27,59.975,1472621404,"274151322000094","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,659108.4,659108.4,5549,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621424,943836.00
08/31/2016 01:30,2,0.000,ALERT,213.51,302.98,59.986,1472621404,"201051344000579","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,548291.2,548291.2,5506,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621426,943837.00
08/31/2016 01:30,2,0.000,ALERT,212.83,300.57,59.981,1472621404,"201051344000890","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,541794.6,541794.6,5491,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621428,943838.00
08/31/2016 01:30,2,0.000,ALERT,213.29,299.97,59.986,1472621404,"201051344000438","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,543274.4,543274.4,5500,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621430,943839.00
08/31/2016 01:30,2,0.000,ALERT,213.29,299.97,59.981,1472621404,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,534563.9,534563.9,5493,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621432,943840.00
08/31/2016 01:30,2,0.000,ALERT,213.06,301.17,60.002,1472621404,"274151322000083","219011344069620",0.00,16.30,0,299.07,302.68,0.0,0.0,0.000,795409.4,795409.4,5468,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621433,943841.00
08/31/2016 01:30,2,0.000,ALERT,213.51,301.47,59.981,1472621404,"274151322000076","219011344069620",0.00,16.70,0,299.07,302.68,0.0,0.0,0.000,848726.7,848726.7,5472,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621435,943842.00
08/31/2016 01:30,2,0.000,ALERT,213.29,302.98,59.981,1472621404,"201051344000868","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,532882.8,532882.8,5510,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621437,943843.00
08/31/2016 01:30,2,0.000,ALERT,213.06,301.77,59.981,1472621404,"274151322000095","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,840181.3,840181.3,5486,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621439,943844.00
08/31/2016 01:30,2,0.000,ALERT,213.51,302.37,59.975,1472621404,"201051344000988","219011344069620",0.00,16.70,0,296.96,303.58,0.0,0.0,0.000,521288.5,521288.5,5516,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621441,943845.00
08/31/2016 01:30,2,0.000,ALERT,213.06,299.97,60.007,1472621404,"201051344001025","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,543162.2,543162.2,5500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621442,943846.00
08/31/2016 01:30,2,0.000,ALERT,213.51,302.68,59.975,1472621404,"201051344000458","219011344069620",0.00,17.30,0,299.67,304.78,0.0,0.0,0.000,540236.1,540236.1,5500,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621444,943847.00
08/31/2016 01:30,2,0.000,ALERT,213.96,302.37,59.981,1472621404,"201051344000853","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,539482.4,539482.4,5504,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621446,943848.00
08/31/2016 01:30,2,0.000,ALERT,213.51,300.57,59.970,1472621404,"201051344000685","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,542534.1,542534.1,5511,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621448,943849.00
08/31/2016 01:30,2,0.000,ALERT,213.29,299.97,59.975,1472621404,"201051344000917","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,539496.9,539496.9,5519,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621449,943850.00
08/31/2016 01:30,2,0.000,ALERT,213.51,300.87,59.975,1472621404,"201051344001145","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,544693.6,544693.6,5516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621451,943851.00
08/31/2016 01:30,2,0.000,ALERT,213.29,299.67,59.970,1472621404,"201051344000651","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,537647.2,537647.2,5492,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621453,943852.00
08/31/2016 01:30,2,0.000,ALERT,212.61,300.57,59.975,1472621404,"274151322000088","219011344069620",0.00,17.00,0,298.47,302.37,0.0,0.0,0.000,765907.5,765907.5,5458,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621455,943853.00
08/31/2016 01:30,2,0.000,ALERT,213.74,299.97,59.959,1472621404,"274151322000068","219011344069620",0.00,17.50,0,298.17,301.47,0.0,0.0,0.000,659435.2,659435.2,5544,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621457,943854.00
08/31/2016 01:30,2,0.000,ALERT,212.83,300.27,59.954,1472621404,"201051344001135","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,533795.6,533795.6,5490,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621459,943855.00
08/31/2016 01:30,2,0.000,ALERT,213.29,303.28,59.991,1472621404,"201051344000594","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,544611.8,544611.8,5500,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621460,943856.00
08/31/2016 01:30,2,0.000,ALERT,213.29,300.27,59.975,1472621404,"201051344001203","219011344069620",0.00,16.00,0,298.77,303.58,0.0,0.0,0.000,541893.1,541893.1,5505,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621462,943857.00
08/31/2016 01:30,2,0.000,ALERT,213.06,301.17,59.970,1472621404,"274151322000054","219011344069620",0.00,17.30,0,299.07,302.98,0.0,0.0,0.000,781747.6,781747.6,5451,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621464,943858.00
08/31/2016 01:30,2,0.000,ALERT,213.74,302.07,59.965,1472621404,"201051344000867","219011344069620",0.00,17.00,0,299.37,304.18,0.0,0.0,0.000,531937.7,531937.7,5503,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621466,943859.00
08/31/2016 01:30,2,0.000,ALERT,213.29,300.27,60.007,1472621404,"201051344001093","219011344069620",0.00,16.70,0,298.77,301.77,0.0,0.0,0.000,538891.5,538891.5,5524,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621468,943860.00
08/31/2016 01:30,2,0.000,ALERT,213.51,302.68,59.922,1472621404,"201051344000900","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,548582.7,548582.7,5515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621469,943861.00
08/31/2016 01:30,2,0.000,ALERT,213.74,302.07,59.965,1472621404,"201051344000648","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,537668.6,537668.6,5497,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621471,943862.00
08/31/2016 01:30,2,0.000,ALERT,213.51,302.98,59.970,1472621404,"201051344000569","219011344069620",0.00,16.70,0,300.57,304.78,0.0,0.0,0.000,548716.7,548716.7,5499,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621473,943863.00
