ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 01:30,2,0.000,ALERT,213.51,302.68,59.965,1472621404,"201051344000983","219011344069620",0.00,16.70,0,300.27,304.48,0.0,0.0,0.000,541031.1,541031.1,5494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621475,943864.00
08/31/2016 01:30,2,0.000,ALERT,213.51,302.37,60.007,1472621404,"201051344001158","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,533073.5,533073.5,5501,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621476,943865.00
08/31/2016 01:30,2,0.000,ALERT,213.96,302.98,59.965,1472621404,"201051344000576","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,540584.2,540584.2,5512,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472621479,943866.00
08/31/2016 01:30,2,0.000,ALERT,213.29,300.87,59.959,1472621404,"274151322000087","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,754033.5,754033.5,5522,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472621480,943867.00
08/31/2016 01:45,2,0.000,ALERT,213.96,302.68,59.975,1472622304,"201051344000645","219011344069620",0.00,16.70,0,300.57,303.88,0.0,0.0,0.000,540067.1,540067.1,5509,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622306,943868.00
08/31/2016 01:45,2,0.000,ALERT,213.06,300.87,59.970,1472622304,"274151322000085","219011344069620",0.00,16.30,0,297.87,302.37,0.0,0.0,0.000,781722.7,781722.7,5452,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622307,943869.00
08/31/2016 01:45,2,0.000,ALERT,214.19,302.37,59.949,1472622304,"201051344000633","219011344069620",0.00,16.00,0,299.07,303.58,0.0,0.0,0.000,531587.8,531587.8,5503,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622309,943870.00
08/31/2016 01:45,2,0.000,ALERT,213.74,302.68,59.975,1472622304,"201051344000469","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,534055.5,534055.5,5519,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622311,943871.00
08/31/2016 01:45,2,0.000,ALERT,212.83,299.97,59.975,1472622304,"201051344000646","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,534817.2,534817.2,5498,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622313,943872.00
08/31/2016 01:45,2,0.000,ALERT,212.61,301.47,59.970,1472622304,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,802676.7,802676.7,5451,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622315,943873.00
08/31/2016 01:45,2,0.000,ALERT,213.29,300.27,59.965,1472622304,"201051344000585","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,544358.6,544358.6,5493,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622316,943874.00
08/31/2016 01:45,2,0.000,ALERT,213.06,300.57,59.970,1472622304,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,537996.6,537996.6,5518,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622318,943875.00
08/31/2016 01:45,2,0.000,ALERT,213.51,300.87,59.970,1472622304,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,530739.0,530739.0,5492,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622320,943876.00
08/31/2016 01:45,2,0.000,ALERT,212.61,299.97,59.975,1472622304,"201051344000955","219011344069620",0.00,16.00,0,298.17,301.77,0.0,0.0,0.000,544528.2,544528.2,5498,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622322,943877.00
08/31/2016 01:45,2,0.000,ALERT,213.06,300.27,59.970,1472622304,"274151322000094","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,659108.4,659108.4,5551,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622324,943878.00
08/31/2016 01:45,2,0.000,ALERT,213.51,303.28,59.975,1472622304,"201051344000579","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,548291.2,548291.2,5508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622326,943879.00
08/31/2016 01:45,2,0.000,ALERT,212.83,300.57,59.970,1472622304,"201051344000890","219011344069620",0.00,16.00,0,299.07,302.98,0.0,0.0,0.000,541794.6,541794.6,5493,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622328,943880.00
08/31/2016 01:45,2,0.000,ALERT,213.29,299.97,59.970,1472622304,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,543274.4,543274.4,5502,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622329,943881.00
08/31/2016 01:45,2,0.000,ALERT,213.29,299.67,59.970,1472622304,"201051344000417","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,534563.9,534563.9,5495,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622331,943882.00
08/31/2016 01:45,2,0.000,ALERT,213.06,301.47,59.975,1472622304,"274151322000083","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,795409.4,795409.4,5470,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622333,943883.00
08/31/2016 01:45,2,0.000,ALERT,213.74,301.17,59.965,1472622304,"274151322000076","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,848726.7,848726.7,5474,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622335,943884.00
08/31/2016 01:45,2,0.000,ALERT,213.51,303.28,59.965,1472622304,"201051344000868","219011344069620",0.00,16.30,0,301.17,304.78,0.0,0.0,0.000,532882.8,532882.8,5512,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622337,943885.00
08/31/2016 01:45,2,0.000,ALERT,213.06,301.77,59.965,1472622304,"274151322000095","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,840181.3,840181.3,5488,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622338,943886.00
08/31/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1472622304,"201051344000988","219011344069620",0.00,16.30,0,298.17,303.88,0.0,0.0,0.000,521288.5,521288.5,5518,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622340,943887.00
08/31/2016 01:45,2,0.000,ALERT,213.06,299.67,59.970,1472622304,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,543162.2,543162.2,5502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622342,943888.00
08/31/2016 01:45,2,0.000,ALERT,213.51,302.98,60.012,1472622304,"201051344000458","219011344069620",0.00,17.00,0,300.57,305.08,0.0,0.0,0.000,540236.1,540236.1,5502,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622344,943889.00
08/31/2016 01:45,2,0.000,ALERT,214.19,302.68,59.970,1472622304,"201051344000853","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,539482.4,539482.4,5506,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622346,943890.00
08/31/2016 01:45,2,0.000,ALERT,213.51,300.57,60.012,1472622304,"201051344000685","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,542534.1,542534.1,5513,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622348,943891.00
08/31/2016 01:45,2,0.000,ALERT,213.29,299.67,59.991,1472622304,"201051344000917","219011344069620",0.00,16.70,0,297.26,301.47,0.0,0.0,0.000,539496.9,539496.9,5521,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622349,943892.00
08/31/2016 01:45,2,0.000,ALERT,213.51,300.57,59.970,1472622304,"201051344001145","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,544693.6,544693.6,5518,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622351,943893.00
08/31/2016 01:45,2,0.000,ALERT,213.29,299.67,59.975,1472622304,"201051344000651","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,537647.2,537647.2,5494,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622353,943894.00
08/31/2016 01:45,2,0.000,ALERT,212.61,301.17,59.959,1472622304,"274151322000088","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,765907.5,765907.5,5460,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622355,943895.00
08/31/2016 01:45,2,0.000,ALERT,213.74,299.97,59.991,1472622304,"274151322000068","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,659435.2,659435.2,5546,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622357,943896.00
08/31/2016 01:45,2,0.000,ALERT,212.83,300.27,59.938,1472622304,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,533795.6,533795.6,5492,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622359,943897.00
08/31/2016 01:45,2,0.000,ALERT,213.29,303.58,60.012,1472622304,"201051344000594","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,544611.8,544611.8,5502,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622361,943898.00
08/31/2016 01:45,2,0.000,ALERT,213.29,299.97,59.944,1472622304,"201051344001203","219011344069620",0.00,15.80,0,298.47,303.58,0.0,0.0,0.000,541893.1,541893.1,5507,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622363,943899.00
08/31/2016 01:45,2,0.000,ALERT,212.83,301.17,59.965,1472622304,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,781747.6,781747.6,5453,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622364,943900.00
08/31/2016 01:45,2,0.000,ALERT,213.74,302.37,59.970,1472622304,"201051344000867","219011344069620",0.00,17.00,0,300.27,304.48,0.0,0.0,0.000,531937.7,531937.7,5505,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622366,943901.00
08/31/2016 01:45,2,0.000,ALERT,213.06,299.97,59.922,1472622304,"201051344001093","219011344069620",0.00,16.30,0,298.17,301.77,0.0,0.0,0.000,538891.5,538891.5,5526,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622368,943902.00
08/31/2016 01:45,2,0.000,ALERT,213.51,302.68,59.981,1472622304,"201051344000900","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,548582.7,548582.7,5517,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622370,943903.00
08/31/2016 01:45,2,0.000,ALERT,213.74,302.07,59.922,1472622304,"201051344000648","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,537668.6,537668.6,5499,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622371,943904.00
08/31/2016 01:45,2,0.000,ALERT,213.51,302.98,59.928,1472622304,"201051344000569","219011344069620",0.00,16.30,0,301.17,305.08,0.0,0.0,0.000,548716.7,548716.7,5501,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622373,943905.00
08/31/2016 01:45,2,0.000,ALERT,213.74,302.98,59.970,1472622304,"201051344000983","219011344069620",0.00,16.30,0,300.87,304.78,0.0,0.0,0.000,541031.1,541031.1,5496,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622375,943906.00
08/31/2016 01:45,2,0.000,ALERT,213.51,302.37,59.959,1472622304,"201051344001158","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,533073.5,533073.5,5503,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472622377,943907.00
08/31/2016 01:45,2,0.000,ALERT,213.96,302.98,59.959,1472622304,"201051344000576","219011344069620",0.00,16.00,0,300.57,304.48,0.0,0.0,0.000,540584.2,540584.2,5514,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622379,943908.00
08/31/2016 01:45,2,0.000,ALERT,213.06,299.97,59.965,1472622304,"274151322000087","219011344069620",0.00,17.30,0,297.57,302.07,0.0,0.0,0.000,754033.5,754033.5,5524,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472622380,943909.00
08/31/2016 02:00,2,0.000,ALERT,213.29,301.17,59.933,1472623203,"201051344000645","219011344069620",0.00,16.30,0,299.97,304.18,0.0,0.0,0.000,540067.1,540067.1,5511,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623205,943910.00
08/31/2016 02:00,2,0.000,ALERT,212.61,299.97,59.912,1472623203,"274151322000085","219011344069620",0.00,16.30,0,298.17,302.68,0.0,0.0,0.000,781722.7,781722.7,5454,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623207,943911.00
08/31/2016 02:00,2,0.000,ALERT,213.51,301.17,59.933,1472623203,"201051344000633","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,531587.8,531587.8,5505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623209,943912.00
08/31/2016 02:00,2,0.000,ALERT,213.06,301.17,59.975,1472623203,"201051344000469","219011344069620",0.00,15.80,0,298.77,304.18,0.0,0.0,0.000,534055.5,534055.5,5521,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623211,943913.00
08/31/2016 02:00,2,0.000,ALERT,212.61,299.67,59.975,1472623203,"201051344000646","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,534817.2,534817.2,5500,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623213,943914.00
08/31/2016 02:00,2,0.000,ALERT,212.16,300.57,59.928,1472623203,"274151322000052","219011344069620",0.00,16.70,0,297.87,302.98,0.0,0.0,0.000,802676.7,802676.7,5453,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623214,943915.00
08/31/2016 02:00,2,0.000,ALERT,213.06,299.97,59.901,1472623203,"201051344000585","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,544358.6,544358.6,5495,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623216,943916.00
08/31/2016 02:00,2,0.000,ALERT,212.83,300.27,59.938,1472623203,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,537996.6,537996.6,5520,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623218,943917.00
08/31/2016 02:00,2,0.000,ALERT,213.29,300.57,59.944,1472623203,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,530739.0,530739.0,5494,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623220,943918.00
08/31/2016 02:00,2,0.000,ALERT,212.61,299.67,59.944,1472623203,"201051344000955","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,544528.2,544528.2,5500,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623222,943919.00
08/31/2016 02:00,2,0.000,ALERT,212.61,299.37,59.933,1472623203,"274151322000094","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,659108.4,659108.4,5553,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623223,943920.00
08/31/2016 02:00,2,0.000,ALERT,212.83,302.07,59.922,1472623203,"201051344000579","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,548291.2,548291.2,5510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623225,943921.00
08/31/2016 02:00,2,0.000,ALERT,212.83,300.27,59.938,1472623203,"201051344000890","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,541794.6,541794.6,5495,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623227,943922.00
08/31/2016 02:00,2,0.000,ALERT,213.06,299.97,59.933,1472623203,"201051344000438","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,543274.4,543274.4,5504,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623229,943923.00
08/31/2016 02:00,2,0.000,ALERT,213.06,299.07,59.938,1472623203,"201051344000417","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,534563.9,534563.9,5497,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623231,943924.00
08/31/2016 02:00,2,0.000,ALERT,212.38,300.27,59.896,1472623203,"274151322000083","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,795409.4,795409.4,5472,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623232,943925.00
08/31/2016 02:00,2,0.000,ALERT,213.06,300.57,59.938,1472623203,"274151322000076","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,848726.7,848726.7,5476,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623234,943926.00
08/31/2016 02:00,2,0.000,ALERT,212.83,302.07,59.938,1472623203,"201051344000868","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,532882.8,532882.8,5514,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623236,943927.00
08/31/2016 02:00,2,0.000,ALERT,212.61,301.17,59.944,1472623203,"274151322000095","219011344069620",0.00,15.80,0,299.07,303.58,0.0,0.0,0.000,840181.3,840181.3,5490,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623238,943928.00
08/31/2016 02:00,2,0.000,ALERT,212.61,301.17,59.944,1472623203,"201051344000988","219011344069620",0.00,16.30,0,297.57,304.18,0.0,0.0,0.000,521288.5,521288.5,5520,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623240,943929.00
08/31/2016 02:00,2,0.000,ALERT,212.83,299.07,59.944,1472623203,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,543162.2,543162.2,5504,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623242,943930.00
08/31/2016 02:00,2,0.000,ALERT,212.83,301.17,59.938,1472623203,"201051344000458","219011344069620",0.00,16.70,0,300.27,305.08,0.0,0.0,0.000,540236.1,540236.1,5504,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623243,943931.00
08/31/2016 02:00,2,0.000,ALERT,213.51,301.47,59.954,1472623203,"201051344000853","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,539482.4,539482.4,5508,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623245,943932.00
08/31/2016 02:00,2,0.000,ALERT,213.29,299.67,59.949,1472623203,"201051344000685","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,542534.1,542534.1,5515,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623247,943933.00
08/31/2016 02:00,2,0.000,ALERT,213.06,299.37,59.949,1472623203,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,539496.9,539496.9,5523,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623249,943934.00
08/31/2016 02:00,2,0.000,ALERT,213.29,300.27,59.949,1472623203,"201051344001145","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,544693.6,544693.6,5520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623251,943935.00
08/31/2016 02:00,2,0.000,ALERT,213.06,299.37,59.959,1472623203,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,537647.2,537647.2,5496,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623252,943936.00
08/31/2016 02:00,2,0.000,ALERT,211.93,299.67,59.991,1472623203,"274151322000088","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,765907.5,765907.5,5462,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623254,943937.00
08/31/2016 02:00,2,0.000,ALERT,213.06,299.37,59.949,1472623203,"274151322000068","219011344069620",0.00,17.30,0,297.26,301.77,0.0,0.0,0.000,659435.2,659435.2,5548,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623256,943938.00
08/31/2016 02:00,2,0.000,ALERT,212.61,299.97,59.986,1472623203,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,533795.6,533795.6,5494,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623258,943939.00
08/31/2016 02:00,2,0.000,ALERT,212.83,302.37,59.954,1472623203,"201051344000594","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,544611.8,544611.8,5504,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623260,943940.00
08/31/2016 02:00,2,0.000,ALERT,213.06,299.67,59.922,1472623203,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,541893.1,541893.1,5509,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623262,943941.00
08/31/2016 02:00,2,0.000,ALERT,212.38,299.97,59.991,1472623203,"274151322000054","219011344069620",0.00,17.00,0,297.87,302.98,0.0,0.0,0.000,781747.6,781747.6,5455,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623263,943942.00
08/31/2016 02:00,2,0.000,ALERT,213.06,301.17,59.970,1472623203,"201051344000867","219011344069620",0.00,16.70,0,299.97,304.48,0.0,0.0,0.000,531937.7,531937.7,5507,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623265,943943.00
08/31/2016 02:00,2,0.000,ALERT,212.83,299.67,59.970,1472623203,"201051344001093","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,538891.5,538891.5,5528,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623267,943944.00
08/31/2016 02:00,2,0.000,ALERT,212.83,301.47,59.965,1472623203,"201051344000900","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,548582.7,548582.7,5519,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623269,943945.00
08/31/2016 02:00,2,0.000,ALERT,213.29,301.17,59.954,1472623203,"201051344000648","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,537668.6,537668.6,5501,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623270,943946.00
08/31/2016 02:00,2,0.000,ALERT,213.06,302.07,59.959,1472623203,"201051344000569","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,548716.7,548716.7,5503,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623272,943947.00
08/31/2016 02:00,2,0.000,ALERT,213.06,301.77,59.949,1472623203,"201051344000983","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,541031.1,541031.1,5498,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623274,943948.00
08/31/2016 02:00,2,0.000,ALERT,212.83,301.47,59.970,1472623203,"201051344001158","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,533073.5,533073.5,5505,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472623276,943949.00
08/31/2016 02:00,2,0.000,ALERT,213.29,301.77,59.933,1472623203,"201051344000576","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,540584.2,540584.2,5516,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623278,943950.00
08/31/2016 02:00,2,0.000,ALERT,212.61,299.37,59.922,1472623203,"274151322000087","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,754033.5,754033.5,5526,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472623279,943951.00
08/31/2016 02:15,2,0.000,ALERT,213.74,302.07,59.981,1472624103,"201051344000645","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,540067.1,540067.1,5513,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624105,943952.00
08/31/2016 02:15,2,0.000,ALERT,213.06,300.87,60.002,1472624103,"274151322000085","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,781722.7,781722.7,5456,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624107,943953.00
08/31/2016 02:15,2,0.000,ALERT,213.96,301.77,59.970,1472624103,"201051344000633","219011344069620",0.00,15.80,0,297.87,302.98,0.0,0.0,0.000,531587.8,531587.8,5507,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624109,943954.00
08/31/2016 02:15,2,0.000,ALERT,213.29,301.77,59.965,1472624103,"201051344000469","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,534055.5,534055.5,5523,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624110,943955.00
08/31/2016 02:15,2,0.000,ALERT,212.61,299.67,59.981,1472624103,"201051344000646","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,534817.2,534817.2,5502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624112,943956.00
08/31/2016 02:15,2,0.000,ALERT,212.61,299.97,59.959,1472624103,"274151322000052","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,802676.7,802676.7,5455,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624114,943957.00
08/31/2016 02:15,2,0.000,ALERT,213.06,300.27,59.965,1472624103,"201051344000585","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,544358.6,544358.6,5497,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624116,943958.00
08/31/2016 02:15,2,0.000,ALERT,213.06,300.57,59.965,1472624103,"201051344001230","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,537996.6,537996.6,5522,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624118,943959.00
08/31/2016 02:15,2,0.000,ALERT,213.51,300.87,59.975,1472624103,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,530739.0,530739.0,5496,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624120,943960.00
08/31/2016 02:15,2,0.000,ALERT,212.61,299.97,59.965,1472624103,"201051344000955","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,544528.2,544528.2,5502,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624121,943961.00
08/31/2016 02:15,2,0.000,ALERT,213.06,300.27,59.954,1472624103,"274151322000094","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,659108.4,659108.4,5555,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624123,943962.00
08/31/2016 02:15,2,0.000,ALERT,213.51,302.68,59.965,1472624103,"201051344000579","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,548291.2,548291.2,5512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624125,943963.00
08/31/2016 02:15,2,0.000,ALERT,213.06,300.27,59.959,1472624103,"201051344000890","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,541794.6,541794.6,5497,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472624127,943964.00
08/31/2016 02:15,2,0.000,ALERT,213.06,299.97,59.944,1472624103,"201051344000438","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,543274.4,543274.4,5506,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624129,943965.00
08/31/2016 02:15,2,0.000,ALERT,213.29,299.37,59.970,1472624103,"201051344000417","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,534563.9,534563.9,5499,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624130,943966.00
08/31/2016 02:15,2,0.000,ALERT,213.06,301.47,59.959,1472624103,"274151322000083","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,795409.4,795409.4,5474,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624132,943967.00
08/31/2016 02:15,2,0.000,ALERT,213.51,300.87,59.965,1472624103,"274151322000076","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,848726.7,848726.7,5478,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624134,943968.00
08/31/2016 02:15,2,0.000,ALERT,213.29,302.68,59.975,1472624103,"201051344000868","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,532882.8,532882.8,5516,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624136,943969.00
08/31/2016 02:15,2,0.000,ALERT,212.83,301.47,59.965,1472624103,"274151322000095","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,840181.3,840181.3,5492,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624138,943970.00
08/31/2016 02:15,2,0.000,ALERT,213.29,302.37,59.970,1472624103,"201051344000988","219011344069620",0.00,16.00,0,296.96,303.28,0.0,0.0,0.000,521288.5,521288.5,5522,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624140,943971.00
08/31/2016 02:15,2,0.000,ALERT,212.83,299.07,59.965,1472624103,"201051344001025","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,543162.2,543162.2,5506,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624142,943972.00
08/31/2016 02:15,2,0.000,ALERT,213.29,302.68,59.970,1472624103,"201051344000458","219011344069620",0.00,16.70,0,299.37,304.18,0.0,0.0,0.000,540236.1,540236.1,5506,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624143,943973.00
08/31/2016 02:15,2,0.000,ALERT,213.96,302.07,59.959,1472624103,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,539482.4,539482.4,5510,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624145,943974.00
08/31/2016 02:15,2,0.000,ALERT,213.29,299.97,59.965,1472624103,"201051344000685","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,542534.1,542534.1,5517,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472624147,943975.00
08/31/2016 02:15,2,0.000,ALERT,213.06,299.67,59.965,1472624103,"201051344000917","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,539496.9,539496.9,5525,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624149,943976.00
08/31/2016 02:15,2,0.000,ALERT,213.29,300.27,59.970,1472624103,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,544693.6,544693.6,5522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624151,943977.00
08/31/2016 02:15,2,0.000,ALERT,213.06,299.37,59.938,1472624103,"201051344000651","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,537647.2,537647.2,5498,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624153,943978.00
08/31/2016 02:15,2,0.000,ALERT,212.61,300.87,59.959,1472624103,"274151322000088","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,765907.5,765907.5,5464,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624154,943979.00
08/31/2016 02:15,2,0.000,ALERT,213.51,299.97,59.949,1472624103,"274151322000068","219011344069620",0.00,17.00,0,297.87,301.17,0.0,0.0,0.000,659435.2,659435.2,5550,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624156,943980.00
08/31/2016 02:15,2,0.000,ALERT,212.61,299.97,59.996,1472624103,"201051344001135","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,533795.6,533795.6,5496,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624158,943981.00
08/31/2016 02:15,2,0.000,ALERT,213.29,302.98,59.959,1472624103,"201051344000594","219011344069620",0.00,16.00,0,299.37,303.88,0.0,0.0,0.000,544611.8,544611.8,5506,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624160,943982.00
08/31/2016 02:15,2,0.000,ALERT,213.06,299.67,59.933,1472624103,"201051344001203","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,541893.1,541893.1,5511,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472624161,943983.00
08/31/2016 02:15,2,0.000,ALERT,212.83,300.87,60.002,1472624103,"274151322000054","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,781747.6,781747.6,5457,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624163,943984.00
08/31/2016 02:15,2,0.000,ALERT,213.51,301.77,59.954,1472624103,"201051344000867","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,531937.7,531937.7,5509,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624165,943985.00
08/31/2016 02:15,2,0.000,ALERT,213.06,299.97,59.959,1472624103,"201051344001093","219011344069620",0.00,16.00,0,297.87,301.17,0.0,0.0,0.000,538891.5,538891.5,5530,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472624167,943986.00
08/31/2016 02:15,2,0.000,ALERT,213.29,302.37,59.954,1472624103,"201051344000900","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,548582.7,548582.7,5521,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624169,943987.00
08/31/2016 02:15,2,0.000,ALERT,213.74,301.77,59.959,1472624103,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,537668.6,537668.6,5503,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624171,943988.00
08/31/2016 02:15,2,0.000,ALERT,213.51,302.68,59.965,1472624103,"201051344000569","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,548716.7,548716.7,5505,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624173,943989.00
08/31/2016 02:15,2,0.000,ALERT,213.51,302.37,59.959,1472624103,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,541031.1,541031.1,5500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624174,943990.00
08/31/2016 02:15,2,0.000,ALERT,213.51,302.07,59.917,1472624103,"201051344001158","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,533073.5,533073.5,5507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624176,943991.00
08/31/2016 02:15,2,0.000,ALERT,213.96,302.98,59.965,1472624103,"201051344000576","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,540584.2,540584.2,5518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624178,943992.00
08/31/2016 02:15,2,0.000,ALERT,213.29,300.27,59.965,1472624103,"274151322000087","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,754033.5,754033.5,5528,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472624180,943993.00
08/31/2016 02:30,2,0.000,ALERT,213.74,302.37,59.944,1472625003,"201051344000645","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,540067.1,540067.1,5515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625005,943994.00
08/31/2016 02:30,2,0.000,ALERT,212.83,300.57,59.949,1472625003,"274151322000085","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,781722.7,781722.7,5458,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625007,943995.00
08/31/2016 02:30,2,0.000,ALERT,213.74,302.07,59.959,1472625003,"201051344000633","219011344069620",0.00,15.50,0,298.17,303.28,0.0,0.0,0.000,531587.8,531587.8,5509,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625008,943996.00
08/31/2016 02:30,2,0.000,ALERT,213.51,302.37,59.928,1472625003,"201051344000469","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,534055.5,534055.5,5525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625010,943997.00
08/31/2016 02:30,2,0.000,ALERT,212.61,299.67,59.912,1472625003,"201051344000646","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,534817.2,534817.2,5504,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625012,943998.00
08/31/2016 02:30,2,0.000,ALERT,212.61,299.97,59.954,1472625003,"274151322000052","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,802676.7,802676.7,5457,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625014,943999.00
08/31/2016 02:30,2,0.000,ALERT,213.06,299.97,59.959,1472625003,"201051344000585","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,544358.6,544358.6,5499,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625016,944000.00
08/31/2016 02:30,2,0.000,ALERT,212.83,299.97,59.959,1472625003,"201051344001230","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,537996.6,537996.6,5524,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625017,944001.00
08/31/2016 02:30,2,0.000,ALERT,213.29,300.57,59.959,1472625003,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,530739.0,530739.0,5498,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625019,944002.00
08/31/2016 02:30,2,0.000,ALERT,212.16,299.07,59.954,1472625003,"201051344000955","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,544528.2,544528.2,5504,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625021,944003.00
08/31/2016 02:30,2,0.000,ALERT,212.83,299.67,59.954,1472625003,"274151322000094","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,659108.4,659108.4,5557,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625023,944004.00
08/31/2016 02:30,2,0.000,ALERT,213.29,302.98,59.944,1472625003,"201051344000579","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,548291.2,548291.2,5514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625024,944005.00
08/31/2016 02:30,2,0.000,ALERT,212.83,300.27,59.954,1472625003,"201051344000890","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,541794.6,541794.6,5499,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625026,944006.00
08/31/2016 02:30,2,0.000,ALERT,212.83,299.37,59.954,1472625003,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,543274.4,543274.4,5508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625028,944007.00
08/31/2016 02:30,2,0.000,ALERT,213.06,299.07,59.954,1472625003,"201051344000417","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,534563.9,534563.9,5501,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625030,944008.00
