ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 02:30,2,0.000,ALERT,212.83,300.27,59.949,1472625003,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,795409.4,795409.4,5476,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625032,944009.00
08/31/2016 02:30,2,0.000,ALERT,213.29,299.97,59.944,1472625003,"274151322000076","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,848726.7,848726.7,5480,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625034,944010.00
08/31/2016 02:30,2,0.000,ALERT,213.29,302.98,59.954,1472625003,"201051344000868","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,532882.8,532882.8,5518,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625035,944011.00
08/31/2016 02:30,2,0.000,ALERT,212.61,301.47,59.944,1472625003,"274151322000095","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,840181.3,840181.3,5494,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625037,944012.00
08/31/2016 02:30,2,0.000,ALERT,213.06,302.07,59.949,1472625003,"201051344000988","219011344069620",0.00,16.00,0,298.17,303.58,0.0,0.0,0.000,521288.5,521288.5,5524,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625039,944013.00
08/31/2016 02:30,2,0.000,ALERT,212.61,298.77,59.944,1472625003,"201051344001025","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,543162.2,543162.2,5508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625041,944014.00
08/31/2016 02:30,2,0.000,ALERT,213.29,302.68,59.944,1472625003,"201051344000458","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,540236.1,540236.1,5508,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625043,944015.00
08/31/2016 02:30,2,0.000,ALERT,213.74,302.07,59.954,1472625003,"201051344000853","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,539482.4,539482.4,5512,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625045,944016.00
08/31/2016 02:30,2,0.000,ALERT,213.29,299.97,59.949,1472625003,"201051344000685","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,542534.1,542534.1,5519,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625046,944017.00
08/31/2016 02:30,2,0.000,ALERT,213.06,299.07,59.907,1472625003,"201051344000917","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,539496.9,539496.9,5527,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625048,944018.00
08/31/2016 02:30,2,0.000,ALERT,213.06,299.97,59.917,1472625003,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,544693.6,544693.6,5524,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625050,944019.00
08/31/2016 02:30,2,0.000,ALERT,213.06,299.07,59.949,1472625003,"201051344000651","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,537647.2,537647.2,5500,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625052,944020.00
08/31/2016 02:30,2,0.000,ALERT,212.38,299.97,59.949,1472625003,"274151322000088","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,765907.5,765907.5,5466,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625054,944021.00
08/31/2016 02:30,2,0.000,ALERT,213.29,299.67,59.959,1472625003,"274151322000068","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,659435.2,659435.2,5552,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625056,944022.00
08/31/2016 02:30,2,0.000,ALERT,212.61,299.67,59.954,1472625003,"201051344001135","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,533795.6,533795.6,5498,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625057,944023.00
08/31/2016 02:30,2,0.000,ALERT,212.83,302.98,59.949,1472625003,"201051344000594","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,544611.8,544611.8,5508,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625059,944024.00
08/31/2016 02:30,2,0.000,ALERT,213.06,299.37,59.949,1472625003,"201051344001203","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,541893.1,541893.1,5513,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625061,944025.00
08/31/2016 02:30,2,0.000,ALERT,212.61,301.17,59.944,1472625003,"274151322000054","219011344069620",0.00,17.00,0,298.17,302.68,0.0,0.0,0.000,781747.6,781747.6,5459,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625063,944026.00
08/31/2016 02:30,2,0.000,ALERT,213.51,302.07,59.954,1472625003,"201051344000867","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,531937.7,531937.7,5511,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625065,944027.00
08/31/2016 02:30,2,0.000,ALERT,212.83,299.37,59.959,1472625003,"201051344001093","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,538891.5,538891.5,5532,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625066,944028.00
08/31/2016 02:30,2,0.000,ALERT,213.29,302.37,59.949,1472625003,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,548582.7,548582.7,5523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625068,944029.00
08/31/2016 02:30,2,0.000,ALERT,213.51,301.77,59.954,1472625003,"201051344000648","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,537668.6,537668.6,5505,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625070,944030.00
08/31/2016 02:30,2,0.000,ALERT,213.29,302.98,59.938,1472625003,"201051344000569","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,548716.7,548716.7,5507,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625072,944031.00
08/31/2016 02:30,2,0.000,ALERT,213.29,302.68,59.996,1472625003,"201051344000983","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,541031.1,541031.1,5502,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625074,944032.00
08/31/2016 02:30,2,0.000,ALERT,213.29,302.07,59.949,1472625003,"201051344001158","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,533073.5,533073.5,5509,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625075,944033.00
08/31/2016 02:30,2,0.000,ALERT,213.74,302.98,59.949,1472625003,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,540584.2,540584.2,5520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625077,944034.00
08/31/2016 02:30,2,0.000,ALERT,212.83,300.57,59.938,1472625003,"274151322000087","219011344069620",0.00,16.70,0,297.57,302.07,0.0,0.0,0.000,754033.5,754033.5,5530,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625079,944035.00
08/31/2016 02:45,2,0.000,ALERT,213.74,302.37,60.002,1472625903,"201051344000645","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,540067.1,540067.1,5517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625905,944036.00
08/31/2016 02:45,2,0.000,ALERT,212.83,301.17,59.975,1472625903,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.07,0.0,0.0,0.000,781722.7,781722.7,5460,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625907,944037.00
08/31/2016 02:45,2,0.000,ALERT,213.74,302.07,59.970,1472625903,"201051344000633","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,531587.8,531587.8,5511,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625908,944038.00
08/31/2016 02:45,2,0.000,ALERT,213.29,302.07,59.975,1472625903,"201051344000469","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,534055.5,534055.5,5527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625910,944039.00
08/31/2016 02:45,2,0.000,ALERT,212.38,299.67,59.965,1472625903,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,534817.2,534817.2,5506,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625912,944040.00
08/31/2016 02:45,2,0.000,ALERT,212.38,300.27,59.965,1472625903,"274151322000052","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,802676.7,802676.7,5459,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625914,944041.00
08/31/2016 02:45,2,0.000,ALERT,213.06,299.97,59.965,1472625903,"201051344000585","219011344069620",0.00,15.50,0,297.57,301.17,0.0,0.0,0.000,544358.6,544358.6,5501,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625916,944042.00
08/31/2016 02:45,2,0.000,ALERT,212.83,300.27,59.975,1472625903,"201051344001230","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,537996.6,537996.6,5526,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625917,944043.00
08/31/2016 02:45,2,0.000,ALERT,213.29,300.57,59.938,1472625903,"201051344000582","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,530739.0,530739.0,5500,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625919,944044.00
08/31/2016 02:45,2,0.000,ALERT,212.38,299.67,59.991,1472625903,"201051344000955","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,544528.2,544528.2,5506,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625921,944045.00
08/31/2016 02:45,2,0.000,ALERT,212.83,300.27,59.970,1472625903,"274151322000094","219011344069620",0.00,15.80,0,298.47,301.47,0.0,0.0,0.000,659108.4,659108.4,5559,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625923,944046.00
08/31/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1472625903,"201051344000579","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,548291.2,548291.2,5516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625925,944047.00
08/31/2016 02:45,2,0.000,ALERT,212.61,300.27,59.975,1472625903,"201051344000890","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,541794.6,541794.6,5501,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625926,944048.00
08/31/2016 02:45,2,0.000,ALERT,212.83,299.67,59.975,1472625903,"201051344000438","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,543274.4,543274.4,5510,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625928,944049.00
08/31/2016 02:45,2,0.000,ALERT,212.83,299.07,59.954,1472625903,"201051344000417","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,534563.9,534563.9,5503,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625930,944050.00
08/31/2016 02:45,2,0.000,ALERT,212.61,301.17,59.986,1472625903,"274151322000083","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,795409.4,795409.4,5478,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625932,944051.00
08/31/2016 02:45,2,0.000,ALERT,213.29,301.17,59.949,1472625903,"274151322000076","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,848726.7,848726.7,5482,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625934,944052.00
08/31/2016 02:45,2,0.000,ALERT,213.06,302.68,59.970,1472625903,"201051344000868","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,532882.8,532882.8,5520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625936,944053.00
08/31/2016 02:45,2,0.000,ALERT,212.83,302.07,59.975,1472625903,"274151322000095","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,840181.3,840181.3,5496,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625937,944054.00
08/31/2016 02:45,2,0.000,ALERT,213.06,302.37,59.975,1472625903,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,521288.5,521288.5,5526,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625939,944055.00
08/31/2016 02:45,2,0.000,ALERT,212.61,299.07,59.970,1472625903,"201051344001025","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,543162.2,543162.2,5510,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625941,944056.00
08/31/2016 02:45,2,0.000,ALERT,213.06,302.37,59.959,1472625903,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,540236.1,540236.1,5510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625943,944057.00
08/31/2016 02:45,2,0.000,ALERT,213.74,302.37,59.970,1472625903,"201051344000853","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,539482.4,539482.4,5514,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625945,944058.00
08/31/2016 02:45,2,0.000,ALERT,213.06,299.97,59.970,1472625903,"201051344000685","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,542534.1,542534.1,5521,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625946,944059.00
08/31/2016 02:45,2,0.000,ALERT,213.06,299.37,59.959,1472625903,"201051344000917","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,539496.9,539496.9,5529,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625948,944060.00
08/31/2016 02:45,2,0.000,ALERT,213.06,300.27,59.970,1472625903,"201051344001145","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,544693.6,544693.6,5526,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625950,944061.00
08/31/2016 02:45,2,0.000,ALERT,213.06,299.07,59.996,1472625903,"201051344000651","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,537647.2,537647.2,5502,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625952,944062.00
08/31/2016 02:45,2,0.000,ALERT,212.38,301.17,59.970,1472625903,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,765907.5,765907.5,5468,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625954,944063.00
08/31/2016 02:45,2,0.000,ALERT,213.51,299.97,59.975,1472625903,"274151322000068","219011344069620",0.00,16.70,0,298.47,301.17,0.0,0.0,0.000,659435.2,659435.2,5554,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625956,944064.00
08/31/2016 02:45,2,0.000,ALERT,212.38,299.97,59.970,1472625903,"201051344001135","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,533795.6,533795.6,5500,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625958,944065.00
08/31/2016 02:45,2,0.000,ALERT,213.06,303.28,59.949,1472625903,"201051344000594","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,544611.8,544611.8,5510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625960,944066.00
08/31/2016 02:45,2,0.000,ALERT,212.83,299.67,59.970,1472625903,"201051344001203","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,541893.1,541893.1,5515,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625962,944067.00
08/31/2016 02:45,2,0.000,ALERT,212.83,301.17,59.970,1472625903,"274151322000054","219011344069620",0.00,16.70,0,299.37,302.68,0.0,0.0,0.000,781747.6,781747.6,5461,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625963,944068.00
08/31/2016 02:45,2,0.000,ALERT,213.51,302.37,59.965,1472625903,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,531937.7,531937.7,5513,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625965,944069.00
08/31/2016 02:45,2,0.000,ALERT,212.61,299.67,59.965,1472625903,"201051344001093","219011344069620",0.00,16.00,0,297.57,300.87,0.0,0.0,0.000,538891.5,538891.5,5534,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625967,944070.00
08/31/2016 02:45,2,0.000,ALERT,213.06,302.37,59.970,1472625903,"201051344000900","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,548582.7,548582.7,5525,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625969,944071.00
08/31/2016 02:45,2,0.000,ALERT,213.51,301.77,59.944,1472625903,"201051344000648","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,537668.6,537668.6,5507,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625971,944072.00
08/31/2016 02:45,2,0.000,ALERT,213.29,302.98,59.928,1472625903,"201051344000569","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,548716.7,548716.7,5509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625973,944073.00
08/31/2016 02:45,2,0.000,ALERT,213.29,302.68,59.975,1472625903,"201051344000983","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,541031.1,541031.1,5504,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625974,944074.00
08/31/2016 02:45,2,0.000,ALERT,213.29,302.07,59.965,1472625903,"201051344001158","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,533073.5,533073.5,5511,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625976,944075.00
08/31/2016 02:45,2,0.000,ALERT,213.74,302.98,59.944,1472625903,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,540584.2,540584.2,5522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472625978,944076.00
08/31/2016 02:45,2,0.000,ALERT,213.06,300.27,59.965,1472625903,"274151322000087","219011344069620",0.00,16.70,0,298.47,301.77,0.0,0.0,0.000,754033.5,754033.5,5532,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472625980,944077.00
08/31/2016 03:00,2,0.000,ALERT,213.96,302.37,59.949,1472626803,"201051344000645","219011344069620",0.00,15.80,0,300.57,303.88,0.0,0.0,0.000,540067.1,540067.1,5519,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626805,944078.00
08/31/2016 03:00,2,0.000,ALERT,213.29,300.87,59.959,1472626803,"274151322000085","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,781722.7,781722.7,5462,0,0,0,L,1151911521,0,122.91,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626807,944079.00
08/31/2016 03:00,2,0.000,ALERT,213.96,302.37,59.954,1472626803,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,531587.8,531587.8,5513,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626809,944080.00
08/31/2016 03:00,2,0.000,ALERT,213.51,302.37,59.959,1472626803,"201051344000469","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,534055.5,534055.5,5529,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626811,944081.00
08/31/2016 03:00,2,0.000,ALERT,213.06,300.27,59.970,1472626803,"201051344000646","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,534817.2,534817.2,5508,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626813,944082.00
08/31/2016 03:00,2,0.000,ALERT,212.83,302.07,59.949,1472626803,"274151322000052","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,802676.7,802676.7,5461,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626815,944083.00
08/31/2016 03:00,2,0.000,ALERT,213.51,300.87,59.949,1472626803,"201051344000585","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,544358.6,544358.6,5503,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626816,944084.00
08/31/2016 03:00,2,0.000,ALERT,213.29,300.87,59.959,1472626803,"201051344001230","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,537996.6,537996.6,5528,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626818,944085.00
08/31/2016 03:00,2,0.000,ALERT,213.74,301.47,60.007,1472626803,"201051344000582","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,530739.0,530739.0,5502,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626820,944086.00
08/31/2016 03:00,2,0.000,ALERT,212.83,300.57,59.965,1472626803,"201051344000955","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,544528.2,544528.2,5508,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626822,944087.00
08/31/2016 03:00,2,0.000,ALERT,213.06,300.27,59.954,1472626803,"274151322000094","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,659108.4,659108.4,5561,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626824,944088.00
08/31/2016 03:00,2,0.000,ALERT,213.29,302.98,59.954,1472626803,"201051344000579","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,548291.2,548291.2,5518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626825,944089.00
08/31/2016 03:00,2,0.000,ALERT,213.06,301.17,59.933,1472626803,"201051344000890","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,541794.6,541794.6,5503,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626827,944090.00
08/31/2016 03:00,2,0.000,ALERT,213.29,300.57,59.986,1472626803,"201051344000438","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,543274.4,543274.4,5512,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626829,944091.00
08/31/2016 03:00,2,0.000,ALERT,213.29,299.97,59.954,1472626803,"201051344000417","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,534563.9,534563.9,5505,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626831,944092.00
08/31/2016 03:00,2,0.000,ALERT,213.06,301.47,59.981,1472626803,"274151322000083","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,795409.4,795409.4,5480,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626833,944093.00
08/31/2016 03:00,2,0.000,ALERT,213.51,300.87,59.991,1472626803,"274151322000076","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,848726.7,848726.7,5484,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626835,944094.00
08/31/2016 03:00,2,0.000,ALERT,213.51,303.28,59.949,1472626803,"201051344000868","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,532882.8,532882.8,5522,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626836,944095.00
08/31/2016 03:00,2,0.000,ALERT,213.06,302.07,59.949,1472626803,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,840181.3,840181.3,5498,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626838,944096.00
08/31/2016 03:00,2,0.000,ALERT,213.29,302.37,59.954,1472626803,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.88,0.0,0.0,0.000,521288.5,521288.5,5528,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626840,944097.00
08/31/2016 03:00,2,0.000,ALERT,213.06,299.97,59.975,1472626803,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,543162.2,543162.2,5512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626842,944098.00
08/31/2016 03:00,2,0.000,ALERT,213.29,302.68,59.954,1472626803,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.48,0.0,0.0,0.000,540236.1,540236.1,5512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626844,944099.00
08/31/2016 03:00,2,0.000,ALERT,213.96,302.07,59.954,1472626803,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,539482.4,539482.4,5516,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626845,944100.00
08/31/2016 03:00,2,0.000,ALERT,213.51,300.87,59.949,1472626803,"201051344000685","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,542534.1,542534.1,5523,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626847,944101.00
08/31/2016 03:00,2,0.000,ALERT,213.29,300.27,59.949,1472626803,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,539496.9,539496.9,5531,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626849,944102.00
08/31/2016 03:00,2,0.000,ALERT,213.51,301.17,59.944,1472626803,"201051344001145","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,544693.6,544693.6,5528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472626851,944103.00
08/31/2016 03:00,2,0.000,ALERT,213.29,299.97,59.907,1472626803,"201051344000651","219011344069620",0.00,14.70,0,297.57,301.47,0.0,0.0,0.000,537647.2,537647.2,5504,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626853,944104.00
08/31/2016 03:00,2,0.000,ALERT,212.83,301.17,59.933,1472626803,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,765907.5,765907.5,5470,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626854,944105.00
08/31/2016 03:00,2,0.000,ALERT,213.74,299.97,59.970,1472626803,"274151322000068","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,659435.2,659435.2,5556,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626856,944106.00
08/31/2016 03:00,2,0.000,ALERT,212.83,300.57,59.954,1472626803,"201051344001135","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,533795.6,533795.6,5502,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626858,944107.00
08/31/2016 03:00,2,0.000,ALERT,213.29,302.98,59.938,1472626803,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,544611.8,544611.8,5512,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626860,944108.00
08/31/2016 03:00,2,0.000,ALERT,213.29,300.27,59.954,1472626803,"201051344001203","219011344069620",0.00,15.30,0,297.87,303.58,0.0,0.0,0.000,541893.1,541893.1,5517,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626862,944109.00
08/31/2016 03:00,2,0.000,ALERT,212.83,301.77,59.933,1472626803,"274151322000054","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,781747.6,781747.6,5463,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626863,944110.00
08/31/2016 03:00,2,0.000,ALERT,213.74,302.37,59.944,1472626803,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,531937.7,531937.7,5515,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626865,944111.00
08/31/2016 03:00,2,0.000,ALERT,213.06,300.57,59.938,1472626803,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.47,0.0,0.0,0.000,538891.5,538891.5,5536,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626867,944112.00
08/31/2016 03:00,2,0.000,ALERT,213.29,302.37,59.933,1472626803,"201051344000900","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,548582.7,548582.7,5527,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626869,944113.00
08/31/2016 03:00,2,0.000,ALERT,213.74,302.07,59.938,1472626803,"201051344000648","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,537668.6,537668.6,5509,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626871,944114.00
08/31/2016 03:00,2,0.000,ALERT,213.51,302.68,59.928,1472626803,"201051344000569","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,548716.7,548716.7,5511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626873,944115.00
08/31/2016 03:00,2,0.000,ALERT,213.51,302.68,59.933,1472626803,"201051344000983","219011344069620",0.00,15.80,0,300.87,304.18,0.0,0.0,0.000,541031.1,541031.1,5506,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626874,944116.00
08/31/2016 03:00,2,0.000,ALERT,213.51,302.07,59.944,1472626803,"201051344001158","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,533073.5,533073.5,5513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626876,944117.00
08/31/2016 03:00,2,0.000,ALERT,213.74,302.68,59.933,1472626803,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,540584.2,540584.2,5524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626878,944118.00
08/31/2016 03:00,2,0.000,ALERT,213.29,300.87,59.944,1472626803,"274151322000087","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,754033.5,754033.5,5534,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472626880,944119.00
08/31/2016 03:15,2,0.000,ALERT,213.96,302.37,59.949,1472627703,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,540067.1,540067.1,5521,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627705,944120.00
08/31/2016 03:15,2,0.000,ALERT,213.06,300.87,59.949,1472627703,"274151322000085","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,781722.7,781722.7,5464,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627707,944121.00
08/31/2016 03:15,2,0.000,ALERT,213.96,302.37,59.949,1472627703,"201051344000633","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,531587.8,531587.8,5515,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627709,944122.00
08/31/2016 03:15,2,0.000,ALERT,213.51,302.68,59.949,1472627703,"201051344000469","219011344069620",0.00,15.00,0,299.37,304.18,0.0,0.0,0.000,534055.5,534055.5,5531,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627711,944123.00
08/31/2016 03:15,2,0.000,ALERT,213.06,300.57,59.949,1472627703,"201051344000646","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,534817.2,534817.2,5510,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627712,944124.00
08/31/2016 03:15,2,0.000,ALERT,212.83,300.87,59.975,1472627703,"274151322000052","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,802676.7,802676.7,5463,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627714,944125.00
08/31/2016 03:15,2,0.000,ALERT,213.51,300.87,59.954,1472627703,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,544358.6,544358.6,5505,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627716,944126.00
08/31/2016 03:15,2,0.000,ALERT,213.06,301.17,59.996,1472627703,"201051344001230","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,537996.6,537996.6,5530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627718,944127.00
08/31/2016 03:15,2,0.000,ALERT,213.74,301.47,59.965,1472627703,"201051344000582","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,530739.0,530739.0,5504,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627720,944128.00
08/31/2016 03:15,2,0.000,ALERT,212.83,300.87,59.949,1472627703,"201051344000955","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,544528.2,544528.2,5510,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627722,944129.00
08/31/2016 03:15,2,0.000,ALERT,213.06,300.57,59.949,1472627703,"274151322000094","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,659108.4,659108.4,5563,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627723,944130.00
08/31/2016 03:15,2,0.000,ALERT,213.51,303.28,59.954,1472627703,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,548291.2,548291.2,5520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627725,944131.00
08/31/2016 03:15,2,0.000,ALERT,213.06,300.87,59.938,1472627703,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,541794.6,541794.6,5505,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627727,944132.00
08/31/2016 03:15,2,0.000,ALERT,213.51,300.87,59.944,1472627703,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,543274.4,543274.4,5514,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627729,944133.00
08/31/2016 03:15,2,0.000,ALERT,213.51,299.97,59.938,1472627703,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,534563.9,534563.9,5507,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627731,944134.00
08/31/2016 03:15,2,0.000,ALERT,213.06,301.47,59.944,1472627703,"274151322000083","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,795409.4,795409.4,5482,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627733,944135.00
08/31/2016 03:15,2,0.000,ALERT,213.29,301.77,59.901,1472627703,"274151322000076","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,848726.7,848726.7,5486,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627735,944136.00
08/31/2016 03:15,2,0.000,ALERT,213.51,303.28,59.954,1472627703,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,532882.8,532882.8,5524,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627736,944137.00
08/31/2016 03:15,2,0.000,ALERT,212.83,302.07,59.949,1472627703,"274151322000095","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,840181.3,840181.3,5500,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627738,944138.00
08/31/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1472627703,"201051344000988","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,521288.5,521288.5,5530,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627740,944139.00
08/31/2016 03:15,2,0.000,ALERT,213.06,299.97,59.975,1472627703,"201051344001025","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,543162.2,543162.2,5514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627742,944140.00
08/31/2016 03:15,2,0.000,ALERT,213.29,302.68,59.954,1472627703,"201051344000458","219011344069620",0.00,16.30,0,300.57,305.38,0.0,0.0,0.000,540236.1,540236.1,5514,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627744,944141.00
08/31/2016 03:15,2,0.000,ALERT,213.96,302.37,59.938,1472627703,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,539482.4,539482.4,5518,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627746,944142.00
08/31/2016 03:15,2,0.000,ALERT,213.74,300.87,59.922,1472627703,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,542534.1,542534.1,5525,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627747,944143.00
08/31/2016 03:15,2,0.000,ALERT,213.29,300.27,59.922,1472627703,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,539496.9,539496.9,5533,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627749,944144.00
08/31/2016 03:15,2,0.000,ALERT,213.51,301.17,59.959,1472627703,"201051344001145","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,544693.6,544693.6,5530,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627751,944145.00
08/31/2016 03:15,2,0.000,ALERT,213.29,299.97,59.959,1472627703,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.77,0.0,0.0,0.000,537647.2,537647.2,5506,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627753,944146.00
08/31/2016 03:15,2,0.000,ALERT,212.61,300.87,59.959,1472627703,"274151322000088","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,765907.5,765907.5,5472,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627755,944147.00
08/31/2016 03:15,2,0.000,ALERT,213.51,300.27,59.954,1472627703,"274151322000068","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,659435.2,659435.2,5558,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627756,944148.00
08/31/2016 03:15,2,0.000,ALERT,212.83,300.57,59.959,1472627703,"201051344001135","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,533795.6,533795.6,5504,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627758,944149.00
08/31/2016 03:15,2,0.000,ALERT,213.06,303.28,59.986,1472627703,"201051344000594","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,544611.8,544611.8,5514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627760,944150.00
08/31/2016 03:15,2,0.000,ALERT,213.29,300.27,59.922,1472627703,"201051344001203","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,541893.1,541893.1,5519,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627762,944151.00
08/31/2016 03:15,2,0.000,ALERT,212.83,302.37,59.944,1472627703,"274151322000054","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,781747.6,781747.6,5465,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627763,944152.00
08/31/2016 03:15,2,0.000,ALERT,213.74,302.37,59.959,1472627703,"201051344000867","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,531937.7,531937.7,5517,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627765,944153.00
