ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 03:15,2,0.000,ALERT,213.06,300.57,59.970,1472627703,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,538891.5,538891.5,5538,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627767,944154.00
08/31/2016 03:15,2,0.000,ALERT,213.29,302.68,59.959,1472627703,"201051344000900","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,548582.7,548582.7,5529,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627769,944155.00
08/31/2016 03:15,2,0.000,ALERT,213.51,302.07,59.954,1472627703,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,537668.6,537668.6,5511,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627771,944156.00
08/31/2016 03:15,2,0.000,ALERT,213.51,303.28,59.949,1472627703,"201051344000569","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,548716.7,548716.7,5513,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627773,944157.00
08/31/2016 03:15,2,0.000,ALERT,213.29,302.98,59.959,1472627703,"201051344000983","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,541031.1,541031.1,5508,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627774,944158.00
08/31/2016 03:15,2,0.000,ALERT,213.29,302.37,59.954,1472627703,"201051344001158","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,533073.5,533073.5,5515,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627776,944159.00
08/31/2016 03:15,2,0.000,ALERT,213.74,303.28,59.933,1472627703,"201051344000576","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,540584.2,540584.2,5526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472627778,944160.00
08/31/2016 03:15,2,0.000,ALERT,212.83,300.87,59.959,1472627703,"274151322000087","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,754033.5,754033.5,5536,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472627780,944161.00
08/31/2016 03:30,2,0.000,ALERT,213.96,302.68,59.991,1472628603,"201051344000645","219011344069620",0.00,16.00,0,300.87,304.48,0.0,0.0,0.000,540067.1,540067.1,5523,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472628605,944162.00
08/31/2016 03:30,2,0.000,ALERT,213.06,301.47,59.938,1472628603,"274151322000085","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,781722.7,781722.7,5466,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628607,944163.00
08/31/2016 03:30,2,0.000,ALERT,213.96,302.37,59.954,1472628603,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,531587.8,531587.8,5517,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628608,944164.00
08/31/2016 03:30,2,0.000,ALERT,213.51,302.68,59.949,1472628603,"201051344000469","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,534055.5,534055.5,5533,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628610,944165.00
08/31/2016 03:30,2,0.000,ALERT,212.61,300.27,59.954,1472628603,"201051344000646","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,534817.2,534817.2,5512,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628612,944166.00
08/31/2016 03:30,2,0.000,ALERT,212.61,301.47,59.949,1472628603,"274151322000052","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,802676.7,802676.7,5465,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628614,944167.00
08/31/2016 03:30,2,0.000,ALERT,213.06,300.57,59.959,1472628603,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,544358.6,544358.6,5507,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628615,944168.00
08/31/2016 03:30,2,0.000,ALERT,212.83,300.87,59.965,1472628603,"201051344001230","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,537996.6,537996.6,5532,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628617,944169.00
08/31/2016 03:30,2,0.000,ALERT,213.51,301.17,59.917,1472628603,"201051344000582","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,530739.0,530739.0,5506,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628619,944170.00
08/31/2016 03:30,2,0.000,ALERT,212.61,300.27,59.975,1472628603,"201051344000955","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,544528.2,544528.2,5512,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628621,944171.00
08/31/2016 03:30,2,0.000,ALERT,213.06,300.87,59.949,1472628603,"274151322000094","219011344069620",0.00,15.50,0,299.37,302.07,0.0,0.0,0.000,659108.4,659108.4,5565,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628623,944172.00
08/31/2016 03:30,2,0.000,ALERT,213.51,303.28,59.959,1472628603,"201051344000579","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,548291.2,548291.2,5522,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472628624,944173.00
08/31/2016 03:30,2,0.000,ALERT,212.83,300.87,59.954,1472628603,"201051344000890","219011344069620",0.00,15.30,0,298.77,303.28,0.0,0.0,0.000,541794.6,541794.6,5507,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628627,944174.00
08/31/2016 03:30,2,0.000,ALERT,213.06,300.57,59.959,1472628603,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,543274.4,543274.4,5516,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628628,944175.00
08/31/2016 03:30,2,0.000,ALERT,213.29,299.97,59.959,1472628603,"201051344000417","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,534563.9,534563.9,5509,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472628630,944176.00
08/31/2016 03:30,2,0.000,ALERT,212.83,302.07,59.959,1472628603,"274151322000083","219011344069620",0.00,15.50,0,300.27,303.28,0.0,0.0,0.000,795409.4,795409.4,5484,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628632,944177.00
08/31/2016 03:30,2,0.000,ALERT,213.74,301.17,59.965,1472628603,"274151322000076","219011344069620",0.00,15.80,0,299.97,302.98,0.0,0.0,0.000,848726.7,848726.7,5488,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628634,944178.00
08/31/2016 03:30,2,0.000,ALERT,213.51,303.58,59.965,1472628603,"201051344000868","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,532882.8,532882.8,5526,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628635,944179.00
08/31/2016 03:30,2,0.000,ALERT,213.06,302.07,59.949,1472628603,"274151322000095","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,840181.3,840181.3,5502,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628637,944180.00
08/31/2016 03:30,2,0.000,ALERT,213.29,302.37,59.965,1472628603,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,521288.5,521288.5,5532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628639,944181.00
08/31/2016 03:30,2,0.000,ALERT,212.61,299.37,59.959,1472628603,"201051344001025","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,543162.2,543162.2,5516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628641,944182.00
08/31/2016 03:30,2,0.000,ALERT,213.29,302.68,59.959,1472628603,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,540236.1,540236.1,5516,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628643,944183.00
08/31/2016 03:30,2,0.000,ALERT,213.96,302.68,60.002,1472628603,"201051344000853","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,539482.4,539482.4,5520,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628645,944184.00
08/31/2016 03:30,2,0.000,ALERT,213.29,300.87,60.007,1472628603,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,542534.1,542534.1,5527,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628646,944185.00
08/31/2016 03:30,2,0.000,ALERT,213.06,299.97,59.965,1472628603,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,539496.9,539496.9,5535,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628648,944186.00
08/31/2016 03:30,2,0.000,ALERT,213.29,300.87,59.965,1472628603,"201051344001145","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,544693.6,544693.6,5532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628650,944187.00
08/31/2016 03:30,2,0.000,ALERT,213.06,299.97,59.965,1472628603,"201051344000651","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,537647.2,537647.2,5508,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628652,944188.00
08/31/2016 03:30,2,0.000,ALERT,212.61,300.87,59.996,1472628603,"274151322000088","219011344069620",0.00,16.00,0,299.67,302.68,0.0,0.0,0.000,765907.5,765907.5,5474,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628654,944189.00
08/31/2016 03:30,2,0.000,ALERT,213.74,300.27,59.965,1472628603,"274151322000068","219011344069620",0.00,16.30,0,299.37,301.77,0.0,0.0,0.000,659435.2,659435.2,5560,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628655,944190.00
08/31/2016 03:30,2,0.000,ALERT,212.61,300.27,59.965,1472628603,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,533795.6,533795.6,5506,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628657,944191.00
08/31/2016 03:30,2,0.000,ALERT,213.29,303.28,59.959,1472628603,"201051344000594","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,544611.8,544611.8,5516,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628659,944192.00
08/31/2016 03:30,2,0.000,ALERT,213.06,299.97,60.007,1472628603,"201051344001203","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,541893.1,541893.1,5521,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628661,944193.00
08/31/2016 03:30,2,0.000,ALERT,213.06,302.07,59.954,1472628603,"274151322000054","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,781747.6,781747.6,5467,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628663,944194.00
08/31/2016 03:30,2,0.000,ALERT,213.74,302.68,59.970,1472628603,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,531937.7,531937.7,5519,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628665,944195.00
08/31/2016 03:30,2,0.000,ALERT,212.83,300.27,59.965,1472628603,"201051344001093","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,538891.5,538891.5,5540,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472628667,944196.00
08/31/2016 03:30,2,0.000,ALERT,213.29,302.68,59.959,1472628603,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,548582.7,548582.7,5531,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628668,944197.00
08/31/2016 03:30,2,0.000,ALERT,213.74,302.07,59.965,1472628603,"201051344000648","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,537668.6,537668.6,5513,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628670,944198.00
08/31/2016 03:30,2,0.000,ALERT,213.29,302.98,60.012,1472628603,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.38,0.0,0.0,0.000,548716.7,548716.7,5515,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628672,944199.00
08/31/2016 03:30,2,0.000,ALERT,213.51,302.98,59.954,1472628603,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,541031.1,541031.1,5510,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628674,944200.00
08/31/2016 03:30,2,0.000,ALERT,213.51,302.37,59.970,1472628603,"201051344001158","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,533073.5,533073.5,5517,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628676,944201.00
08/31/2016 03:30,2,0.000,ALERT,213.96,303.28,59.949,1472628603,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,540584.2,540584.2,5528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472628677,944202.00
08/31/2016 03:30,2,0.000,ALERT,213.06,300.27,59.970,1472628603,"274151322000087","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,754033.5,754033.5,5538,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472628679,944203.00
08/31/2016 03:45,2,0.000,ALERT,213.96,302.37,59.954,1472629504,"201051344000645","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,540067.1,540067.1,5525,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629506,944204.00
08/31/2016 03:45,2,0.000,ALERT,213.06,300.87,59.954,1472629504,"274151322000085","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,781722.7,781722.7,5468,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629507,944205.00
08/31/2016 03:45,2,0.000,ALERT,213.96,302.37,59.954,1472629504,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,531587.8,531587.8,5519,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629510,944206.00
08/31/2016 03:45,2,0.000,ALERT,213.51,302.37,59.944,1472629504,"201051344000469","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,534055.5,534055.5,5535,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629511,944207.00
08/31/2016 03:45,2,0.000,ALERT,212.61,299.97,59.954,1472629504,"201051344000646","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,534817.2,534817.2,5514,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629513,944208.00
08/31/2016 03:45,2,0.000,ALERT,212.61,301.47,59.944,1472629504,"274151322000052","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,802676.7,802676.7,5467,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629515,944209.00
08/31/2016 03:45,2,0.000,ALERT,213.06,300.27,59.922,1472629504,"201051344000585","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,544358.6,544358.6,5509,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629517,944210.00
08/31/2016 03:45,2,0.000,ALERT,212.83,300.57,59.954,1472629504,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,537996.6,537996.6,5534,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629519,944211.00
08/31/2016 03:45,2,0.000,ALERT,213.51,301.17,59.949,1472629504,"201051344000582","219011344069620",0.00,15.00,0,299.37,302.37,0.0,0.0,0.000,530739.0,530739.0,5508,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629520,944212.00
08/31/2016 03:45,2,0.000,ALERT,212.61,299.97,59.970,1472629504,"201051344000955","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,544528.2,544528.2,5514,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629522,944213.00
08/31/2016 03:45,2,0.000,ALERT,213.06,300.87,59.938,1472629504,"274151322000094","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,659108.4,659108.4,5567,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629524,944214.00
08/31/2016 03:45,2,0.000,ALERT,213.51,303.28,59.944,1472629504,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,548291.2,548291.2,5524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629526,944215.00
08/31/2016 03:45,2,0.000,ALERT,212.83,300.57,59.965,1472629504,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,541794.6,541794.6,5509,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629528,944216.00
08/31/2016 03:45,2,0.000,ALERT,213.06,300.27,59.944,1472629504,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,543274.4,543274.4,5518,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629529,944217.00
08/31/2016 03:45,2,0.000,ALERT,213.29,299.97,59.933,1472629504,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,534563.9,534563.9,5511,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629531,944218.00
08/31/2016 03:45,2,0.000,ALERT,213.06,302.07,59.949,1472629504,"274151322000083","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,795409.4,795409.4,5486,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629533,944219.00
08/31/2016 03:45,2,0.000,ALERT,213.51,301.47,59.917,1472629504,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,848726.7,848726.7,5490,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629535,944220.00
08/31/2016 03:45,2,0.000,ALERT,213.51,303.58,59.954,1472629504,"201051344000868","219011344069620",0.00,15.30,0,301.47,305.08,0.0,0.0,0.000,532882.8,532882.8,5528,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629537,944221.00
08/31/2016 03:45,2,0.000,ALERT,213.06,302.37,59.938,1472629504,"274151322000095","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,840181.3,840181.3,5504,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629539,944222.00
08/31/2016 03:45,2,0.000,ALERT,213.29,302.68,59.907,1472629504,"201051344000988","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,521288.5,521288.5,5534,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629540,944223.00
08/31/2016 03:45,2,0.000,ALERT,212.83,299.67,59.949,1472629504,"201051344001025","219011344069620",0.00,14.70,0,298.17,302.68,0.0,0.0,0.000,543162.2,543162.2,5518,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629542,944224.00
08/31/2016 03:45,2,0.000,ALERT,213.51,302.98,59.954,1472629504,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,540236.1,540236.1,5518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629544,944225.00
08/31/2016 03:45,2,0.000,ALERT,214.19,302.68,59.986,1472629504,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,539482.4,539482.4,5522,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629546,944226.00
08/31/2016 03:45,2,0.000,ALERT,213.29,300.27,59.944,1472629504,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,542534.1,542534.1,5529,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629548,944227.00
08/31/2016 03:45,2,0.000,ALERT,213.06,299.67,59.944,1472629504,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,539496.9,539496.9,5537,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629549,944228.00
08/31/2016 03:45,2,0.000,ALERT,213.29,300.87,59.965,1472629504,"201051344001145","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,544693.6,544693.6,5534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629551,944229.00
08/31/2016 03:45,2,0.000,ALERT,213.29,299.67,59.944,1472629504,"201051344000651","219011344069620",0.00,14.30,0,298.17,301.77,0.0,0.0,0.000,537647.2,537647.2,5510,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629553,944230.00
08/31/2016 03:45,2,0.000,ALERT,212.61,301.47,59.970,1472629504,"274151322000088","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,765907.5,765907.5,5476,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629555,944231.00
08/31/2016 03:45,2,0.000,ALERT,213.51,300.57,59.938,1472629504,"274151322000068","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,659435.2,659435.2,5562,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629556,944232.00
08/31/2016 03:45,2,0.000,ALERT,212.83,300.27,59.922,1472629504,"201051344001135","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,533795.6,533795.6,5508,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629558,944233.00
08/31/2016 03:45,2,0.000,ALERT,213.29,303.58,59.944,1472629504,"201051344000594","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,544611.8,544611.8,5518,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629560,944234.00
08/31/2016 03:45,2,0.000,ALERT,213.06,299.97,59.959,1472629504,"201051344001203","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,541893.1,541893.1,5523,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629562,944235.00
08/31/2016 03:45,2,0.000,ALERT,212.83,301.47,59.944,1472629504,"274151322000054","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,781747.6,781747.6,5469,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629564,944236.00
08/31/2016 03:45,2,0.000,ALERT,213.51,302.37,59.959,1472629504,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,531937.7,531937.7,5521,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629565,944237.00
08/31/2016 03:45,2,0.000,ALERT,213.06,300.27,59.944,1472629504,"201051344001093","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,538891.5,538891.5,5542,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629567,944238.00
08/31/2016 03:45,2,0.000,ALERT,213.29,302.68,60.002,1472629504,"201051344000900","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,548582.7,548582.7,5533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472629569,944239.00
08/31/2016 03:45,2,0.000,ALERT,213.74,302.07,59.944,1472629504,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,537668.6,537668.6,5515,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629571,944240.00
08/31/2016 03:45,2,0.000,ALERT,213.51,302.98,59.944,1472629504,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,548716.7,548716.7,5517,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629573,944241.00
08/31/2016 03:45,2,0.000,ALERT,213.51,302.98,59.949,1472629504,"201051344000983","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,541031.1,541031.1,5512,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629574,944242.00
08/31/2016 03:45,2,0.000,ALERT,213.51,302.37,59.949,1472629504,"201051344001158","219011344069620",0.00,15.00,0,300.27,303.88,0.0,0.0,0.000,533073.5,533073.5,5519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629576,944243.00
08/31/2016 03:45,2,0.000,ALERT,213.96,303.28,59.949,1472629504,"201051344000576","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,540584.2,540584.2,5530,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629578,944244.00
08/31/2016 03:45,2,0.000,ALERT,212.83,299.97,59.933,1472629504,"274151322000087","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,754033.5,754033.5,5540,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472629580,944245.00
08/31/2016 04:00,2,0.000,ALERT,213.51,302.07,59.965,1472630404,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,540067.1,540067.1,5527,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630406,944246.00
08/31/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1472630404,"274151322000085","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,781722.7,781722.7,5470,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630408,944247.00
08/31/2016 04:00,2,0.000,ALERT,213.51,302.07,59.959,1472630404,"201051344000633","219011344069620",0.00,15.30,0,298.77,304.48,0.0,0.0,0.000,531587.8,531587.8,5521,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630410,944248.00
08/31/2016 04:00,2,0.000,ALERT,213.29,302.07,59.959,1472630404,"201051344000469","219011344069620",0.00,15.00,0,299.67,304.48,0.0,0.0,0.000,534055.5,534055.5,5537,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630411,944249.00
08/31/2016 04:00,2,0.000,ALERT,212.83,300.27,59.959,1472630404,"201051344000646","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,534817.2,534817.2,5516,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630413,944250.00
08/31/2016 04:00,2,0.000,ALERT,212.38,301.47,59.922,1472630404,"274151322000052","219011344069620",0.00,16.00,0,299.37,304.18,0.0,0.0,0.000,802676.7,802676.7,5469,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630415,944251.00
08/31/2016 04:00,2,0.000,ALERT,213.06,300.57,59.970,1472630404,"201051344000585","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,544358.6,544358.6,5511,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630417,944252.00
08/31/2016 04:00,2,0.000,ALERT,213.06,300.87,59.965,1472630404,"201051344001230","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,537996.6,537996.6,5536,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630419,944253.00
08/31/2016 04:00,2,0.000,ALERT,213.51,301.17,59.965,1472630404,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,530739.0,530739.0,5510,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630420,944254.00
08/31/2016 04:00,2,0.000,ALERT,212.61,300.57,59.959,1472630404,"201051344000955","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,544528.2,544528.2,5516,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630422,944255.00
08/31/2016 04:00,2,0.000,ALERT,212.61,300.87,59.965,1472630404,"274151322000094","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,659108.4,659108.4,5569,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630424,944256.00
08/31/2016 04:00,2,0.000,ALERT,213.06,302.98,59.975,1472630404,"201051344000579","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,548291.2,548291.2,5526,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630426,944257.00
08/31/2016 04:00,2,0.000,ALERT,212.83,300.87,59.959,1472630404,"201051344000890","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,541794.6,541794.6,5511,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630428,944258.00
08/31/2016 04:00,2,0.000,ALERT,213.06,300.57,59.949,1472630404,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,543274.4,543274.4,5520,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630429,944259.00
08/31/2016 04:00,2,0.000,ALERT,213.06,299.97,59.954,1472630404,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,534563.9,534563.9,5513,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630432,944260.00
08/31/2016 04:00,2,0.000,ALERT,212.83,302.07,59.949,1472630404,"274151322000083","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,795409.4,795409.4,5488,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630433,944261.00
08/31/2016 04:00,2,0.000,ALERT,213.29,300.87,59.991,1472630404,"274151322000076","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,848726.7,848726.7,5492,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630435,944262.00
08/31/2016 04:00,2,0.000,ALERT,213.06,303.28,59.949,1472630404,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,532882.8,532882.8,5530,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630437,944263.00
08/31/2016 04:00,2,0.000,ALERT,212.61,302.37,59.949,1472630404,"274151322000095","219011344069620",0.00,15.30,0,300.27,305.08,0.0,0.0,0.000,840181.3,840181.3,5506,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630439,944264.00
08/31/2016 04:00,2,0.000,ALERT,213.06,302.37,59.938,1472630404,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.48,0.0,0.0,0.000,521288.5,521288.5,5536,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630441,944265.00
08/31/2016 04:00,2,0.000,ALERT,212.83,299.97,59.912,1472630404,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,543162.2,543162.2,5520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630442,944266.00
08/31/2016 04:00,2,0.000,ALERT,213.06,302.68,59.954,1472630404,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,540236.1,540236.1,5520,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630444,944267.00
08/31/2016 04:00,2,0.000,ALERT,213.74,302.37,59.949,1472630404,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,539482.4,539482.4,5524,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630446,944268.00
08/31/2016 04:00,2,0.000,ALERT,213.29,300.57,59.944,1472630404,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,542534.1,542534.1,5531,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630448,944269.00
08/31/2016 04:00,2,0.000,ALERT,213.06,299.97,59.949,1472630404,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,539496.9,539496.9,5539,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630450,944270.00
08/31/2016 04:00,2,0.000,ALERT,213.29,300.87,59.901,1472630404,"201051344001145","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,544693.6,544693.6,5536,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630452,944271.00
08/31/2016 04:00,2,0.000,ALERT,213.06,299.67,59.944,1472630404,"201051344000651","219011344069620",0.00,14.30,0,297.87,301.47,0.0,0.0,0.000,537647.2,537647.2,5512,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630453,944272.00
08/31/2016 04:00,2,0.000,ALERT,212.38,300.87,59.954,1472630404,"274151322000088","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,765907.5,765907.5,5478,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630455,944273.00
08/31/2016 04:00,2,0.000,ALERT,213.29,300.57,59.944,1472630404,"274151322000068","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,659435.2,659435.2,5564,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472630457,944274.00
08/31/2016 04:00,2,0.000,ALERT,212.61,300.27,59.917,1472630404,"201051344001135","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,533795.6,533795.6,5510,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630459,944275.00
08/31/2016 04:00,2,0.000,ALERT,212.83,302.98,59.933,1472630404,"201051344000594","219011344069620",0.00,15.30,0,300.57,305.38,0.0,0.0,0.000,544611.8,544611.8,5520,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630461,944276.00
08/31/2016 04:00,2,0.000,ALERT,213.06,299.97,59.954,1472630404,"201051344001203","219011344069620",0.00,15.00,0,298.17,303.58,0.0,0.0,0.000,541893.1,541893.1,5525,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630462,944277.00
08/31/2016 04:00,2,0.000,ALERT,212.61,302.07,59.954,1472630404,"274151322000054","219011344069620",0.00,16.30,0,299.37,304.18,0.0,0.0,0.000,781747.6,781747.6,5471,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630464,944278.00
08/31/2016 04:00,2,0.000,ALERT,213.29,302.37,59.928,1472630404,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,531937.7,531937.7,5523,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630466,944279.00
08/31/2016 04:00,2,0.000,ALERT,212.61,299.97,59.944,1472630404,"201051344001093","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,538891.5,538891.5,5544,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630468,944280.00
08/31/2016 04:00,2,0.000,ALERT,213.06,302.37,59.949,1472630404,"201051344000900","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,548582.7,548582.7,5535,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630470,944281.00
08/31/2016 04:00,2,0.000,ALERT,213.29,302.07,59.965,1472630404,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,537668.6,537668.6,5517,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630471,944282.00
08/31/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1472630404,"201051344000569","219011344069620",0.00,15.50,0,301.47,305.08,0.0,0.0,0.000,548716.7,548716.7,5519,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630473,944283.00
08/31/2016 04:00,2,0.000,ALERT,213.06,302.68,59.928,1472630404,"201051344000983","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,541031.1,541031.1,5514,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630475,944284.00
08/31/2016 04:00,2,0.000,ALERT,213.06,302.07,59.954,1472630404,"201051344001158","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,533073.5,533073.5,5521,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630477,944285.00
08/31/2016 04:00,2,0.000,ALERT,213.51,302.98,59.944,1472630404,"201051344000576","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,540584.2,540584.2,5532,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630479,944286.00
08/31/2016 04:00,2,0.000,ALERT,212.83,299.97,59.949,1472630404,"274151322000087","219011344069620",0.00,16.30,0,298.77,303.28,0.0,0.0,0.000,754033.5,754033.5,5542,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472630480,944287.00
08/31/2016 04:15,2,0.000,ALERT,213.96,302.37,60.002,1472631303,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,540067.1,540067.1,5529,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472631305,944288.00
08/31/2016 04:15,2,0.000,ALERT,213.06,301.17,59.954,1472631303,"274151322000085","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,781722.7,781722.7,5472,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631307,944289.00
08/31/2016 04:15,2,0.000,ALERT,213.96,302.07,59.965,1472631303,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,531587.8,531587.8,5523,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631309,944290.00
08/31/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1472631303,"201051344000469","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,534055.5,534055.5,5539,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631310,944291.00
08/31/2016 04:15,2,0.000,ALERT,212.38,300.27,59.970,1472631303,"201051344000646","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,534817.2,534817.2,5518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631312,944292.00
08/31/2016 04:15,2,0.000,ALERT,212.83,301.47,59.954,1472631303,"274151322000052","219011344069620",0.00,15.80,0,299.67,303.28,0.0,0.0,0.000,802676.7,802676.7,5471,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631314,944293.00
08/31/2016 04:15,2,0.000,ALERT,212.83,300.27,59.965,1472631303,"201051344000585","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,544358.6,544358.6,5513,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631316,944294.00
08/31/2016 04:15,2,0.000,ALERT,212.61,300.57,59.959,1472631303,"201051344001230","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,537996.6,537996.6,5538,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631318,944295.00
08/31/2016 04:15,2,0.000,ALERT,213.29,300.87,59.970,1472631303,"201051344000582","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,530739.0,530739.0,5512,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631319,944296.00
08/31/2016 04:15,2,0.000,ALERT,212.38,300.27,59.954,1472631303,"201051344000955","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,544528.2,544528.2,5518,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631321,944297.00
08/31/2016 04:15,2,0.000,ALERT,213.06,300.87,60.002,1472631303,"274151322000094","219011344069620",0.00,15.30,0,299.67,302.37,0.0,0.0,0.000,659108.4,659108.4,5571,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631323,944298.00
