ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 04:15,2,0.000,ALERT,213.51,303.28,59.959,1472631303,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,548291.2,548291.2,5528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631325,944299.00
08/31/2016 04:15,2,0.000,ALERT,212.61,300.57,59.970,1472631303,"201051344000890","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,541794.6,541794.6,5513,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631327,944300.00
08/31/2016 04:15,2,0.000,ALERT,212.83,300.27,59.954,1472631303,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,543274.4,543274.4,5522,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631328,944301.00
08/31/2016 04:15,2,0.000,ALERT,213.06,299.67,59.912,1472631303,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,534563.9,534563.9,5515,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631330,944302.00
08/31/2016 04:15,2,0.000,ALERT,213.06,302.07,59.981,1472631303,"274151322000083","219011344069620",0.00,15.50,0,300.27,303.28,0.0,0.0,0.000,795409.4,795409.4,5490,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631332,944303.00
08/31/2016 04:15,2,0.000,ALERT,213.51,300.87,59.938,1472631303,"274151322000076","219011344069620",0.00,15.80,0,299.67,302.98,0.0,0.0,0.000,848726.7,848726.7,5494,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631334,944304.00
08/31/2016 04:15,2,0.000,ALERT,213.29,302.98,59.912,1472631303,"201051344000868","219011344069620",0.00,15.30,0,301.17,305.08,0.0,0.0,0.000,532882.8,532882.8,5532,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631336,944305.00
08/31/2016 04:15,2,0.000,ALERT,213.06,302.07,59.996,1472631303,"274151322000095","219011344069620",0.00,15.30,0,300.87,303.88,0.0,0.0,0.000,840181.3,840181.3,5508,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631338,944306.00
08/31/2016 04:15,2,0.000,ALERT,213.29,302.37,59.954,1472631303,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.88,0.0,0.0,0.000,521288.5,521288.5,5538,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472631339,944307.00
08/31/2016 04:15,2,0.000,ALERT,212.61,299.37,59.959,1472631303,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,543162.2,543162.2,5522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631341,944308.00
08/31/2016 04:15,2,0.000,ALERT,213.29,302.68,59.965,1472631303,"201051344000458","219011344069620",0.00,16.00,0,300.27,305.08,0.0,0.0,0.000,540236.1,540236.1,5522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631343,944309.00
08/31/2016 04:15,2,0.000,ALERT,213.74,302.37,59.959,1472631303,"201051344000853","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,539482.4,539482.4,5526,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631345,944310.00
08/31/2016 04:15,2,0.000,ALERT,213.06,300.27,59.954,1472631303,"201051344000685","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,542534.1,542534.1,5533,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631346,944311.00
08/31/2016 04:15,2,0.000,ALERT,212.83,299.67,59.975,1472631303,"201051344000917","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,539496.9,539496.9,5541,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472631348,944312.00
08/31/2016 04:15,2,0.000,ALERT,212.83,300.27,59.970,1472631303,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,544693.6,544693.6,5538,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631350,944313.00
08/31/2016 04:15,2,0.000,ALERT,212.83,299.37,59.954,1472631303,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,537647.2,537647.2,5514,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472631352,944314.00
08/31/2016 04:15,2,0.000,ALERT,212.83,301.17,60.002,1472631303,"274151322000088","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,765907.5,765907.5,5480,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631354,944315.00
08/31/2016 04:15,2,0.000,ALERT,213.51,300.27,59.965,1472631303,"274151322000068","219011344069620",0.00,16.30,0,299.37,302.07,0.0,0.0,0.000,659435.2,659435.2,5566,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631356,944316.00
08/31/2016 04:15,2,0.000,ALERT,212.38,299.97,59.965,1472631303,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,533795.6,533795.6,5512,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631357,944317.00
08/31/2016 04:15,2,0.000,ALERT,213.06,302.98,59.938,1472631303,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,544611.8,544611.8,5522,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631359,944318.00
08/31/2016 04:15,2,0.000,ALERT,212.83,299.67,59.944,1472631303,"201051344001203","219011344069620",0.00,15.30,0,298.17,303.58,0.0,0.0,0.000,541893.1,541893.1,5527,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631361,944319.00
08/31/2016 04:15,2,0.000,ALERT,212.83,301.77,59.959,1472631303,"274151322000054","219011344069620",0.00,16.30,0,299.97,303.58,0.0,0.0,0.000,781747.6,781747.6,5473,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631363,944320.00
08/31/2016 04:15,2,0.000,ALERT,213.74,302.37,59.959,1472631303,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,531937.7,531937.7,5525,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631365,944321.00
08/31/2016 04:15,2,0.000,ALERT,212.61,299.97,59.970,1472631303,"201051344001093","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,538891.5,538891.5,5546,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631366,944322.00
08/31/2016 04:15,2,0.000,ALERT,213.29,302.37,59.954,1472631303,"201051344000900","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,548582.7,548582.7,5537,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631368,944323.00
08/31/2016 04:15,2,0.000,ALERT,213.74,301.77,59.965,1472631303,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,537668.6,537668.6,5519,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631370,944324.00
08/31/2016 04:15,2,0.000,ALERT,213.29,302.68,59.965,1472631303,"201051344000569","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,548716.7,548716.7,5521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472631372,944325.00
08/31/2016 04:15,2,0.000,ALERT,213.29,302.68,59.970,1472631303,"201051344000983","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,541031.1,541031.1,5516,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631374,944326.00
08/31/2016 04:15,2,0.000,ALERT,213.51,302.07,59.954,1472631303,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,533073.5,533073.5,5523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631375,944327.00
08/31/2016 04:15,2,0.000,ALERT,213.74,302.68,59.938,1472631303,"201051344000576","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,540584.2,540584.2,5534,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631377,944328.00
08/31/2016 04:15,2,0.000,ALERT,213.06,300.87,59.949,1472631303,"274151322000087","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,754033.5,754033.5,5544,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472631379,944329.00
08/31/2016 04:30,2,0.000,ALERT,213.96,302.37,59.954,1472632203,"201051344000645","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,540067.1,540067.1,5531,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632205,944330.00
08/31/2016 04:30,2,0.000,ALERT,213.29,301.47,59.959,1472632203,"274151322000085","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,781722.7,781722.7,5474,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632207,944331.00
08/31/2016 04:30,2,0.000,ALERT,213.96,302.37,59.907,1472632203,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,531587.8,531587.8,5525,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632209,944332.00
08/31/2016 04:30,2,0.000,ALERT,213.51,302.37,59.949,1472632203,"201051344000469","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,534055.5,534055.5,5541,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632210,944333.00
08/31/2016 04:30,2,0.000,ALERT,212.83,300.27,59.959,1472632203,"201051344000646","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,534817.2,534817.2,5520,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632212,944334.00
08/31/2016 04:30,2,0.000,ALERT,212.83,301.17,59.991,1472632203,"274151322000052","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,802676.7,802676.7,5473,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632214,944335.00
08/31/2016 04:30,2,0.000,ALERT,213.29,300.87,59.965,1472632203,"201051344000585","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,544358.6,544358.6,5515,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632216,944336.00
08/31/2016 04:30,2,0.000,ALERT,213.06,301.17,59.986,1472632203,"201051344001230","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,537996.6,537996.6,5540,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632218,944337.00
08/31/2016 04:30,2,0.000,ALERT,213.74,301.47,59.954,1472632203,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,530739.0,530739.0,5514,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632220,944338.00
08/31/2016 04:30,2,0.000,ALERT,212.83,300.57,59.949,1472632203,"201051344000955","219011344069620",0.00,15.30,0,298.17,301.47,0.0,0.0,0.000,544528.2,544528.2,5520,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632222,944339.00
08/31/2016 04:30,2,0.000,ALERT,213.06,300.87,59.954,1472632203,"274151322000094","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,659108.4,659108.4,5573,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632224,944340.00
08/31/2016 04:30,2,0.000,ALERT,213.51,303.28,59.949,1472632203,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,548291.2,548291.2,5530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632225,944341.00
08/31/2016 04:30,2,0.000,ALERT,213.06,301.17,59.954,1472632203,"201051344000890","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,541794.6,541794.6,5515,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632227,944342.00
08/31/2016 04:30,2,0.000,ALERT,213.29,300.57,59.959,1472632203,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,543274.4,543274.4,5524,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632229,944343.00
08/31/2016 04:30,2,0.000,ALERT,213.29,299.97,59.944,1472632203,"201051344000417","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,534563.9,534563.9,5517,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632231,944344.00
08/31/2016 04:30,2,0.000,ALERT,213.06,301.77,59.959,1472632203,"274151322000083","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,795409.4,795409.4,5492,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632233,944345.00
08/31/2016 04:30,2,0.000,ALERT,213.74,301.77,59.954,1472632203,"274151322000076","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,848726.7,848726.7,5496,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632234,944346.00
08/31/2016 04:30,2,0.000,ALERT,213.51,302.98,59.959,1472632203,"201051344000868","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,532882.8,532882.8,5534,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632236,944347.00
08/31/2016 04:30,2,0.000,ALERT,212.83,302.37,59.933,1472632203,"274151322000095","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,840181.3,840181.3,5510,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632238,944348.00
08/31/2016 04:30,2,0.000,ALERT,213.51,302.68,59.965,1472632203,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.88,0.0,0.0,0.000,521288.5,521288.5,5540,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632240,944349.00
08/31/2016 04:30,2,0.000,ALERT,213.06,300.27,59.949,1472632203,"201051344001025","219011344069620",0.00,14.70,0,297.57,302.37,0.0,0.0,0.000,543162.2,543162.2,5524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632242,944350.00
08/31/2016 04:30,2,0.000,ALERT,213.51,302.68,59.954,1472632203,"201051344000458","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,540236.1,540236.1,5524,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632244,944351.00
08/31/2016 04:30,2,0.000,ALERT,214.19,302.68,59.959,1472632203,"201051344000853","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,539482.4,539482.4,5528,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632245,944352.00
08/31/2016 04:30,2,0.000,ALERT,213.51,300.57,60.007,1472632203,"201051344000685","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,542534.1,542534.1,5535,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632247,944353.00
08/31/2016 04:30,2,0.000,ALERT,213.29,300.27,59.965,1472632203,"201051344000917","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,539496.9,539496.9,5543,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632249,944354.00
08/31/2016 04:30,2,0.000,ALERT,213.51,300.87,59.949,1472632203,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,544693.6,544693.6,5540,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632251,944355.00
08/31/2016 04:30,2,0.000,ALERT,213.29,299.97,59.959,1472632203,"201051344000651","219011344069620",0.00,14.30,0,297.57,301.47,0.0,0.0,0.000,537647.2,537647.2,5516,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632253,944356.00
08/31/2016 04:30,2,0.000,ALERT,212.61,301.17,59.954,1472632203,"274151322000088","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,765907.5,765907.5,5482,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632254,944357.00
08/31/2016 04:30,2,0.000,ALERT,213.51,300.57,59.954,1472632203,"274151322000068","219011344069620",0.00,16.30,0,298.47,302.07,0.0,0.0,0.000,659435.2,659435.2,5568,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632256,944358.00
08/31/2016 04:30,2,0.000,ALERT,212.83,300.57,59.959,1472632203,"201051344001135","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,533795.6,533795.6,5514,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632258,944359.00
08/31/2016 04:30,2,0.000,ALERT,213.29,303.28,59.944,1472632203,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,544611.8,544611.8,5524,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632260,944360.00
08/31/2016 04:30,2,0.000,ALERT,213.29,300.27,59.965,1472632203,"201051344001203","219011344069620",0.00,15.30,0,297.87,303.58,0.0,0.0,0.000,541893.1,541893.1,5529,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632262,944361.00
08/31/2016 04:30,2,0.000,ALERT,212.83,301.17,59.933,1472632203,"274151322000054","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,781747.6,781747.6,5475,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632263,944362.00
08/31/2016 04:30,2,0.000,ALERT,213.74,302.37,59.954,1472632203,"201051344000867","219011344069620",0.00,15.80,0,299.97,304.18,0.0,0.0,0.000,531937.7,531937.7,5527,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632265,944363.00
08/31/2016 04:30,2,0.000,ALERT,212.83,299.97,59.970,1472632203,"201051344001093","219011344069620",0.00,15.80,0,298.17,301.77,0.0,0.0,0.000,538891.5,538891.5,5548,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632267,944364.00
08/31/2016 04:30,2,0.000,ALERT,213.29,302.68,59.954,1472632203,"201051344000900","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,548582.7,548582.7,5539,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632269,944365.00
08/31/2016 04:30,2,0.000,ALERT,213.74,302.07,59.954,1472632203,"201051344000648","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,537668.6,537668.6,5521,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472632271,944366.00
08/31/2016 04:30,2,0.000,ALERT,213.51,303.28,59.959,1472632203,"201051344000569","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,548716.7,548716.7,5523,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632272,944367.00
08/31/2016 04:30,2,0.000,ALERT,213.51,302.98,60.007,1472632203,"201051344000983","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,541031.1,541031.1,5518,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632274,944368.00
08/31/2016 04:30,2,0.000,ALERT,213.51,302.37,59.991,1472632203,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,533073.5,533073.5,5525,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632276,944369.00
08/31/2016 04:30,2,0.000,ALERT,213.96,302.98,59.954,1472632203,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,540584.2,540584.2,5536,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632278,944370.00
08/31/2016 04:30,2,0.000,ALERT,213.06,300.57,59.986,1472632203,"274151322000087","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,754033.5,754033.5,5546,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472632280,944371.00
08/31/2016 04:45,2,0.000,ALERT,212.61,300.57,59.944,1472633103,"201051344000645","219011344069620",0.00,16.00,0,288.55,304.18,0.0,0.0,0.000,540067.1,540067.1,5533,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633105,944372.00
08/31/2016 04:45,2,0.000,ALERT,211.70,299.97,59.933,1472633103,"274151322000085","219011344069620",0.00,15.80,0,287.95,303.28,0.0,0.0,0.000,781722.7,781722.7,5476,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633107,944373.00
08/31/2016 04:45,2,0.000,ALERT,212.83,300.57,59.954,1472633103,"201051344000633","219011344069620",0.00,15.30,0,287.05,303.88,0.0,0.0,0.000,531587.8,531587.8,5527,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633109,944374.00
08/31/2016 04:45,2,0.000,ALERT,212.38,300.57,59.949,1472633103,"201051344000469","219011344069620",0.00,15.30,0,287.65,303.88,0.0,0.0,0.000,534055.5,534055.5,5543,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633111,944375.00
08/31/2016 04:45,2,0.000,ALERT,211.70,299.07,59.938,1472633103,"201051344000646","219011344069620",0.00,15.30,0,286.44,301.77,0.0,0.0,0.000,534817.2,534817.2,5522,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633113,944376.00
08/31/2016 04:45,2,0.000,ALERT,212.83,301.17,59.922,1472633103,"274151322000052","219011344069620",0.00,16.00,0,287.95,305.08,0.0,0.0,0.000,802676.7,802676.7,5475,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633115,944377.00
08/31/2016 04:45,2,0.000,ALERT,213.06,300.87,59.965,1472633103,"201051344000585","219011344069620",0.00,15.50,0,286.74,302.07,0.0,0.0,0.000,544358.6,544358.6,5517,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633116,944378.00
08/31/2016 04:45,2,0.000,ALERT,213.06,300.87,59.965,1472633103,"201051344001230","219011344069620",0.00,15.30,0,287.35,302.37,0.0,0.0,0.000,537996.6,537996.6,5542,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633118,944379.00
08/31/2016 04:45,2,0.000,ALERT,213.51,301.47,59.986,1472633103,"201051344000582","219011344069620",0.00,15.00,0,287.95,302.68,0.0,0.0,0.000,530739.0,530739.0,5516,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633120,944380.00
08/31/2016 04:45,2,0.000,ALERT,212.83,300.57,59.970,1472633103,"201051344000955","219011344069620",0.00,15.50,0,286.74,302.07,0.0,0.0,0.000,544528.2,544528.2,5522,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633122,944381.00
08/31/2016 04:45,2,0.000,ALERT,212.83,301.17,59.970,1472633103,"274151322000094","219011344069620",0.00,15.50,0,287.65,304.48,0.0,0.0,0.000,659108.4,659108.4,5575,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633124,944382.00
08/31/2016 04:45,2,0.000,ALERT,213.29,303.28,60.002,1472633103,"201051344000579","219011344069620",0.00,15.80,0,289.45,304.78,0.0,0.0,0.000,548291.2,548291.2,5532,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633125,944383.00
08/31/2016 04:45,2,0.000,ALERT,212.83,301.17,59.996,1472633103,"201051344000890","219011344069620",0.00,15.50,0,287.35,303.28,0.0,0.0,0.000,541794.6,541794.6,5517,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633127,944384.00
08/31/2016 04:45,2,0.000,ALERT,213.29,300.57,59.970,1472633103,"201051344000438","219011344069620",0.00,15.00,0,287.05,302.37,0.0,0.0,0.000,543274.4,543274.4,5526,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633129,944385.00
08/31/2016 04:45,2,0.000,ALERT,213.29,299.97,59.975,1472633103,"201051344000417","219011344069620",0.00,15.30,0,286.44,301.47,0.0,0.0,0.000,534563.9,534563.9,5519,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633131,944386.00
08/31/2016 04:45,2,0.000,ALERT,213.06,302.37,59.991,1472633103,"274151322000083","219011344069620",0.00,15.50,0,288.25,305.08,0.0,0.0,0.000,795409.4,795409.4,5494,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633133,944387.00
08/31/2016 04:45,2,0.000,ALERT,213.51,301.47,59.975,1472633103,"274151322000076","219011344069620",0.00,15.80,0,287.95,305.38,0.0,0.0,0.000,848726.7,848726.7,5498,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633134,944388.00
08/31/2016 04:45,2,0.000,ALERT,213.29,302.98,60.007,1472633103,"201051344000868","219011344069620",0.00,15.50,0,289.45,304.78,0.0,0.0,0.000,532882.8,532882.8,5536,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633136,944389.00
08/31/2016 04:45,2,0.000,ALERT,212.83,302.98,59.975,1472633103,"274151322000095","219011344069620",0.00,15.30,0,289.15,305.68,0.0,0.0,0.000,840181.3,840181.3,5512,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633138,944390.00
08/31/2016 04:45,2,0.000,ALERT,213.29,302.37,59.981,1472633103,"201051344000988","219011344069620",0.00,15.80,0,286.44,303.88,0.0,0.0,0.000,521288.5,521288.5,5542,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633140,944391.00
08/31/2016 04:45,2,0.000,ALERT,212.83,299.97,59.975,1472633103,"201051344001025","219011344069620",0.00,15.00,0,286.44,302.68,0.0,0.0,0.000,543162.2,543162.2,5526,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633142,944392.00
08/31/2016 04:45,2,0.000,ALERT,213.29,302.68,59.991,1472633103,"201051344000458","219011344069620",0.00,16.30,0,288.85,305.08,0.0,0.0,0.000,540236.1,540236.1,5526,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633143,944393.00
08/31/2016 04:45,2,0.000,ALERT,213.96,302.68,59.975,1472633103,"201051344000853","219011344069620",0.00,15.50,0,288.55,304.48,0.0,0.0,0.000,539482.4,539482.4,5530,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633145,944394.00
08/31/2016 04:45,2,0.000,ALERT,213.29,300.57,59.975,1472633103,"201051344000685","219011344069620",0.00,15.50,0,287.05,302.07,0.0,0.0,0.000,542534.1,542534.1,5537,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633147,944395.00
08/31/2016 04:45,2,0.000,ALERT,213.06,299.97,59.975,1472633103,"201051344000917","219011344069620",0.00,16.00,0,285.84,301.47,0.0,0.0,0.000,539496.9,539496.9,5545,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633149,944396.00
08/31/2016 04:45,2,0.000,ALERT,213.29,300.87,59.981,1472633103,"201051344001145","219011344069620",0.00,15.30,0,287.35,302.98,0.0,0.0,0.000,544693.6,544693.6,5542,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633151,944397.00
08/31/2016 04:45,2,0.000,ALERT,213.29,299.97,59.970,1472633103,"201051344000651","219011344069620",0.00,14.70,0,286.44,301.77,0.0,0.0,0.000,537647.2,537647.2,5518,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633153,944398.00
08/31/2016 04:45,2,0.000,ALERT,212.61,301.77,59.986,1472633103,"274151322000088","219011344069620",0.00,16.00,0,287.95,304.48,0.0,0.0,0.000,765907.5,765907.5,5484,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633155,944399.00
08/31/2016 04:45,2,0.000,ALERT,213.51,300.87,59.981,1472633103,"274151322000068","219011344069620",0.00,16.30,0,287.35,303.88,0.0,0.0,0.000,659435.2,659435.2,5570,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633156,944400.00
08/31/2016 04:45,2,0.000,ALERT,212.83,300.57,59.986,1472633103,"201051344001135","219011344069620",0.00,15.30,0,287.05,302.68,0.0,0.0,0.000,533795.6,533795.6,5516,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633158,944401.00
08/31/2016 04:45,2,0.000,ALERT,213.06,303.28,59.986,1472633103,"201051344000594","219011344069620",0.00,15.50,0,288.55,304.78,0.0,0.0,0.000,544611.8,544611.8,5526,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633160,944402.00
08/31/2016 04:45,2,0.000,ALERT,213.06,300.27,59.991,1472633103,"201051344001203","219011344069620",0.00,15.30,0,286.74,303.88,0.0,0.0,0.000,541893.1,541893.1,5531,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633162,944403.00
08/31/2016 04:45,2,0.000,ALERT,212.61,301.47,59.965,1472633103,"274151322000054","219011344069620",0.00,16.30,0,287.95,305.08,0.0,0.0,0.000,781747.6,781747.6,5477,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633164,944404.00
08/31/2016 04:45,2,0.000,ALERT,213.51,302.37,59.986,1472633103,"201051344000867","219011344069620",0.00,16.00,0,288.55,304.48,0.0,0.0,0.000,531937.7,531937.7,5529,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633165,944405.00
08/31/2016 04:45,2,0.000,ALERT,212.83,300.27,59.991,1472633103,"201051344001093","219011344069620",0.00,15.80,0,287.05,301.77,0.0,0.0,0.000,538891.5,538891.5,5550,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633167,944406.00
08/31/2016 04:45,2,0.000,ALERT,213.29,302.68,59.991,1472633103,"201051344000900","219011344069620",0.00,15.50,0,288.55,304.18,0.0,0.0,0.000,548582.7,548582.7,5541,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633169,944407.00
08/31/2016 04:45,2,0.000,ALERT,213.51,302.07,59.986,1472633103,"201051344000648","219011344069620",0.00,15.30,0,287.95,304.48,0.0,0.0,0.000,537668.6,537668.6,5523,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633171,944408.00
08/31/2016 04:45,2,0.000,ALERT,213.51,303.28,59.986,1472633103,"201051344000569","219011344069620",0.00,15.80,0,289.15,305.08,0.0,0.0,0.000,548716.7,548716.7,5525,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633173,944409.00
08/31/2016 04:45,2,0.000,ALERT,213.29,302.98,59.986,1472633103,"201051344000983","219011344069620",0.00,15.80,0,289.15,304.48,0.0,0.0,0.000,541031.1,541031.1,5520,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633174,944410.00
08/31/2016 04:45,2,0.000,ALERT,213.29,302.37,59.986,1472633103,"201051344001158","219011344069620",0.00,15.30,0,288.25,303.88,0.0,0.0,0.000,533073.5,533073.5,5527,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633176,944411.00
08/31/2016 04:45,2,0.000,ALERT,213.96,302.98,59.991,1472633103,"201051344000576","219011344069620",0.00,15.50,0,288.85,304.18,0.0,0.0,0.000,540584.2,540584.2,5538,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472633178,944412.00
08/31/2016 04:45,2,0.000,ALERT,212.83,301.17,59.991,1472633103,"274151322000087","219011344069620",0.00,16.30,0,287.35,304.48,0.0,0.0,0.000,754033.5,754033.5,5548,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472633180,944413.00
08/31/2016 05:00,2,0.000,ALERT,214.19,302.68,59.954,1472634003,"201051344000645","219011344069620",0.00,16.00,0,298.77,309.89,0.0,0.0,0.000,540067.1,540067.1,5535,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634005,944414.00
08/31/2016 05:00,2,0.000,ALERT,213.51,302.07,59.954,1472634003,"274151322000085","219011344069620",0.00,15.80,0,298.17,305.38,0.0,0.0,0.000,781722.7,781722.7,5478,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634007,944415.00
08/31/2016 05:00,2,0.000,ALERT,213.96,302.37,59.991,1472634003,"201051344000633","219011344069620",0.00,15.30,0,296.96,310.19,0.0,0.0,0.000,531587.8,531587.8,5529,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634009,944416.00
08/31/2016 05:00,2,0.000,ALERT,213.51,302.68,59.959,1472634003,"201051344000469","219011344069620",0.00,15.30,0,297.87,309.29,0.0,0.0,0.000,534055.5,534055.5,5545,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634011,944417.00
08/31/2016 05:00,2,0.000,ALERT,212.61,299.97,60.007,1472634003,"201051344000646","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,534817.2,534817.2,5524,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634013,944418.00
08/31/2016 05:00,2,0.000,ALERT,212.83,301.77,59.954,1472634003,"274151322000052","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,802676.7,802676.7,5477,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634014,944419.00
08/31/2016 05:00,2,0.000,ALERT,213.06,300.27,59.959,1472634003,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,544358.6,544358.6,5519,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634016,944420.00
08/31/2016 05:00,2,0.000,ALERT,213.06,300.57,59.965,1472634003,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,537996.6,537996.6,5544,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634018,944421.00
08/31/2016 05:00,2,0.000,ALERT,213.51,300.87,59.959,1472634003,"201051344000582","219011344069620",0.00,15.00,0,299.37,302.68,0.0,0.0,0.000,530739.0,530739.0,5518,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634020,944422.00
08/31/2016 05:00,2,0.000,ALERT,212.61,300.27,59.981,1472634003,"201051344000955","219011344069620",0.00,15.50,0,298.47,301.77,0.0,0.0,0.000,544528.2,544528.2,5524,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634022,944423.00
08/31/2016 05:00,2,0.000,ALERT,213.06,301.17,59.949,1472634003,"274151322000094","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,659108.4,659108.4,5577,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634023,944424.00
08/31/2016 05:00,2,0.000,ALERT,213.51,303.28,59.991,1472634003,"201051344000579","219011344069620",0.00,15.80,0,301.47,310.19,0.0,0.0,0.000,548291.2,548291.2,5534,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634025,944425.00
08/31/2016 05:00,2,0.000,ALERT,212.83,300.87,59.959,1472634003,"201051344000890","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,541794.6,541794.6,5519,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634027,944426.00
08/31/2016 05:00,2,0.000,ALERT,213.29,300.27,59.970,1472634003,"201051344000438","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,543274.4,543274.4,5528,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634029,944427.00
08/31/2016 05:00,2,0.000,ALERT,213.29,299.67,59.949,1472634003,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,534563.9,534563.9,5521,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634031,944428.00
08/31/2016 05:00,2,0.000,ALERT,213.29,302.07,59.959,1472634003,"274151322000083","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,795409.4,795409.4,5496,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634032,944429.00
08/31/2016 05:00,2,0.000,ALERT,213.74,301.47,59.954,1472634003,"274151322000076","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,848726.7,848726.7,5500,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634034,944430.00
08/31/2016 05:00,2,0.000,ALERT,213.51,303.28,59.959,1472634003,"201051344000868","219011344069620",0.00,15.50,0,301.47,311.09,0.0,0.0,0.000,532882.8,532882.8,5538,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634036,944431.00
08/31/2016 05:00,2,0.000,ALERT,213.06,302.68,59.965,1472634003,"274151322000095","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,840181.3,840181.3,5514,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634038,944432.00
08/31/2016 05:00,2,0.000,ALERT,213.29,302.68,59.981,1472634003,"201051344000988","219011344069620",0.00,15.80,0,297.87,309.59,0.0,0.0,0.000,521288.5,521288.5,5544,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634040,944433.00
08/31/2016 05:00,2,0.000,ALERT,212.83,299.37,59.912,1472634003,"201051344001025","219011344069620",0.00,15.00,0,297.87,302.68,0.0,0.0,0.000,543162.2,543162.2,5528,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634042,944434.00
08/31/2016 05:00,2,0.000,ALERT,213.51,302.98,59.954,1472634003,"201051344000458","219011344069620",0.00,16.30,0,300.87,309.89,0.0,0.0,0.000,540236.1,540236.1,5528,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634043,944435.00
08/31/2016 05:00,2,0.000,ALERT,213.96,302.68,59.949,1472634003,"201051344000853","219011344069620",0.00,15.50,0,300.87,309.59,0.0,0.0,0.000,539482.4,539482.4,5532,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634045,944436.00
08/31/2016 05:00,2,0.000,ALERT,213.29,300.27,59.954,1472634003,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,542534.1,542534.1,5539,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634047,944437.00
08/31/2016 05:00,2,0.000,ALERT,213.06,299.67,59.991,1472634003,"201051344000917","219011344069620",0.00,16.00,0,297.57,301.77,0.0,0.0,0.000,539496.9,539496.9,5547,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634049,944438.00
08/31/2016 05:00,2,0.000,ALERT,213.29,300.57,59.949,1472634003,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,544693.6,544693.6,5544,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634051,944439.00
08/31/2016 05:00,2,0.000,ALERT,213.06,299.37,59.959,1472634003,"201051344000651","219011344069620",0.00,14.70,0,298.17,301.47,0.0,0.0,0.000,537647.2,537647.2,5520,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634052,944440.00
08/31/2016 05:00,2,0.000,ALERT,212.61,301.47,59.944,1472634003,"274151322000088","219011344069620",0.00,16.00,0,299.97,302.98,0.0,0.0,0.000,765907.5,765907.5,5486,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634054,944441.00
08/31/2016 05:00,2,0.000,ALERT,213.74,300.87,59.949,1472634003,"274151322000068","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,659435.2,659435.2,5572,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634056,944442.00
08/31/2016 05:00,2,0.000,ALERT,212.61,299.97,59.933,1472634003,"201051344001135","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,533795.6,533795.6,5518,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634058,944443.00
