ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 05:00,2,0.000,ALERT,213.29,303.58,59.954,1472634003,"201051344000594","219011344069620",0.00,15.50,0,300.87,311.39,0.0,0.0,0.000,544611.8,544611.8,5528,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634060,944444.00
08/31/2016 05:00,2,0.000,ALERT,213.06,299.67,59.965,1472634003,"201051344001203","219011344069620",0.00,15.30,0,298.47,303.58,0.0,0.0,0.000,541893.1,541893.1,5533,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634062,944445.00
08/31/2016 05:00,2,0.000,ALERT,213.06,302.37,59.944,1472634003,"274151322000054","219011344069620",0.00,16.30,0,299.67,303.88,0.0,0.0,0.000,781747.6,781747.6,5479,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634063,944446.00
08/31/2016 05:00,2,0.000,ALERT,213.74,302.68,59.954,1472634003,"201051344000867","219011344069620",0.00,16.00,0,300.27,310.19,0.0,0.0,0.000,531937.7,531937.7,5531,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634065,944447.00
08/31/2016 05:00,2,0.000,ALERT,213.06,299.97,59.959,1472634003,"201051344001093","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,538891.5,538891.5,5552,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634067,944448.00
08/31/2016 05:00,2,0.000,ALERT,213.51,302.98,59.954,1472634003,"201051344000900","219011344069620",0.00,15.50,0,300.57,309.89,0.0,0.0,0.000,548582.7,548582.7,5543,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634069,944449.00
08/31/2016 05:00,2,0.000,ALERT,213.74,302.37,59.954,1472634003,"201051344000648","219011344069620",0.00,15.30,0,299.97,309.59,0.0,0.0,0.000,537668.6,537668.6,5525,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634071,944450.00
08/31/2016 05:00,2,0.000,ALERT,213.74,303.58,59.944,1472634003,"201051344000569","219011344069620",0.00,15.80,0,301.47,310.19,0.0,0.0,0.000,548716.7,548716.7,5527,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634072,944451.00
08/31/2016 05:00,2,0.000,ALERT,213.51,303.28,59.954,1472634003,"201051344000983","219011344069620",0.00,15.80,0,301.47,309.89,0.0,0.0,0.000,541031.1,541031.1,5522,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634074,944452.00
08/31/2016 05:00,2,0.000,ALERT,213.51,302.68,59.928,1472634003,"201051344001158","219011344069620",0.00,15.30,0,299.97,309.29,0.0,0.0,0.000,533073.5,533073.5,5529,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634076,944453.00
08/31/2016 05:00,2,0.000,ALERT,213.96,303.58,59.928,1472634003,"201051344000576","219011344069620",0.00,15.50,0,300.87,310.19,0.0,0.0,0.000,540584.2,540584.2,5540,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634078,944454.00
08/31/2016 05:00,2,0.000,ALERT,213.06,301.17,59.944,1472634003,"274151322000087","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,754033.5,754033.5,5550,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634080,944455.00
08/31/2016 05:15,2,0.000,ALERT,213.74,302.07,59.949,1472634903,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,540067.1,540067.1,5537,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634905,944456.00
08/31/2016 05:15,2,0.000,ALERT,212.61,301.17,59.986,1472634903,"274151322000085","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,781722.7,781722.7,5480,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634907,944457.00
08/31/2016 05:15,2,0.000,ALERT,213.74,301.77,59.996,1472634903,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,531587.8,531587.8,5531,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634909,944458.00
08/31/2016 05:15,2,0.000,ALERT,213.29,302.07,59.986,1472634903,"201051344000469","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,534055.5,534055.5,5547,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634911,944459.00
08/31/2016 05:15,2,0.000,ALERT,212.38,299.67,59.991,1472634903,"201051344000646","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,534817.2,534817.2,5526,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634913,944460.00
08/31/2016 05:15,2,0.000,ALERT,212.38,301.77,59.991,1472634903,"274151322000052","219011344069620",0.00,16.00,0,298.47,303.58,0.0,0.0,0.000,802676.7,802676.7,5479,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634914,944461.00
08/31/2016 05:15,2,0.000,ALERT,212.83,299.97,59.949,1472634903,"201051344000585","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,544358.6,544358.6,5521,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634916,944462.00
08/31/2016 05:15,2,0.000,ALERT,212.61,300.57,59.986,1472634903,"201051344001230","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,537996.6,537996.6,5546,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634918,944463.00
08/31/2016 05:15,2,0.000,ALERT,213.06,300.57,59.981,1472634903,"201051344000582","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,530739.0,530739.0,5520,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634920,944464.00
08/31/2016 05:15,2,0.000,ALERT,212.38,299.67,60.034,1472634903,"201051344000955","219011344069620",0.00,15.50,0,298.17,301.47,0.0,0.0,0.000,544528.2,544528.2,5526,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634922,944465.00
08/31/2016 05:15,2,0.000,ALERT,212.61,300.57,59.981,1472634903,"274151322000094","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,659108.4,659108.4,5579,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634923,944466.00
08/31/2016 05:15,2,0.000,ALERT,212.83,302.37,59.986,1472634903,"201051344000579","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,548291.2,548291.2,5536,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634925,944467.00
08/31/2016 05:15,2,0.000,ALERT,212.61,300.27,59.991,1472634903,"201051344000890","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,541794.6,541794.6,5521,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634927,944468.00
08/31/2016 05:15,2,0.000,ALERT,212.83,299.97,60.007,1472634903,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,543274.4,543274.4,5530,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634929,944469.00
08/31/2016 05:15,2,0.000,ALERT,212.83,299.37,59.991,1472634903,"201051344000417","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,534563.9,534563.9,5523,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634931,944470.00
08/31/2016 05:15,2,0.000,ALERT,212.61,301.47,59.991,1472634903,"274151322000083","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,795409.4,795409.4,5498,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634932,944471.00
08/31/2016 05:15,2,0.000,ALERT,213.06,300.57,59.986,1472634903,"274151322000076","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,848726.7,848726.7,5502,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634934,944472.00
08/31/2016 05:15,2,0.000,ALERT,213.06,302.98,59.991,1472634903,"201051344000868","219011344069620",0.00,15.50,0,300.87,305.38,0.0,0.0,0.000,532882.8,532882.8,5540,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634936,944473.00
08/31/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1472634903,"274151322000095","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,840181.3,840181.3,5516,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634938,944474.00
08/31/2016 05:15,2,0.000,ALERT,213.06,301.77,59.986,1472634903,"201051344000988","219011344069620",0.00,15.80,0,297.87,304.18,0.0,0.0,0.000,521288.5,521288.5,5546,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634940,944475.00
08/31/2016 05:15,2,0.000,ALERT,212.38,299.07,59.991,1472634903,"201051344001025","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,543162.2,543162.2,5530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634942,944476.00
08/31/2016 05:15,2,0.000,ALERT,213.06,302.07,60.034,1472634903,"201051344000458","219011344069620",0.00,16.00,0,300.57,305.08,0.0,0.0,0.000,540236.1,540236.1,5530,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634943,944477.00
08/31/2016 05:15,2,0.000,ALERT,213.74,302.07,59.986,1472634903,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,539482.4,539482.4,5534,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634945,944478.00
08/31/2016 05:15,2,0.000,ALERT,212.83,299.97,59.986,1472634903,"201051344000685","219011344069620",0.00,15.50,0,298.17,301.77,0.0,0.0,0.000,542534.1,542534.1,5541,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634947,944479.00
08/31/2016 05:15,2,0.000,ALERT,212.61,299.37,59.981,1472634903,"201051344000917","219011344069620",0.00,16.00,0,296.96,300.87,0.0,0.0,0.000,539496.9,539496.9,5549,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634949,944480.00
08/31/2016 05:15,2,0.000,ALERT,212.83,299.97,59.981,1472634903,"201051344001145","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,544693.6,544693.6,5546,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634951,944481.00
08/31/2016 05:15,2,0.000,ALERT,212.83,299.07,60.034,1472634903,"201051344000651","219011344069620",0.00,14.70,0,297.87,301.17,0.0,0.0,0.000,537647.2,537647.2,5522,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634952,944482.00
08/31/2016 05:15,2,0.000,ALERT,212.16,301.17,59.949,1472634903,"274151322000088","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,765907.5,765907.5,5488,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634954,944483.00
08/31/2016 05:15,2,0.000,ALERT,213.06,300.27,59.981,1472634903,"274151322000068","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,659435.2,659435.2,5574,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634956,944484.00
08/31/2016 05:15,2,0.000,ALERT,212.38,299.67,59.991,1472634903,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,533795.6,533795.6,5520,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634958,944485.00
08/31/2016 05:15,2,0.000,ALERT,212.83,302.68,59.938,1472634903,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,544611.8,544611.8,5530,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634959,944486.00
08/31/2016 05:15,2,0.000,ALERT,212.83,299.37,59.981,1472634903,"201051344001203","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,541893.1,541893.1,5535,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634961,944487.00
08/31/2016 05:15,2,0.000,ALERT,212.38,301.77,59.986,1472634903,"274151322000054","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,781747.6,781747.6,5481,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634963,944488.00
08/31/2016 05:15,2,0.000,ALERT,213.29,301.77,60.018,1472634903,"201051344000867","219011344069620",0.00,15.80,0,300.27,304.78,0.0,0.0,0.000,531937.7,531937.7,5533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634965,944489.00
08/31/2016 05:15,2,0.000,ALERT,212.61,299.67,59.986,1472634903,"201051344001093","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,538891.5,538891.5,5554,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634967,944490.00
08/31/2016 05:15,2,0.000,ALERT,213.06,302.07,60.002,1472634903,"201051344000900","219011344069620",0.00,15.50,0,299.97,304.18,0.0,0.0,0.000,548582.7,548582.7,5545,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634968,944491.00
08/31/2016 05:15,2,0.000,ALERT,213.51,301.47,60.028,1472634903,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,537668.6,537668.6,5527,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634970,944492.00
08/31/2016 05:15,2,0.000,ALERT,213.29,302.68,60.028,1472634903,"201051344000569","219011344069620",0.00,15.80,0,300.87,305.38,0.0,0.0,0.000,548716.7,548716.7,5529,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634972,944493.00
08/31/2016 05:15,2,0.000,ALERT,213.06,302.37,60.028,1472634903,"201051344000983","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,541031.1,541031.1,5524,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634974,944494.00
08/31/2016 05:15,2,0.000,ALERT,213.06,301.77,59.959,1472634903,"201051344001158","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,533073.5,533073.5,5531,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472634976,944495.00
08/31/2016 05:15,2,0.000,ALERT,213.51,302.68,59.975,1472634903,"201051344000576","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,540584.2,540584.2,5542,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634978,944496.00
08/31/2016 05:15,2,0.000,ALERT,212.61,300.27,59.949,1472634903,"274151322000087","219011344069620",0.00,16.30,0,298.17,302.98,0.0,0.0,0.000,754033.5,754033.5,5552,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472634980,944497.00
08/31/2016 05:30,2,0.000,ALERT,213.06,300.87,59.959,1472635804,"201051344000645","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,540067.1,540067.1,5539,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635806,944498.00
08/31/2016 05:30,2,0.000,ALERT,212.16,300.57,59.954,1472635804,"274151322000085","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,781722.7,781722.7,5482,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635808,944499.00
08/31/2016 05:30,2,0.000,ALERT,213.29,300.87,59.954,1472635804,"201051344000633","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,531587.8,531587.8,5533,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635810,944500.00
08/31/2016 05:30,2,0.000,ALERT,212.83,300.87,59.938,1472635804,"201051344000469","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,534055.5,534055.5,5549,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635811,944501.00
08/31/2016 05:30,2,0.000,ALERT,211.70,298.77,59.959,1472635804,"201051344000646","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,534817.2,534817.2,5528,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635813,944502.00
08/31/2016 05:30,2,0.000,ALERT,211.70,300.57,59.949,1472635804,"274151322000052","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,802676.7,802676.7,5481,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635815,944503.00
08/31/2016 05:30,2,0.000,ALERT,212.16,299.07,59.949,1472635804,"201051344000585","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,544358.6,544358.6,5523,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635817,944504.00
08/31/2016 05:30,2,0.000,ALERT,211.93,299.37,59.986,1472635804,"201051344001230","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,537996.6,537996.6,5548,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635819,944505.00
08/31/2016 05:30,2,0.000,ALERT,212.61,299.67,59.954,1472635804,"201051344000582","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,530739.0,530739.0,5522,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635820,944506.00
08/31/2016 05:30,2,0.000,ALERT,211.70,298.77,59.949,1472635804,"201051344000955","219011344069620",0.00,15.30,0,297.57,301.17,0.0,0.0,0.000,544528.2,544528.2,5528,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635822,944507.00
08/31/2016 05:30,2,0.000,ALERT,212.16,299.37,59.954,1472635804,"274151322000094","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,659108.4,659108.4,5581,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635824,944508.00
08/31/2016 05:30,2,0.000,ALERT,212.61,301.77,59.949,1472635804,"201051344000579","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,548291.2,548291.2,5538,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635826,944509.00
08/31/2016 05:30,2,0.000,ALERT,211.93,299.37,59.944,1472635804,"201051344000890","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,541794.6,541794.6,5523,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635827,944510.00
08/31/2016 05:30,2,0.000,ALERT,212.16,298.77,59.949,1472635804,"201051344000438","219011344069620",0.00,15.00,0,297.87,301.47,0.0,0.0,0.000,543274.4,543274.4,5532,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635829,944511.00
08/31/2016 05:30,2,0.000,ALERT,212.16,298.17,59.954,1472635804,"201051344000417","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,534563.9,534563.9,5525,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635831,944512.00
08/31/2016 05:30,2,0.000,ALERT,211.93,300.57,59.944,1472635804,"274151322000083","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,795409.4,795409.4,5500,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635833,944513.00
08/31/2016 05:30,2,0.000,ALERT,212.61,299.67,59.938,1472635804,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,848726.7,848726.7,5504,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635835,944514.00
08/31/2016 05:30,2,0.000,ALERT,212.61,301.77,59.933,1472635804,"201051344000868","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,532882.8,532882.8,5542,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635837,944515.00
08/31/2016 05:30,2,0.000,ALERT,211.93,301.17,59.949,1472635804,"274151322000095","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,840181.3,840181.3,5518,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635839,944516.00
08/31/2016 05:30,2,0.000,ALERT,212.61,300.87,59.954,1472635804,"201051344000988","219011344069620",0.00,15.50,0,297.57,303.28,0.0,0.0,0.000,521288.5,521288.5,5548,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635841,944517.00
08/31/2016 05:30,2,0.000,ALERT,211.93,298.17,59.954,1472635804,"201051344001025","219011344069620",0.00,15.00,0,297.26,301.77,0.0,0.0,0.000,543162.2,543162.2,5532,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635843,944518.00
08/31/2016 05:30,2,0.000,ALERT,212.61,301.47,59.949,1472635804,"201051344000458","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,540236.1,540236.1,5532,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635844,944519.00
08/31/2016 05:30,2,0.000,ALERT,213.29,301.17,59.949,1472635804,"201051344000853","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,539482.4,539482.4,5536,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635846,944520.00
08/31/2016 05:30,2,0.000,ALERT,212.38,299.07,59.922,1472635804,"201051344000685","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,542534.1,542534.1,5543,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635848,944521.00
08/31/2016 05:30,2,0.000,ALERT,212.16,298.47,59.954,1472635804,"201051344000917","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,539496.9,539496.9,5551,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635850,944522.00
08/31/2016 05:30,2,0.000,ALERT,212.38,299.37,59.970,1472635804,"201051344001145","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,544693.6,544693.6,5548,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635852,944523.00
08/31/2016 05:30,2,0.000,ALERT,212.16,298.17,59.944,1472635804,"201051344000651","219011344069620",0.00,14.70,0,296.96,300.57,0.0,0.0,0.000,537647.2,537647.2,5524,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635853,944524.00
08/31/2016 05:30,2,0.000,ALERT,211.70,300.27,59.938,1472635804,"274151322000088","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,765907.5,765907.5,5490,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635855,944525.00
08/31/2016 05:30,2,0.000,ALERT,212.61,299.37,59.949,1472635804,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.47,0.0,0.0,0.000,659435.2,659435.2,5576,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635857,944526.00
08/31/2016 05:30,2,0.000,ALERT,211.70,299.07,59.991,1472635804,"201051344001135","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,533795.6,533795.6,5522,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635859,944527.00
08/31/2016 05:30,2,0.000,ALERT,212.38,301.77,59.944,1472635804,"201051344000594","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,544611.8,544611.8,5532,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635860,944528.00
08/31/2016 05:30,2,0.000,ALERT,212.16,298.77,59.954,1472635804,"201051344001203","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,541893.1,541893.1,5537,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635862,944529.00
08/31/2016 05:30,2,0.000,ALERT,211.93,301.17,59.944,1472635804,"274151322000054","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,781747.6,781747.6,5483,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635864,944530.00
08/31/2016 05:30,2,0.000,ALERT,212.83,300.87,59.922,1472635804,"201051344000867","219011344069620",0.00,15.80,0,299.67,303.88,0.0,0.0,0.000,531937.7,531937.7,5535,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635866,944531.00
08/31/2016 05:30,2,0.000,ALERT,211.93,298.77,59.944,1472635804,"201051344001093","219011344069620",0.00,15.80,0,297.57,301.17,0.0,0.0,0.000,538891.5,538891.5,5556,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635868,944532.00
08/31/2016 05:30,2,0.000,ALERT,212.38,301.17,59.954,1472635804,"201051344000900","219011344069620",0.00,15.30,0,299.67,303.58,0.0,0.0,0.000,548582.7,548582.7,5547,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635870,944533.00
08/31/2016 05:30,2,0.000,ALERT,212.83,300.57,59.949,1472635804,"201051344000648","219011344069620",0.00,15.00,0,299.37,303.58,0.0,0.0,0.000,537668.6,537668.6,5529,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635872,944534.00
08/31/2016 05:30,2,0.000,ALERT,212.61,301.77,59.944,1472635804,"201051344000569","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,548716.7,548716.7,5531,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635873,944535.00
08/31/2016 05:30,2,0.000,ALERT,212.38,301.47,59.907,1472635804,"201051344000983","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,541031.1,541031.1,5526,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472635875,944536.00
08/31/2016 05:30,2,0.000,ALERT,212.61,300.87,59.949,1472635804,"201051344001158","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,533073.5,533073.5,5533,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635877,944537.00
08/31/2016 05:30,2,0.000,ALERT,213.06,301.47,59.949,1472635804,"201051344000576","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,540584.2,540584.2,5544,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635879,944538.00
08/31/2016 05:30,2,0.000,ALERT,212.16,299.07,59.981,1472635804,"274151322000087","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,754033.5,754033.5,5554,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472635881,944539.00
08/31/2016 05:45,2,0.000,ALERT,212.61,300.57,59.959,1472636704,"201051344000645","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,540067.1,540067.1,5541,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636706,944540.00
08/31/2016 05:45,2,0.000,ALERT,211.70,299.37,59.954,1472636704,"274151322000085","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,781722.7,781722.7,5484,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636708,944541.00
08/31/2016 05:45,2,0.000,ALERT,212.61,300.57,59.949,1472636704,"201051344000633","219011344069620",0.00,15.30,0,297.57,302.37,0.0,0.0,0.000,531587.8,531587.8,5535,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636710,944542.00
08/31/2016 05:45,2,0.000,ALERT,212.16,300.57,59.959,1472636704,"201051344000469","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,534055.5,534055.5,5551,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636712,944543.00
08/31/2016 05:45,2,0.000,ALERT,211.25,298.47,59.959,1472636704,"201051344000646","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,534817.2,534817.2,5530,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636713,944544.00
08/31/2016 05:45,2,0.000,ALERT,211.48,299.07,59.970,1472636704,"274151322000052","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,802676.7,802676.7,5483,0,0,0,L,1151911521,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636715,944545.00
08/31/2016 05:45,2,0.000,ALERT,211.70,298.77,59.954,1472636704,"201051344000585","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,544358.6,544358.6,5525,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636717,944546.00
08/31/2016 05:45,2,0.000,ALERT,211.48,298.77,59.959,1472636704,"201051344001230","219011344069620",0.00,15.00,0,297.26,300.57,0.0,0.0,0.000,537996.6,537996.6,5550,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636719,944547.00
08/31/2016 05:45,2,0.000,ALERT,212.16,299.37,59.959,1472636704,"201051344000582","219011344069620",0.00,15.00,0,297.87,300.87,0.0,0.0,0.000,530739.0,530739.0,5524,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636720,944548.00
08/31/2016 05:45,2,0.000,ALERT,211.25,298.47,59.991,1472636704,"201051344000955","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,544528.2,544528.2,5530,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636722,944549.00
08/31/2016 05:45,2,0.000,ALERT,211.70,299.07,59.959,1472636704,"274151322000094","219011344069620",0.00,15.50,0,297.26,300.87,0.0,0.0,0.000,659108.4,659108.4,5583,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636724,944550.00
08/31/2016 05:45,2,0.000,ALERT,211.93,301.47,59.959,1472636704,"201051344000579","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,548291.2,548291.2,5540,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636726,944551.00
08/31/2016 05:45,2,0.000,ALERT,211.48,299.07,59.959,1472636704,"201051344000890","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,541794.6,541794.6,5525,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636728,944552.00
08/31/2016 05:45,2,0.000,ALERT,211.70,298.77,59.965,1472636704,"201051344000438","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,543274.4,543274.4,5534,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636730,944553.00
08/31/2016 05:45,2,0.000,ALERT,211.70,298.17,59.981,1472636704,"201051344000417","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,534563.9,534563.9,5527,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636731,944554.00
08/31/2016 05:45,2,0.000,ALERT,211.70,300.27,59.959,1472636704,"274151322000083","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,795409.4,795409.4,5502,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636733,944555.00
08/31/2016 05:45,2,0.000,ALERT,212.16,299.37,59.954,1472636704,"274151322000076","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,848726.7,848726.7,5506,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636735,944556.00
08/31/2016 05:45,2,0.000,ALERT,211.93,301.47,59.965,1472636704,"201051344000868","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,532882.8,532882.8,5544,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636737,944557.00
08/31/2016 05:45,2,0.000,ALERT,211.25,299.97,59.959,1472636704,"274151322000095","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,840181.3,840181.3,5520,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636739,944558.00
08/31/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1472636704,"201051344000988","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,521288.5,521288.5,5550,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636740,944559.00
08/31/2016 05:45,2,0.000,ALERT,211.48,298.17,59.959,1472636704,"201051344001025","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,543162.2,543162.2,5534,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636742,944560.00
08/31/2016 05:45,2,0.000,ALERT,211.70,300.87,59.933,1472636704,"201051344000458","219011344069620",0.00,16.00,0,299.37,303.58,0.0,0.0,0.000,540236.1,540236.1,5534,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636744,944561.00
08/31/2016 05:45,2,0.000,ALERT,212.61,300.87,59.959,1472636704,"201051344000853","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,539482.4,539482.4,5538,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636746,944562.00
08/31/2016 05:45,2,0.000,ALERT,211.93,298.47,59.965,1472636704,"201051344000685","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,542534.1,542534.1,5545,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636748,944563.00
08/31/2016 05:45,2,0.000,ALERT,211.48,297.87,59.954,1472636704,"201051344000917","219011344069620",0.00,16.00,0,295.76,299.67,0.0,0.0,0.000,539496.9,539496.9,5553,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636749,944564.00
08/31/2016 05:45,2,0.000,ALERT,211.70,298.77,59.949,1472636704,"201051344001145","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,544693.6,544693.6,5550,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636751,944565.00
08/31/2016 05:45,2,0.000,ALERT,211.70,297.87,59.922,1472636704,"201051344000651","219011344069620",0.00,14.30,0,296.66,299.97,0.0,0.0,0.000,537647.2,537647.2,5526,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636753,944566.00
08/31/2016 05:45,2,0.000,ALERT,211.03,299.67,59.949,1472636704,"274151322000088","219011344069620",0.00,16.00,0,297.57,301.47,0.0,0.0,0.000,765907.5,765907.5,5492,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636755,944567.00
08/31/2016 05:45,2,0.000,ALERT,212.16,298.47,59.949,1472636704,"274151322000068","219011344069620",0.00,16.30,0,296.96,300.57,0.0,0.0,0.000,659435.2,659435.2,5578,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636757,944568.00
08/31/2016 05:45,2,0.000,ALERT,211.25,298.77,59.922,1472636704,"201051344001135","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,533795.6,533795.6,5524,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636758,944569.00
08/31/2016 05:45,2,0.000,ALERT,211.70,301.47,59.944,1472636704,"201051344000594","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,544611.8,544611.8,5534,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636760,944570.00
08/31/2016 05:45,2,0.000,ALERT,211.48,298.47,59.949,1472636704,"201051344001203","219011344069620",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,541893.1,541893.1,5539,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636762,944571.00
08/31/2016 05:45,2,0.000,ALERT,211.25,300.27,59.981,1472636704,"274151322000054","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,781747.6,781747.6,5485,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636764,944572.00
08/31/2016 05:45,2,0.000,ALERT,212.16,300.57,59.959,1472636704,"201051344000867","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,531937.7,531937.7,5537,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636766,944573.00
08/31/2016 05:45,2,0.000,ALERT,211.48,298.47,59.959,1472636704,"201051344001093","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,538891.5,538891.5,5558,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636767,944574.00
08/31/2016 05:45,2,0.000,ALERT,211.93,300.87,59.949,1472636704,"201051344000900","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,548582.7,548582.7,5549,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472636769,944575.00
08/31/2016 05:45,2,0.000,ALERT,212.16,300.27,59.922,1472636704,"201051344000648","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,537668.6,537668.6,5531,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636771,944576.00
08/31/2016 05:45,2,0.000,ALERT,212.16,301.47,59.954,1472636704,"201051344000569","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,548716.7,548716.7,5533,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636773,944577.00
08/31/2016 05:45,2,0.000,ALERT,211.93,301.17,59.965,1472636704,"201051344000983","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,541031.1,541031.1,5528,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636775,944578.00
08/31/2016 05:45,2,0.000,ALERT,211.93,300.57,59.954,1472636704,"201051344001158","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,533073.5,533073.5,5535,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636777,944579.00
08/31/2016 05:45,2,0.000,ALERT,212.38,301.17,59.986,1472636704,"201051344000576","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,540584.2,540584.2,5546,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636778,944580.00
08/31/2016 05:45,2,0.000,ALERT,211.70,299.07,59.954,1472636704,"274151322000087","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,754033.5,754033.5,5556,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472636780,944581.00
08/31/2016 06:00,2,0.000,ALERT,211.93,299.67,59.970,1472637603,"201051344000645","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,540067.1,540067.1,5543,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637605,944582.00
08/31/2016 06:00,2,0.000,ALERT,210.80,298.47,60.007,1472637603,"274151322000085","219011344069620",0.00,15.80,0,296.96,301.17,0.0,0.0,0.000,781722.7,781722.7,5486,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637607,944583.00
08/31/2016 06:00,2,0.000,ALERT,211.93,299.37,59.975,1472637603,"201051344000633","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,531587.8,531587.8,5537,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637608,944584.00
08/31/2016 06:00,2,0.000,ALERT,211.25,299.37,59.981,1472637603,"201051344000469","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,534055.5,534055.5,5553,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637610,944585.00
08/31/2016 06:00,2,0.000,ALERT,210.80,297.87,59.981,1472637603,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,534817.2,534817.2,5532,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637612,944586.00
08/31/2016 06:00,2,0.000,ALERT,210.35,297.87,59.954,1472637603,"274151322000052","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,802676.7,802676.7,5485,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637614,944587.00
08/31/2016 06:00,2,0.000,ALERT,211.03,297.57,59.975,1472637603,"201051344000585","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,544358.6,544358.6,5527,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637616,944588.00
