ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 06:00,2,0.000,ALERT,211.03,298.47,59.928,1472637603,"201051344001230","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,537996.6,537996.6,5552,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637617,944589.00
08/31/2016 06:00,2,0.000,ALERT,211.70,299.07,59.970,1472637603,"201051344000582","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,530739.0,530739.0,5526,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637619,944590.00
08/31/2016 06:00,2,0.000,ALERT,210.80,298.17,59.981,1472637603,"201051344000955","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,544528.2,544528.2,5532,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637621,944591.00
08/31/2016 06:00,2,0.000,ALERT,210.80,298.17,59.981,1472637603,"274151322000094","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,659108.4,659108.4,5585,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637623,944592.00
08/31/2016 06:00,2,0.000,ALERT,211.48,300.27,60.002,1472637603,"201051344000579","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,548291.2,548291.2,5542,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637625,944593.00
08/31/2016 06:00,2,0.000,ALERT,210.80,298.47,59.981,1472637603,"201051344000890","219011344069620",0.00,15.30,0,296.66,301.17,0.0,0.0,0.000,541794.6,541794.6,5527,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637626,944594.00
08/31/2016 06:00,2,0.000,ALERT,211.25,298.17,59.981,1472637603,"201051344000438","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,543274.4,543274.4,5536,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637628,944595.00
08/31/2016 06:00,2,0.000,ALERT,211.25,297.26,59.986,1472637603,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,534563.9,534563.9,5529,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637630,944596.00
08/31/2016 06:00,2,0.000,ALERT,210.80,299.07,60.018,1472637603,"274151322000083","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,795409.4,795409.4,5504,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637632,944597.00
08/31/2016 06:00,2,0.000,ALERT,211.25,299.07,59.981,1472637603,"274151322000076","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,848726.7,848726.7,5508,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637634,944598.00
08/31/2016 06:00,2,0.000,ALERT,211.48,300.57,59.991,1472637603,"201051344000868","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,532882.8,532882.8,5546,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637636,944599.00
08/31/2016 06:00,2,0.000,ALERT,210.80,299.67,60.028,1472637603,"274151322000095","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,840181.3,840181.3,5522,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637637,944600.00
08/31/2016 06:00,2,0.000,ALERT,211.25,299.97,59.975,1472637603,"201051344000988","219011344069620",0.00,15.50,0,296.06,302.37,0.0,0.0,0.000,521288.5,521288.5,5552,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637639,944601.00
08/31/2016 06:00,2,0.000,ALERT,211.03,297.57,59.970,1472637603,"201051344001025","219011344069620",0.00,14.70,0,295.46,300.57,0.0,0.0,0.000,543162.2,543162.2,5536,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637641,944602.00
08/31/2016 06:00,2,0.000,ALERT,211.25,299.67,59.996,1472637603,"201051344000458","219011344069620",0.00,16.30,0,298.47,303.28,0.0,0.0,0.000,540236.1,540236.1,5536,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637643,944603.00
08/31/2016 06:00,2,0.000,ALERT,211.93,299.67,59.991,1472637603,"201051344000853","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,539482.4,539482.4,5540,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637645,944604.00
08/31/2016 06:00,2,0.000,ALERT,211.25,297.57,59.986,1472637603,"201051344000685","219011344069620",0.00,15.30,0,296.06,299.97,0.0,0.0,0.000,542534.1,542534.1,5547,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637646,944605.00
08/31/2016 06:00,2,0.000,ALERT,211.25,297.26,59.991,1472637603,"201051344000917","219011344069620",0.00,16.00,0,294.56,299.67,0.0,0.0,0.000,539496.9,539496.9,5555,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637648,944606.00
08/31/2016 06:00,2,0.000,ALERT,211.48,298.17,59.991,1472637603,"201051344001145","219011344069620",0.00,15.00,0,296.36,300.87,0.0,0.0,0.000,544693.6,544693.6,5552,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637650,944607.00
08/31/2016 06:00,2,0.000,ALERT,211.25,297.57,59.996,1472637603,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.67,0.0,0.0,0.000,537647.2,537647.2,5528,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637652,944608.00
08/31/2016 06:00,2,0.000,ALERT,210.35,298.17,59.944,1472637603,"274151322000088","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,765907.5,765907.5,5494,0,0,0,L,1151911521,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637654,944609.00
08/31/2016 06:00,2,0.000,ALERT,211.48,298.17,59.991,1472637603,"274151322000068","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,659435.2,659435.2,5580,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637656,944610.00
08/31/2016 06:00,2,0.000,ALERT,210.80,297.87,59.986,1472637603,"201051344001135","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,533795.6,533795.6,5526,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637657,944611.00
08/31/2016 06:00,2,0.000,ALERT,211.03,299.97,59.975,1472637603,"201051344000594","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,544611.8,544611.8,5536,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637659,944612.00
08/31/2016 06:00,2,0.000,ALERT,211.03,297.57,59.975,1472637603,"201051344001203","219011344069620",0.00,15.00,0,295.76,301.77,0.0,0.0,0.000,541893.1,541893.1,5541,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637661,944613.00
08/31/2016 06:00,2,0.000,ALERT,210.57,298.47,59.965,1472637603,"274151322000054","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,781747.6,781747.6,5487,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637663,944614.00
08/31/2016 06:00,2,0.000,ALERT,211.48,299.07,59.981,1472637603,"201051344000867","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,531937.7,531937.7,5539,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637665,944615.00
08/31/2016 06:00,2,0.000,ALERT,211.03,297.57,59.970,1472637603,"201051344001093","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,538891.5,538891.5,5560,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637667,944616.00
08/31/2016 06:00,2,0.000,ALERT,211.25,299.97,59.970,1472637603,"201051344000900","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,548582.7,548582.7,5551,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637668,944617.00
08/31/2016 06:00,2,0.000,ALERT,211.70,299.37,59.981,1472637603,"201051344000648","219011344069620",0.00,15.00,0,297.87,302.37,0.0,0.0,0.000,537668.6,537668.6,5533,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637670,944618.00
08/31/2016 06:00,2,0.000,ALERT,211.48,300.27,59.981,1472637603,"201051344000569","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,548716.7,548716.7,5535,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637672,944619.00
08/31/2016 06:00,2,0.000,ALERT,211.25,299.97,59.965,1472637603,"201051344000983","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,541031.1,541031.1,5530,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637674,944620.00
08/31/2016 06:00,2,0.000,ALERT,211.25,299.37,59.986,1472637603,"201051344001158","219011344069620",0.00,15.00,0,297.87,302.07,0.0,0.0,0.000,533073.5,533073.5,5537,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637676,944621.00
08/31/2016 06:00,2,0.000,ALERT,211.70,300.27,59.965,1472637603,"201051344000576","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,540584.2,540584.2,5548,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472637677,944622.00
08/31/2016 06:00,2,0.000,ALERT,210.80,297.87,59.959,1472637603,"274151322000087","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,754033.5,754033.5,5558,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472637679,944623.00
08/31/2016 06:15,2,0.000,ALERT,211.93,299.67,59.996,1472638504,"201051344000645","219011344069620",0.00,15.80,0,297.57,302.07,0.0,0.0,0.000,540067.1,540067.1,5545,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638506,944624.00
08/31/2016 06:15,2,0.000,ALERT,211.03,298.47,59.981,1472638504,"274151322000085","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,781722.7,781722.7,5488,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638508,944625.00
08/31/2016 06:15,2,0.000,ALERT,211.93,299.37,59.981,1472638504,"201051344000633","219011344069620",0.00,15.30,0,295.76,301.17,0.0,0.0,0.000,531587.8,531587.8,5539,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638510,944626.00
08/31/2016 06:15,2,0.000,ALERT,211.70,299.37,59.991,1472638504,"201051344000469","219011344069620",0.00,15.00,0,296.36,301.17,0.0,0.0,0.000,534055.5,534055.5,5555,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638511,944627.00
08/31/2016 06:15,2,0.000,ALERT,211.48,298.47,60.007,1472638504,"201051344000646","219011344069620",0.00,15.00,0,295.16,299.37,0.0,0.0,0.000,534817.2,534817.2,5534,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638513,944628.00
08/31/2016 06:15,2,0.000,ALERT,210.80,298.77,59.986,1472638504,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.57,0.0,0.0,0.000,802676.7,802676.7,5487,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638515,944629.00
08/31/2016 06:15,2,0.000,ALERT,211.93,298.47,59.986,1472638504,"201051344000585","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,544358.6,544358.6,5529,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638517,944630.00
08/31/2016 06:15,2,0.000,ALERT,211.70,298.77,60.012,1472638504,"201051344001230","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,537996.6,537996.6,5554,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638519,944631.00
08/31/2016 06:15,2,0.000,ALERT,212.16,298.77,60.028,1472638504,"201051344000582","219011344069620",0.00,15.00,0,296.66,300.57,0.0,0.0,0.000,530739.0,530739.0,5528,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638521,944632.00
08/31/2016 06:15,2,0.000,ALERT,211.25,298.17,60.002,1472638504,"201051344000955","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,544528.2,544528.2,5534,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638522,944633.00
08/31/2016 06:15,2,0.000,ALERT,211.03,297.87,59.991,1472638504,"274151322000094","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,659108.4,659108.4,5587,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638524,944634.00
08/31/2016 06:15,2,0.000,ALERT,211.48,299.97,59.996,1472638504,"201051344000579","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,548291.2,548291.2,5544,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638526,944635.00
08/31/2016 06:15,2,0.000,ALERT,211.25,298.47,59.965,1472638504,"201051344000890","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,541794.6,541794.6,5529,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638528,944636.00
08/31/2016 06:15,2,0.000,ALERT,211.70,298.17,59.986,1472638504,"201051344000438","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,543274.4,543274.4,5538,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638530,944637.00
08/31/2016 06:15,2,0.000,ALERT,211.70,297.57,59.991,1472638504,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,534563.9,534563.9,5531,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638531,944638.00
08/31/2016 06:15,2,0.000,ALERT,211.03,298.17,60.007,1472638504,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,795409.4,795409.4,5506,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638533,944639.00
08/31/2016 06:15,2,0.000,ALERT,211.48,298.17,59.975,1472638504,"274151322000076","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,848726.7,848726.7,5510,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638535,944640.00
08/31/2016 06:15,2,0.000,ALERT,211.48,300.27,59.996,1472638504,"201051344000868","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,532882.8,532882.8,5548,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638537,944641.00
08/31/2016 06:15,2,0.000,ALERT,211.25,299.37,59.986,1472638504,"274151322000095","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,840181.3,840181.3,5524,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638539,944642.00
08/31/2016 06:15,2,0.000,ALERT,211.48,299.37,60.007,1472638504,"201051344000988","219011344069620",0.00,15.50,0,294.86,301.17,0.0,0.0,0.000,521288.5,521288.5,5554,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638541,944643.00
08/31/2016 06:15,2,0.000,ALERT,211.48,297.57,59.944,1472638504,"201051344001025","219011344069620",0.00,14.70,0,295.16,299.97,0.0,0.0,0.000,543162.2,543162.2,5538,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638543,944644.00
08/31/2016 06:15,2,0.000,ALERT,211.48,299.67,59.944,1472638504,"201051344000458","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,540236.1,540236.1,5538,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638544,944645.00
08/31/2016 06:15,2,0.000,ALERT,212.16,299.67,60.023,1472638504,"201051344000853","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,539482.4,539482.4,5542,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638546,944646.00
08/31/2016 06:15,2,0.000,ALERT,212.16,298.47,59.986,1472638504,"201051344000685","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,542534.1,542534.1,5549,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638548,944647.00
08/31/2016 06:15,2,0.000,ALERT,211.70,297.87,60.028,1472638504,"201051344000917","219011344069620",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,539496.9,539496.9,5557,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638550,944648.00
08/31/2016 06:15,2,0.000,ALERT,212.16,298.77,59.981,1472638504,"201051344001145","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,544693.6,544693.6,5554,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638551,944649.00
08/31/2016 06:15,2,0.000,ALERT,211.93,297.87,59.991,1472638504,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.07,0.0,0.0,0.000,537647.2,537647.2,5530,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638553,944650.00
08/31/2016 06:15,2,0.000,ALERT,210.80,298.17,59.986,1472638504,"274151322000088","219011344069620",0.00,16.00,0,296.06,299.97,0.0,0.0,0.000,765907.5,765907.5,5496,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638555,944651.00
08/31/2016 06:15,2,0.000,ALERT,211.70,297.87,59.986,1472638504,"274151322000068","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,659435.2,659435.2,5582,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638557,944652.00
08/31/2016 06:15,2,0.000,ALERT,211.48,298.47,60.023,1472638504,"201051344001135","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,533795.6,533795.6,5528,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638559,944653.00
08/31/2016 06:15,2,0.000,ALERT,211.48,300.57,59.996,1472638504,"201051344000594","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,544611.8,544611.8,5538,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638560,944654.00
08/31/2016 06:15,2,0.000,ALERT,211.93,298.17,59.991,1472638504,"201051344001203","219011344069620",0.00,15.00,0,295.76,301.17,0.0,0.0,0.000,541893.1,541893.1,5543,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638562,944655.00
08/31/2016 06:15,2,0.000,ALERT,210.80,297.87,59.981,1472638504,"274151322000054","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,781747.6,781747.6,5489,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638564,944656.00
08/31/2016 06:15,2,0.000,ALERT,211.93,299.37,60.012,1472638504,"201051344000867","219011344069620",0.00,15.80,0,296.96,302.37,0.0,0.0,0.000,531937.7,531937.7,5541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638566,944657.00
08/31/2016 06:15,2,0.000,ALERT,211.70,298.47,59.986,1472638504,"201051344001093","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,538891.5,538891.5,5562,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638568,944658.00
08/31/2016 06:15,2,0.000,ALERT,211.48,299.67,59.991,1472638504,"201051344000900","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,548582.7,548582.7,5553,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638570,944659.00
08/31/2016 06:15,2,0.000,ALERT,211.93,299.37,59.996,1472638504,"201051344000648","219011344069620",0.00,15.00,0,296.96,302.37,0.0,0.0,0.000,537668.6,537668.6,5535,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638571,944660.00
08/31/2016 06:15,2,0.000,ALERT,211.70,300.57,59.991,1472638504,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,548716.7,548716.7,5537,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638573,944661.00
08/31/2016 06:15,2,0.000,ALERT,211.70,300.27,59.996,1472638504,"201051344000983","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,541031.1,541031.1,5532,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638575,944662.00
08/31/2016 06:15,2,0.000,ALERT,211.70,299.67,60.002,1472638504,"201051344001158","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,533073.5,533073.5,5539,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472638577,944663.00
08/31/2016 06:15,2,0.000,ALERT,212.16,300.27,59.996,1472638504,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,540584.2,540584.2,5550,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638579,944664.00
08/31/2016 06:15,2,0.000,ALERT,211.03,297.87,59.991,1472638504,"274151322000087","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,754033.5,754033.5,5560,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472638580,944665.00
08/31/2016 06:30,2,0.000,ALERT,211.93,299.67,59.975,1472639403,"201051344000645","219011344069620",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,540067.1,540067.1,5547,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639405,944666.00
08/31/2016 06:30,2,0.000,ALERT,210.57,297.57,60.007,1472639403,"274151322000085","219011344069620",0.00,15.80,0,293.36,299.67,0.0,0.0,0.000,781722.7,781722.7,5490,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639407,944667.00
08/31/2016 06:30,2,0.000,ALERT,211.93,299.67,59.986,1472639403,"201051344000633","219011344069620",0.00,15.00,0,293.36,301.17,0.0,0.0,0.000,531587.8,531587.8,5541,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639409,944668.00
08/31/2016 06:30,2,0.000,ALERT,211.25,299.37,59.975,1472639403,"201051344000469","219011344069620",0.00,14.70,0,293.96,300.87,0.0,0.0,0.000,534055.5,534055.5,5557,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639411,944669.00
08/31/2016 06:30,2,0.000,ALERT,210.35,296.66,59.959,1472639403,"201051344000646","219011344069620",0.00,15.00,0,292.76,299.67,0.0,0.0,0.000,534817.2,534817.2,5536,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639413,944670.00
08/31/2016 06:30,2,0.000,ALERT,209.90,296.96,59.975,1472639403,"274151322000052","219011344069620",0.00,15.80,0,293.06,300.27,0.0,0.0,0.000,802676.7,802676.7,5489,0,0,0,L,1151911521,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639414,944671.00
08/31/2016 06:30,2,0.000,ALERT,210.57,297.26,59.975,1472639403,"201051344000585","219011344069620",0.00,15.30,0,293.06,299.97,0.0,0.0,0.000,544358.6,544358.6,5531,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639416,944672.00
08/31/2016 06:30,2,0.000,ALERT,210.57,297.57,59.970,1472639403,"201051344001230","219011344069620",0.00,15.00,0,293.96,299.97,0.0,0.0,0.000,537996.6,537996.6,5556,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639418,944673.00
08/31/2016 06:30,2,0.000,ALERT,211.25,298.17,59.970,1472639403,"201051344000582","219011344069620",0.00,15.00,0,294.26,300.27,0.0,0.0,0.000,530739.0,530739.0,5530,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639420,944674.00
08/31/2016 06:30,2,0.000,ALERT,209.90,296.66,59.970,1472639403,"201051344000955","219011344069620",0.00,15.30,0,293.36,299.37,0.0,0.0,0.000,544528.2,544528.2,5536,0,0,0,L,1122011218,0,120.20,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639422,944675.00
08/31/2016 06:30,2,0.000,ALERT,210.35,296.96,59.933,1472639403,"274151322000094","219011344069620",0.00,15.30,0,292.76,299.07,0.0,0.0,0.000,659108.4,659108.4,5589,0,0,0,L,1151911521,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639424,944676.00
08/31/2016 06:30,2,0.000,ALERT,211.48,300.57,59.975,1472639403,"201051344000579","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,548291.2,548291.2,5546,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639425,944677.00
08/31/2016 06:30,2,0.000,ALERT,210.35,297.57,59.975,1472639403,"201051344000890","219011344069620",0.00,15.30,0,293.96,300.87,0.0,0.0,0.000,541794.6,541794.6,5531,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639427,944678.00
08/31/2016 06:30,2,0.000,ALERT,210.80,297.26,59.933,1472639403,"201051344000438","219011344069620",0.00,14.70,0,293.66,299.97,0.0,0.0,0.000,543274.4,543274.4,5540,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639429,944679.00
08/31/2016 06:30,2,0.000,ALERT,210.80,296.36,60.002,1472639403,"201051344000417","219011344069620",0.00,15.30,0,293.06,299.07,0.0,0.0,0.000,534563.9,534563.9,5533,0,0,0,L,1122011218,0,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639431,944680.00
08/31/2016 06:30,2,0.000,ALERT,210.35,297.87,59.949,1472639403,"274151322000083","219011344069620",0.00,15.50,0,293.66,300.27,0.0,0.0,0.000,795409.4,795409.4,5508,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639433,944681.00
08/31/2016 06:30,2,0.000,ALERT,211.03,297.26,59.970,1472639403,"274151322000076","219011344069620",0.00,15.80,0,293.06,299.67,0.0,0.0,0.000,848726.7,848726.7,5512,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639434,944682.00
08/31/2016 06:30,2,0.000,ALERT,211.25,300.27,59.981,1472639403,"201051344000868","219011344069620",0.00,15.30,0,295.76,302.07,0.0,0.0,0.000,532882.8,532882.8,5550,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639436,944683.00
08/31/2016 06:30,2,0.000,ALERT,210.35,298.47,59.970,1472639403,"274151322000095","219011344069620",0.00,15.30,0,294.26,300.87,0.0,0.0,0.000,840181.3,840181.3,5526,0,0,0,L,1151911521,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639438,944684.00
08/31/2016 06:30,2,0.000,ALERT,211.25,299.67,59.959,1472639403,"201051344000988","219011344069620",0.00,15.50,0,292.76,301.17,0.0,0.0,0.000,521288.5,521288.5,5556,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639440,944685.00
08/31/2016 06:30,2,0.000,ALERT,210.35,296.36,59.959,1472639403,"201051344001025","219011344069620",0.00,14.70,0,293.06,300.57,0.0,0.0,0.000,543162.2,543162.2,5540,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639442,944686.00
08/31/2016 06:30,2,0.000,ALERT,211.25,299.97,59.975,1472639403,"201051344000458","219011344069620",0.00,16.00,0,295.16,302.07,0.0,0.0,0.000,540236.1,540236.1,5540,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639443,944687.00
08/31/2016 06:30,2,0.000,ALERT,211.93,299.67,59.970,1472639403,"201051344000853","219011344069620",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,539482.4,539482.4,5544,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639445,944688.00
08/31/2016 06:30,2,0.000,ALERT,210.80,296.96,59.975,1472639403,"201051344000685","219011344069620",0.00,15.30,0,293.66,300.27,0.0,0.0,0.000,542534.1,542534.1,5551,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639447,944689.00
08/31/2016 06:30,2,0.000,ALERT,210.80,296.36,60.012,1472639403,"201051344000917","219011344069620",0.00,15.80,0,292.16,299.37,0.0,0.0,0.000,539496.9,539496.9,5559,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639449,944690.00
08/31/2016 06:30,2,0.000,ALERT,210.80,297.26,59.970,1472639403,"201051344001145","219011344069620",0.00,15.00,0,293.66,300.57,0.0,0.0,0.000,544693.6,544693.6,5556,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639451,944691.00
08/31/2016 06:30,2,0.000,ALERT,210.12,295.76,59.965,1472639403,"201051344000651","219011344069620",0.00,14.30,0,293.06,299.67,0.0,0.0,0.000,537647.2,537647.2,5532,0,0,0,L,1122011218,0,120.88,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639452,944692.00
08/31/2016 06:30,2,0.000,ALERT,209.67,296.66,59.954,1472639403,"274151322000088","219011344069620",0.00,16.00,0,293.06,299.67,0.0,0.0,0.000,765907.5,765907.5,5498,0,0,0,L,1151911521,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639454,944693.00
08/31/2016 06:30,2,0.000,ALERT,210.57,296.06,59.959,1472639403,"274151322000068","219011344069620",0.00,16.30,0,292.46,298.77,0.0,0.0,0.000,659435.2,659435.2,5584,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639456,944694.00
08/31/2016 06:30,2,0.000,ALERT,210.12,296.96,60.002,1472639403,"201051344001135","219011344069620",0.00,15.00,0,293.66,300.27,0.0,0.0,0.000,533795.6,533795.6,5530,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639459,944695.00
08/31/2016 06:30,2,0.000,ALERT,211.03,299.97,59.965,1472639403,"201051344000594","219011344069620",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,544611.8,544611.8,5540,0,0,0,L,1122011218,0,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639460,944696.00
08/31/2016 06:30,2,0.000,ALERT,210.57,296.66,59.965,1472639403,"201051344001203","219011344069620",0.00,15.00,0,293.36,301.47,0.0,0.0,0.000,541893.1,541893.1,5545,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639462,944697.00
08/31/2016 06:30,2,0.000,ALERT,209.90,297.57,59.949,1472639403,"274151322000054","219011344069620",0.00,16.00,0,293.36,300.27,0.0,0.0,0.000,781747.6,781747.6,5491,0,0,0,L,1151911521,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639464,944698.00
08/31/2016 06:30,2,0.000,ALERT,211.48,299.37,59.965,1472639403,"201051344000867","219011344069620",0.00,15.80,0,294.86,301.47,0.0,0.0,0.000,531937.7,531937.7,5543,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639466,944699.00
08/31/2016 06:30,2,0.000,ALERT,210.35,296.96,59.959,1472639403,"201051344001093","219011344069620",0.00,15.80,0,293.36,299.97,0.0,0.0,0.000,538891.5,538891.5,5564,0,0,0,L,1122011218,0,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639468,944700.00
08/31/2016 06:30,2,0.000,ALERT,211.25,299.67,59.981,1472639403,"201051344000900","219011344069620",0.00,15.30,0,294.56,301.17,0.0,0.0,0.000,548582.7,548582.7,5555,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639469,944701.00
08/31/2016 06:30,2,0.000,ALERT,211.48,298.77,59.991,1472639403,"201051344000648","219011344069620",0.00,15.00,0,294.56,301.77,0.0,0.0,0.000,537668.6,537668.6,5537,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639471,944702.00
08/31/2016 06:30,2,0.000,ALERT,211.25,299.97,59.917,1472639403,"201051344000569","219011344069620",0.00,15.50,0,295.76,302.07,0.0,0.0,0.000,548716.7,548716.7,5539,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472639473,944703.00
08/31/2016 06:30,2,0.000,ALERT,211.25,299.67,59.944,1472639403,"201051344000983","219011344069620",0.00,15.50,0,295.46,302.07,0.0,0.0,0.000,541031.1,541031.1,5534,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639475,944704.00
08/31/2016 06:30,2,0.000,ALERT,211.25,299.07,59.949,1472639403,"201051344001158","219011344069620",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,533073.5,533073.5,5541,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639477,944705.00
08/31/2016 06:30,2,0.000,ALERT,211.70,299.67,59.959,1472639403,"201051344000576","219011344069620",0.00,15.30,0,295.16,301.77,0.0,0.0,0.000,540584.2,540584.2,5552,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639478,944706.00
08/31/2016 06:30,2,0.000,ALERT,210.35,296.06,59.954,1472639403,"274151322000087","219011344069620",0.00,16.00,0,292.76,299.37,0.0,0.0,0.000,754033.5,754033.5,5562,0,0,0,L,1151911521,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472639480,944707.00
08/31/2016 06:45,2,0.000,ALERT,212.16,299.37,59.970,1472640303,"201051344000645","219011344069620",0.00,15.80,0,297.57,301.47,0.0,0.0,0.000,540067.1,540067.1,5549,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640305,944708.00
08/31/2016 06:45,2,0.000,ALERT,211.25,297.87,59.965,1472640303,"274151322000085","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,781722.7,781722.7,5492,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640307,944709.00
08/31/2016 06:45,2,0.000,ALERT,212.16,299.07,59.965,1472640303,"201051344000633","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,531587.8,531587.8,5543,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640309,944710.00
08/31/2016 06:45,2,0.000,ALERT,211.48,299.07,59.965,1472640303,"201051344000469","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,534055.5,534055.5,5559,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640310,944711.00
08/31/2016 06:45,2,0.000,ALERT,210.80,297.26,59.965,1472640303,"201051344000646","219011344069620",0.00,15.00,0,294.56,300.87,0.0,0.0,0.000,534817.2,534817.2,5538,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640312,944712.00
08/31/2016 06:45,2,0.000,ALERT,210.80,297.57,59.965,1472640303,"274151322000052","219011344069620",0.00,15.80,0,294.86,300.57,0.0,0.0,0.000,802676.7,802676.7,5491,0,0,0,L,1151911521,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640314,944713.00
08/31/2016 06:45,2,0.000,ALERT,211.25,297.87,59.981,1472640303,"201051344000585","219011344069620",0.00,15.50,0,294.86,300.87,0.0,0.0,0.000,544358.6,544358.6,5533,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640316,944714.00
08/31/2016 06:45,2,0.000,ALERT,211.03,298.17,59.970,1472640303,"201051344001230","219011344069620",0.00,15.00,0,295.16,301.47,0.0,0.0,0.000,537996.6,537996.6,5558,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640318,944715.00
08/31/2016 06:45,2,0.000,ALERT,211.70,298.47,59.970,1472640303,"201051344000582","219011344069620",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,530739.0,530739.0,5532,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640320,944716.00
08/31/2016 06:45,2,0.000,ALERT,210.80,297.57,59.970,1472640303,"201051344000955","219011344069620",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,544528.2,544528.2,5538,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640322,944717.00
08/31/2016 06:45,2,0.000,ALERT,211.03,297.26,59.981,1472640303,"274151322000094","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,659108.4,659108.4,5591,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640324,944718.00
08/31/2016 06:45,2,0.000,ALERT,211.70,300.27,59.975,1472640303,"201051344000579","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,548291.2,548291.2,5548,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640325,944719.00
08/31/2016 06:45,2,0.000,ALERT,211.03,298.17,59.986,1472640303,"201051344000890","219011344069620",0.00,15.30,0,295.46,301.47,0.0,0.0,0.000,541794.6,541794.6,5533,0,0,0,L,1122011218,0,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640327,944720.00
08/31/2016 06:45,2,0.000,ALERT,211.25,297.57,59.975,1472640303,"201051344000438","219011344069620",0.00,15.00,0,295.46,300.87,0.0,0.0,0.000,543274.4,543274.4,5542,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640329,944721.00
08/31/2016 06:45,2,0.000,ALERT,211.48,297.26,59.949,1472640303,"201051344000417","219011344069620",0.00,15.30,0,294.26,300.27,0.0,0.0,0.000,534563.9,534563.9,5535,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640331,944722.00
08/31/2016 06:45,2,0.000,ALERT,211.03,297.87,59.938,1472640303,"274151322000083","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,795409.4,795409.4,5510,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640333,944723.00
08/31/2016 06:45,2,0.000,ALERT,211.48,297.57,59.981,1472640303,"274151322000076","219011344069620",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,848726.7,848726.7,5514,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640334,944724.00
08/31/2016 06:45,2,0.000,ALERT,211.70,300.27,59.986,1472640303,"201051344000868","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,532882.8,532882.8,5552,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640336,944725.00
08/31/2016 06:45,2,0.000,ALERT,211.03,299.07,59.970,1472640303,"274151322000095","219011344069620",0.00,15.30,0,296.36,301.17,0.0,0.0,0.000,840181.3,840181.3,5528,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640338,944726.00
08/31/2016 06:45,2,0.000,ALERT,211.25,299.07,59.981,1472640303,"201051344000988","219011344069620",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,521288.5,521288.5,5558,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640340,944727.00
08/31/2016 06:45,2,0.000,ALERT,211.03,296.96,59.970,1472640303,"201051344001025","219011344069620",0.00,14.70,0,294.56,300.57,0.0,0.0,0.000,543162.2,543162.2,5542,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640342,944728.00
08/31/2016 06:45,2,0.000,ALERT,211.48,299.37,60.012,1472640303,"201051344000458","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,540236.1,540236.1,5542,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640344,944729.00
08/31/2016 06:45,2,0.000,ALERT,212.16,299.07,59.981,1472640303,"201051344000853","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,539482.4,539482.4,5546,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640345,944730.00
08/31/2016 06:45,2,0.000,ALERT,211.48,297.87,59.970,1472640303,"201051344000685","219011344069620",0.00,15.30,0,295.16,301.17,0.0,0.0,0.000,542534.1,542534.1,5553,0,0,0,L,1122011218,0,122.01,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640347,944731.00
08/31/2016 06:45,2,0.000,ALERT,211.25,297.26,59.975,1472640303,"201051344000917","219011344069620",0.00,16.00,0,293.66,300.27,0.0,0.0,0.000,539496.9,539496.9,5561,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640349,944732.00
08/31/2016 06:45,2,0.000,ALERT,211.48,298.17,59.959,1472640303,"201051344001145","219011344069620",0.00,15.30,0,294.56,301.47,0.0,0.0,0.000,544693.6,544693.6,5558,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640351,944733.00
