ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 06:45,2,0.000,ALERT,211.25,296.96,59.981,1472640303,"201051344000651","219011344069620",0.00,14.70,0,294.56,299.97,0.0,0.0,0.000,537647.2,537647.2,5534,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640353,944734.00
08/31/2016 06:45,2,0.000,ALERT,210.57,297.57,59.965,1472640303,"274151322000088","219011344069620",0.00,16.00,0,294.86,299.97,0.0,0.0,0.000,765907.5,765907.5,5500,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640354,944735.00
08/31/2016 06:45,2,0.000,ALERT,211.48,296.96,59.970,1472640303,"274151322000068","219011344069620",0.00,16.30,0,293.96,299.37,0.0,0.0,0.000,659435.2,659435.2,5586,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640356,944736.00
08/31/2016 06:45,2,0.000,ALERT,211.03,297.57,60.002,1472640303,"201051344001135","219011344069620",0.00,15.00,0,294.86,300.87,0.0,0.0,0.000,533795.6,533795.6,5532,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640358,944737.00
08/31/2016 06:45,2,0.000,ALERT,211.25,299.67,59.928,1472640303,"201051344000594","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,544611.8,544611.8,5542,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640360,944738.00
08/31/2016 06:45,2,0.000,ALERT,211.25,297.26,59.975,1472640303,"201051344001203","219011344069620",0.00,15.30,0,294.86,301.77,0.0,0.0,0.000,541893.1,541893.1,5547,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640362,944739.00
08/31/2016 06:45,2,0.000,ALERT,211.03,297.87,59.970,1472640303,"274151322000054","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,781747.6,781747.6,5493,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640363,944740.00
08/31/2016 06:45,2,0.000,ALERT,211.70,299.07,59.975,1472640303,"201051344000867","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,531937.7,531937.7,5545,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640365,944741.00
08/31/2016 06:45,2,0.000,ALERT,211.25,297.57,59.975,1472640303,"201051344001093","219011344069620",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,538891.5,538891.5,5566,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640367,944742.00
08/31/2016 06:45,2,0.000,ALERT,211.48,299.37,59.975,1472640303,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,548582.7,548582.7,5557,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640369,944743.00
08/31/2016 06:45,2,0.000,ALERT,211.93,299.07,59.981,1472640303,"201051344000648","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,537668.6,537668.6,5539,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640370,944744.00
08/31/2016 06:45,2,0.000,ALERT,211.70,299.97,59.970,1472640303,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,548716.7,548716.7,5541,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640372,944745.00
08/31/2016 06:45,2,0.000,ALERT,211.70,299.97,60.002,1472640303,"201051344000983","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,541031.1,541031.1,5536,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640374,944746.00
08/31/2016 06:45,2,0.000,ALERT,211.70,299.37,59.970,1472640303,"201051344001158","219011344069620",0.00,15.00,0,296.96,301.17,0.0,0.0,0.000,533073.5,533073.5,5543,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640376,944747.00
08/31/2016 06:45,2,0.000,ALERT,211.70,299.37,59.996,1472640303,"201051344000576","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,540584.2,540584.2,5554,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472640378,944748.00
08/31/2016 06:45,2,0.000,ALERT,211.25,297.87,59.975,1472640303,"274151322000087","219011344069620",0.00,16.30,0,294.86,299.67,0.0,0.0,0.000,754033.5,754033.5,5564,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472640379,944749.00
08/31/2016 07:00,2,0.000,ALERT,212.38,299.97,59.949,1472641203,"201051344000645","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,540067.1,540067.1,5551,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641205,944750.00
08/31/2016 07:00,2,0.000,ALERT,211.25,297.87,59.975,1472641203,"274151322000085","219011344069620",0.00,15.80,0,296.36,299.67,0.0,0.0,0.000,781722.7,781722.7,5494,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641207,944751.00
08/31/2016 07:00,2,0.000,ALERT,212.38,299.97,59.981,1472641203,"201051344000633","219011344069620",0.00,15.30,0,295.46,300.87,0.0,0.0,0.000,531587.8,531587.8,5545,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641209,944752.00
08/31/2016 07:00,2,0.000,ALERT,211.93,299.97,59.970,1472641203,"201051344000469","219011344069620",0.00,15.00,0,296.06,300.87,0.0,0.0,0.000,534055.5,534055.5,5561,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641211,944753.00
08/31/2016 07:00,2,0.000,ALERT,211.25,297.87,59.975,1472641203,"201051344000646","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,534817.2,534817.2,5540,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641213,944754.00
08/31/2016 07:00,2,0.000,ALERT,211.03,297.87,59.965,1472641203,"274151322000052","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,802676.7,802676.7,5493,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641215,944755.00
08/31/2016 07:00,2,0.000,ALERT,211.93,298.77,59.965,1472641203,"201051344000585","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,544358.6,544358.6,5535,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641216,944756.00
08/31/2016 07:00,2,0.000,ALERT,211.48,298.77,60.002,1472641203,"201051344001230","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,537996.6,537996.6,5560,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641218,944757.00
08/31/2016 07:00,2,0.000,ALERT,211.93,298.77,59.970,1472641203,"201051344000582","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,530739.0,530739.0,5534,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641220,944758.00
08/31/2016 07:00,2,0.000,ALERT,211.25,298.17,59.965,1472641203,"201051344000955","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,544528.2,544528.2,5540,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641222,944759.00
08/31/2016 07:00,2,0.000,ALERT,211.25,297.87,59.975,1472641203,"274151322000094","219011344069620",0.00,15.50,0,296.06,299.37,0.0,0.0,0.000,659108.4,659108.4,5593,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641224,944760.00
08/31/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1472641203,"201051344000579","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,548291.2,548291.2,5550,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641225,944761.00
08/31/2016 07:00,2,0.000,ALERT,211.25,298.47,59.965,1472641203,"201051344000890","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,541794.6,541794.6,5535,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641227,944762.00
08/31/2016 07:00,2,0.000,ALERT,211.70,298.17,59.965,1472641203,"201051344000438","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,543274.4,543274.4,5544,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641229,944763.00
08/31/2016 07:00,2,0.000,ALERT,211.70,297.26,59.959,1472641203,"201051344000417","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,534563.9,534563.9,5537,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641231,944764.00
08/31/2016 07:00,2,0.000,ALERT,211.25,298.47,59.954,1472641203,"274151322000083","219011344069620",0.00,15.50,0,296.66,300.57,0.0,0.0,0.000,795409.4,795409.4,5512,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641233,944765.00
08/31/2016 07:00,2,0.000,ALERT,211.93,297.87,59.959,1472641203,"274151322000076","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,848726.7,848726.7,5516,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641234,944766.00
08/31/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1472641203,"201051344000868","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,532882.8,532882.8,5554,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641237,944767.00
08/31/2016 07:00,2,0.000,ALERT,211.48,299.07,59.975,1472641203,"274151322000095","219011344069620",0.00,15.30,0,297.26,300.87,0.0,0.0,0.000,840181.3,840181.3,5530,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641239,944768.00
08/31/2016 07:00,2,0.000,ALERT,211.70,299.97,59.959,1472641203,"201051344000988","219011344069620",0.00,15.50,0,295.16,301.17,0.0,0.0,0.000,521288.5,521288.5,5560,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641241,944769.00
08/31/2016 07:00,2,0.000,ALERT,211.48,297.57,59.965,1472641203,"201051344001025","219011344069620",0.00,14.70,0,295.46,300.27,0.0,0.0,0.000,543162.2,543162.2,5544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641243,944770.00
08/31/2016 07:00,2,0.000,ALERT,211.70,299.97,59.954,1472641203,"201051344000458","219011344069620",0.00,16.00,0,297.57,302.07,0.0,0.0,0.000,540236.1,540236.1,5544,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641245,944771.00
08/31/2016 07:00,2,0.000,ALERT,212.38,299.97,59.954,1472641203,"201051344000853","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,539482.4,539482.4,5548,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641246,944772.00
08/31/2016 07:00,2,0.000,ALERT,211.93,298.17,59.965,1472641203,"201051344000685","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,542534.1,542534.1,5555,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641248,944773.00
08/31/2016 07:00,2,0.000,ALERT,211.70,297.87,59.975,1472641203,"201051344000917","219011344069620",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,539496.9,539496.9,5563,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641250,944774.00
08/31/2016 07:00,2,0.000,ALERT,211.93,298.47,59.954,1472641203,"201051344001145","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,544693.6,544693.6,5560,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641252,944775.00
08/31/2016 07:00,2,0.000,ALERT,211.70,297.57,59.965,1472641203,"201051344000651","219011344069620",0.00,14.70,0,295.16,299.37,0.0,0.0,0.000,537647.2,537647.2,5536,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641253,944776.00
08/31/2016 07:00,2,0.000,ALERT,210.80,297.57,59.949,1472641203,"274151322000088","219011344069620",0.00,16.00,0,296.36,299.67,0.0,0.0,0.000,765907.5,765907.5,5502,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641255,944777.00
08/31/2016 07:00,2,0.000,ALERT,211.70,297.26,59.959,1472641203,"274151322000068","219011344069620",0.00,16.30,0,295.76,299.07,0.0,0.0,0.000,659435.2,659435.2,5588,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641257,944778.00
08/31/2016 07:00,2,0.000,ALERT,211.25,298.17,59.959,1472641203,"201051344001135","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,533795.6,533795.6,5534,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641259,944779.00
08/31/2016 07:00,2,0.000,ALERT,211.48,300.57,59.965,1472641203,"201051344000594","219011344069620",0.00,15.30,0,296.96,301.77,0.0,0.0,0.000,544611.8,544611.8,5544,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641261,944780.00
08/31/2016 07:00,2,0.000,ALERT,211.70,297.87,59.965,1472641203,"201051344001203","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,541893.1,541893.1,5549,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641262,944781.00
08/31/2016 07:00,2,0.000,ALERT,211.25,298.17,59.928,1472641203,"274151322000054","219011344069620",0.00,16.30,0,296.36,300.57,0.0,0.0,0.000,781747.6,781747.6,5495,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641264,944782.00
08/31/2016 07:00,2,0.000,ALERT,212.16,299.67,59.991,1472641203,"201051344000867","219011344069620",0.00,15.80,0,296.96,302.07,0.0,0.0,0.000,531937.7,531937.7,5547,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641266,944783.00
08/31/2016 07:00,2,0.000,ALERT,211.70,298.17,59.949,1472641203,"201051344001093","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,538891.5,538891.5,5568,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641268,944784.00
08/31/2016 07:00,2,0.000,ALERT,211.70,299.97,59.996,1472641203,"201051344000900","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,548582.7,548582.7,5559,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641270,944785.00
08/31/2016 07:00,2,0.000,ALERT,211.93,299.37,59.970,1472641203,"201051344000648","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,537668.6,537668.6,5541,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641272,944786.00
08/31/2016 07:00,2,0.000,ALERT,211.93,300.27,59.965,1472641203,"201051344000569","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,548716.7,548716.7,5543,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641274,944787.00
08/31/2016 07:00,2,0.000,ALERT,211.93,300.27,59.965,1472641203,"201051344000983","219011344069620",0.00,15.50,0,297.87,302.07,0.0,0.0,0.000,541031.1,541031.1,5538,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641276,944788.00
08/31/2016 07:00,2,0.000,ALERT,211.93,299.67,59.965,1472641203,"201051344001158","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,533073.5,533073.5,5545,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641278,944789.00
08/31/2016 07:00,2,0.000,ALERT,212.38,300.57,59.959,1472641203,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,540584.2,540584.2,5556,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472641279,944790.00
08/31/2016 07:00,2,0.000,ALERT,211.48,297.87,59.965,1472641203,"274151322000087","219011344069620",0.00,16.30,0,295.76,299.67,0.0,0.0,0.000,754033.5,754033.5,5566,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472641281,944791.00
08/31/2016 07:15,2,0.104,ALERT,212.38,299.37,59.991,1472642103,"201051344000645","219011344069620",18.17,15.80,0,297.57,301.77,1.9,0.0,0.000,540067.1,540067.1,5553,0,0,0,L,1122011218,0,121.33,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472642105,944792.00
08/31/2016 07:15,2,0.051,ALERT,211.03,297.87,59.991,1472642103,"274151322000085","219011344069620",17.61,15.80,0,295.46,299.67,0.9,0.0,0.000,781722.7,781722.7,5496,0,0,0,L,1151911521,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642106,944793.00
08/31/2016 07:15,2,0.119,ALERT,212.38,298.77,60.028,1472642103,"201051344000633","219011344069620",16.76,15.00,0,295.76,301.17,2.0,0.0,0.000,531587.8,531587.8,5547,0,0,0,L,1122011218,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1472642108,944794.00
08/31/2016 07:15,2,0.145,ALERT,211.93,299.07,59.991,1472642103,"201051344000469","219011344069620",17.93,15.00,0,296.36,301.17,2.6,0.6,0.000,534055.5,534055.5,5563,0,0,0,L,1122011218,0,120.42,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1472642110,944795.00
08/31/2016 07:15,2,0.123,ALERT,211.48,298.47,59.991,1472642103,"201051344000646","219011344069620",16.96,15.30,0,295.46,299.67,2.1,0.1,0.000,534817.2,534817.2,5542,0,0,0,L,1122011218,0,121.55,121.10,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1472642112,944796.00
08/31/2016 07:15,2,0.078,ALERT,210.80,297.26,59.986,1472642103,"274151322000052","219011344069620",17.49,16.00,0,295.16,300.27,1.4,0.0,0.000,802676.7,802676.7,5495,0,0,0,L,1151911521,0,120.65,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642114,944797.00
08/31/2016 07:15,2,0.135,ALERT,212.16,299.07,59.981,1472642103,"201051344000585","219011344069620",16.98,15.50,0,295.76,300.27,2.3,0.3,0.000,544358.6,544358.6,5537,0,0,0,L,1122011218,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,52,0,0,0,0,0,0,0,0,0,0,0,1472642116,944798.00
08/31/2016 07:15,2,0.074,ALERT,211.93,299.37,59.991,1472642103,"201051344001230","219011344069620",28.51,15.00,0,296.66,300.57,2.2,0.2,0.000,537996.6,537996.6,5562,0,0,0,L,1122011218,0,121.55,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1472642117,944799.00
08/31/2016 07:15,2,0.123,ALERT,212.38,299.67,59.991,1472642103,"201051344000582","219011344069620",17.51,15.00,0,296.96,300.87,2.2,0.2,0.000,530739.0,530739.0,5536,0,0,0,L,1122011218,0,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1472642119,944800.00
08/31/2016 07:15,2,0.000,ALERT,211.48,299.07,59.981,1472642103,"201051344000955","219011344069620",21.65,15.30,0,296.06,299.97,0.0,0.0,0.000,544528.2,544528.2,5542,0,0,0,L,1122011218,0,120.88,121.33,0200,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472642121,944801.00
08/31/2016 07:15,2,0.000,ALERT,211.25,297.26,60.018,1472642103,"274151322000094","219011344069620",38.49,15.50,0,294.86,368.50,0.0,0.0,0.000,659108.4,659108.4,5595,0,0,0,L,1151911521,0,120.88,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1472642123,944802.00
08/31/2016 07:15,2,0.156,ALERT,211.93,300.57,59.991,1472642103,"201051344000579","219011344069620",17.83,15.50,0,298.17,302.07,2.9,0.8,0.000,548291.2,548291.2,5552,0,0,0,L,1122011218,0,120.88,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,46,0,0,0,0,0,0,0,0,0,0,0,1472642125,944803.00
08/31/2016 07:15,2,0.141,ALERT,211.70,299.37,59.996,1472642103,"201051344000890","219011344069620",18.03,15.50,0,296.66,301.17,2.6,0.6,0.000,541794.6,541794.6,5537,0,0,0,L,1122011218,0,121.55,120.65,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472642127,944804.00
08/31/2016 07:15,2,0.000,ALERT,211.93,299.07,59.991,1472642103,"201051344000438","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,543274.4,543274.4,5546,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472642128,944805.00
08/31/2016 07:15,2,0.000,ALERT,212.16,298.47,60.002,1472642103,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,534563.9,534563.9,5539,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472642130,944806.00
08/31/2016 07:15,2,0.053,ALERT,211.25,298.47,59.991,1472642103,"274151322000083","219011344069620",17.55,15.50,0,296.06,300.57,1.0,0.0,0.000,795409.4,795409.4,5514,0,0,0,L,1151911521,0,121.33,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642132,944807.00
08/31/2016 07:15,2,0.055,ALERT,211.70,298.47,59.981,1472642103,"274151322000076","219011344069620",19.02,15.80,0,295.46,299.97,1.1,0.0,0.000,848726.7,848726.7,5518,0,0,0,L,1151911521,0,121.55,122.23,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642134,944808.00
08/31/2016 07:15,2,0.127,ALERT,211.93,300.27,60.023,1472642103,"201051344000868","219011344069620",17.71,15.00,0,298.47,302.37,2.3,0.3,0.000,532882.8,532882.8,5556,0,0,0,L,1122011218,0,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1472642136,944809.00
08/31/2016 07:15,2,0.047,ALERT,211.25,298.77,59.975,1472642103,"274151322000095","219011344069620",18.69,15.30,0,296.66,300.57,0.9,0.0,0.000,840181.3,840181.3,5532,0,0,0,L,1151911521,0,121.55,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642138,944810.00
08/31/2016 07:15,2,0.100,ALERT,211.70,299.67,59.986,1472642103,"201051344000988","219011344069620",18.71,15.50,0,295.16,301.17,1.9,0.0,0.000,521288.5,521288.5,5562,0,0,0,L,1122011218,0,120.65,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1472642139,944811.00
08/31/2016 07:15,2,0.115,ALERT,211.70,298.17,59.986,1472642103,"201051344001025","219011344069620",18.65,15.00,0,295.76,300.57,2.2,0.2,0.000,543162.2,543162.2,5546,0,0,0,L,1122011218,0,121.10,121.33,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472642141,944812.00
08/31/2016 07:15,2,0.123,ALERT,211.93,300.27,59.991,1472642103,"201051344000458","219011344069620",18.55,16.00,0,297.87,302.07,2.3,0.3,0.000,540236.1,540236.1,5546,0,0,0,L,1122011218,0,121.10,121.78,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472642143,944813.00
08/31/2016 07:15,2,0.115,ALERT,212.61,299.97,59.986,1472642103,"201051344000853","219011344069620",17.12,15.30,0,297.57,301.77,2.0,0.0,0.000,539482.4,539482.4,5550,0,0,0,L,1122011218,0,121.55,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1472642145,944814.00
08/31/2016 07:15,2,0.104,ALERT,212.16,299.07,59.949,1472642103,"201051344000685","219011344069620",17.45,15.50,0,296.36,300.27,1.9,0.0,0.000,542534.1,542534.1,5557,0,0,0,L,1122011218,0,122.23,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1472642147,944815.00
08/31/2016 07:15,2,0.119,ALERT,211.93,298.47,59.986,1472642103,"201051344000917","219011344069620",15.90,16.00,0,295.16,299.67,1.9,0.0,0.000,539496.9,539496.9,5565,0,0,0,L,1122011218,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472642148,944816.00
08/31/2016 07:15,2,0.113,ALERT,212.16,299.37,59.991,1472642103,"201051344001145","219011344069620",16.84,15.30,0,296.36,300.87,1.9,0.0,0.000,544693.6,544693.6,5562,0,0,0,L,1122011218,0,121.55,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472642150,944817.00
08/31/2016 07:15,2,0.131,ALERT,211.93,298.47,59.991,1472642103,"201051344000651","219011344069620",18.41,14.70,0,295.76,299.67,2.5,0.5,0.000,537647.2,537647.2,5538,0,0,0,L,1122011218,0,122.01,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1472642152,944818.00
08/31/2016 07:15,2,0.041,ALERT,210.80,297.57,59.981,1472642103,"274151322000088","219011344069620",18.45,16.00,0,295.46,299.37,0.8,0.0,0.000,765907.5,765907.5,5504,0,0,0,L,1151911521,0,121.78,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642154,944819.00
08/31/2016 07:15,2,0.008,ALERT,211.70,297.26,59.981,1472642103,"274151322000068","219011344069620",39.02,16.70,0,294.86,373.61,0.0,0.0,0.000,659435.2,659435.2,5590,0,0,0,L,1151911521,0,121.55,122.23,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1472642156,944820.00
08/31/2016 07:15,2,0.135,ALERT,211.48,298.77,59.991,1472642103,"201051344001135","219011344069620",19.00,15.30,0,296.36,300.57,2.6,0.6,0.000,533795.6,533795.6,5536,0,0,0,L,1122011218,0,121.33,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472642158,944821.00
08/31/2016 07:15,2,0.129,ALERT,211.70,300.27,59.991,1472642103,"201051344000594","219011344069620",19.08,15.30,0,297.26,302.07,2.5,0.5,0.000,544611.8,544611.8,5546,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1472642160,944822.00
08/31/2016 07:15,2,0.000,ALERT,211.70,298.47,59.991,1472642103,"201051344001203","219011344069620",0.00,15.30,0,296.36,301.77,0.0,0.0,0.000,541893.1,541893.1,5551,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472642162,944823.00
08/31/2016 07:15,2,0.051,ALERT,211.03,298.47,59.981,1472642103,"274151322000054","219011344069620",19.26,16.30,0,295.46,300.27,1.0,0.0,0.000,781747.6,781747.6,5497,0,0,0,L,1151911521,0,121.55,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642163,944824.00
08/31/2016 07:15,2,0.127,ALERT,212.16,299.67,59.986,1472642103,"201051344000867","219011344069620",18.73,15.80,0,297.57,301.77,2.4,0.4,0.000,531937.7,531937.7,5549,0,0,0,L,1122011218,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1472642165,944825.00
08/31/2016 07:15,2,0.160,ALERT,211.70,298.77,59.981,1472642103,"201051344001093","219011344069620",17.12,15.80,0,296.36,300.27,2.8,0.8,0.000,538891.5,538891.5,5570,0,0,0,L,1122011218,0,121.33,121.33,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472642167,944826.00
08/31/2016 07:15,2,0.084,ALERT,211.93,299.97,59.981,1472642103,"201051344000900","219011344069620",18.11,15.30,0,297.26,301.47,1.5,0.0,0.000,548582.7,548582.7,5561,0,0,0,L,1122011218,0,121.10,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,39,0,0,0,0,0,0,0,0,0,0,0,1472642169,944827.00
08/31/2016 07:15,2,0.135,ALERT,212.16,299.37,59.981,1472642103,"201051344000648","219011344069620",19.18,15.00,0,297.26,301.47,2.6,0.6,0.000,537668.6,537668.6,5543,0,0,0,L,1122011218,0,120.65,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1472642171,944828.00
08/31/2016 07:15,2,0.131,ALERT,212.16,300.57,60.007,1472642103,"201051344000569","219011344069620",19.12,15.50,0,298.17,302.37,2.5,0.5,0.000,548716.7,548716.7,5545,0,0,0,L,1122011218,0,120.65,122.01,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1472642172,944829.00
08/31/2016 07:15,2,0.135,ALERT,211.93,299.97,59.975,1472642103,"201051344000983","219011344069620",18.92,15.50,0,298.17,302.07,2.6,0.6,0.000,541031.1,541031.1,5540,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1472642174,944830.00
08/31/2016 07:15,2,0.113,ALERT,212.16,299.67,60.002,1472642103,"201051344001158","219011344069620",18.92,15.00,0,296.96,301.17,2.2,0.2,0.000,533073.5,533073.5,5547,0,0,0,L,1122011218,0,120.88,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1472642176,944831.00
08/31/2016 07:15,2,0.131,ALERT,212.38,300.27,59.986,1472642103,"201051344000576","219011344069620",18.21,15.30,0,297.57,301.77,2.4,0.4,0.000,540584.2,540584.2,5558,0,0,0,L,1122011218,0,121.10,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1472642178,944832.00
08/31/2016 07:15,2,0.066,ALERT,211.25,296.96,60.007,1472642103,"274151322000087","219011344069620",17.77,16.30,0,294.56,299.37,1.2,0.0,0.000,754033.5,754033.5,5568,0,0,0,L,1151911521,0,121.33,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1472642180,944833.00
08/31/2016 07:30,2,0.207,ACTIVE,212.83,338.44,59.996,1472643004,"201051344000645","219011344069620",27.04,16.70,0,297.26,352.27,5.7,3.6,0.018,540067.5,540067.5,5555,0,0,0,L,1122011218,0,121.78,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643005,944834.00
08/31/2016 07:30,2,0.086,ACTIVE,211.70,336.64,60.023,1472643004,"274151322000085","219011344069620",28.98,17.00,0,296.36,341.45,2.5,0.5,0.000,781722.7,781722.7,5498,0,0,0,L,1151911521,0,122.01,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643006,944835.00
08/31/2016 07:30,2,0.230,ACTIVE,213.06,340.25,59.991,1472643004,"201051344000633","219011344069620",26.88,15.80,0,295.76,354.07,6.3,4.2,0.009,531588.4,531588.4,5549,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643007,944836.00
08/31/2016 07:30,2,0.236,ACTIVE,212.38,338.44,60.007,1472643004,"201051344000469","219011344069620",27.75,15.80,0,296.36,352.57,6.7,4.5,0.009,534056.1,534056.1,5565,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643008,944837.00
08/31/2016 07:30,2,0.221,ACTIVE,211.93,336.64,60.002,1472643004,"201051344000646","219011344069620",27.67,16.00,0,296.06,348.66,6.2,4.1,0.009,534817.7,534817.7,5544,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643009,944838.00
08/31/2016 07:30,2,0.166,ACTIVE,211.48,337.84,59.996,1472643004,"274151322000052","219011344069620",26.14,17.30,0,296.36,344.76,4.4,2.3,0.018,802677.0,802677.0,5497,0,0,0,L,1151911521,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643010,944839.00
08/31/2016 07:30,2,0.234,ACTIVE,212.38,336.94,60.002,1472643004,"201051344000585","219011344069620",26.88,16.30,0,296.96,349.56,6.4,4.3,0.013,544359.2,544359.2,5539,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643011,944840.00
08/31/2016 07:30,2,0.227,ALERT,212.16,336.04,59.996,1472643004,"201051344001230","219011344069620",25.90,15.80,0,297.57,341.45,5.9,3.8,0.009,537997.0,537997.0,5564,0,0,0,L,1122011218,0,122.01,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1472643013,944841.00
08/31/2016 07:30,2,0.225,ACTIVE,212.38,336.64,60.007,1472643004,"201051344000582","219011344069620",27.06,15.80,0,298.17,351.07,6.2,4.0,0.013,530739.6,530739.6,5538,0,0,0,L,1122011218,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643014,944842.00
08/31/2016 07:30,2,0.244,ACTIVE,211.70,335.74,59.996,1472643004,"201051344000955","219011344069620",27.25,16.30,0,296.66,348.36,6.8,4.6,0.013,544528.9,544528.9,5544,0,0,0,L,1122011218,0,121.33,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643014,944843.00
08/31/2016 07:30,2,0.080,ALERT,211.70,337.54,60.002,1472643004,"274151322000094","219011344069620",29.48,16.30,0,296.06,390.44,2.4,0.4,0.004,659108.4,659108.4,5597,0,0,0,L,1151911521,0,121.33,122.23,0002,12,0,0,0,0,0,0,143,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1472643016,944844.00
08/31/2016 07:30,2,0.254,ACTIVE,212.38,337.24,59.996,1472643004,"201051344000579","219011344069620",27.91,16.30,0,298.77,351.67,7.2,5.0,0.013,548292.0,548292.0,5554,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643017,944845.00
08/31/2016 07:30,2,0.236,ACTIVE,211.70,335.44,60.018,1472643004,"201051344000890","219011344069620",27.39,16.30,0,296.96,345.66,6.6,4.4,0.018,541795.3,541795.3,5539,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643018,944846.00
08/31/2016 07:30,2,0.230,ALERT,211.93,336.34,59.981,1472643004,"201051344000438","219011344069620",27.81,15.80,0,296.66,350.17,6.5,4.4,0.013,543275.0,543275.0,5548,0,0,0,L,1122011218,0,121.78,121.10,0200,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472643020,944847.00
08/31/2016 07:30,2,0.254,ALERT,212.16,336.34,59.996,1472643004,"201051344000417","219011344069620",27.75,16.00,0,296.06,349.86,7.2,5.0,0.009,534564.7,534564.7,5541,0,0,0,L,1122011218,0,121.55,121.33,0200,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472643022,944848.00
08/31/2016 07:30,2,0.145,ACTIVE,211.48,337.54,59.986,1472643004,"274151322000083","219011344069620",25.72,17.00,0,296.66,348.06,3.8,1.7,0.022,795409.5,795409.5,5516,0,0,0,L,1151911521,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643023,944849.00
08/31/2016 07:30,2,0.150,ACTIVE,211.93,337.24,59.986,1472643004,"274151322000076","219011344069620",26.36,17.30,0,296.36,349.26,4.0,2.0,0.013,848726.8,848726.8,5520,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643024,944850.00
08/31/2016 07:30,2,0.223,ACTIVE,212.16,337.54,59.991,1472643004,"201051344000868","219011344069620",27.25,16.00,0,298.47,352.57,6.2,4.0,0.013,532883.4,532883.4,5558,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643025,944851.00
08/31/2016 07:30,2,0.096,ACTIVE,211.48,335.74,59.986,1472643004,"274151322000095","219011344069620",29.22,16.70,0,297.57,342.05,2.9,0.8,0.009,840181.3,840181.3,5534,0,0,0,L,1151911521,0,121.78,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643026,944852.00
08/31/2016 07:30,2,0.166,ACTIVE,211.93,338.44,59.991,1472643004,"201051344000988","219011344069620",29.06,16.70,0,295.46,348.96,4.9,2.8,0.004,521288.9,521288.9,5564,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643027,944853.00
08/31/2016 07:30,2,0.213,ACTIVE,211.93,335.14,59.996,1472643004,"201051344001025","219011344069620",27.73,15.80,0,296.66,348.06,6.0,3.9,0.013,543162.7,543162.7,5548,0,0,0,L,1122011218,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643027,944854.00
08/31/2016 07:30,2,0.195,ACTIVE,211.93,336.64,59.986,1472643004,"201051344000458","219011344069620",29.12,17.00,0,298.17,347.16,5.8,3.7,0.004,540236.7,540236.7,5548,0,0,0,L,1122011218,0,121.10,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643028,944855.00
08/31/2016 07:30,2,0.227,ACTIVE,212.83,339.34,59.986,1472643004,"201051344000853","219011344069620",25.98,16.30,0,298.17,352.87,6.0,3.8,0.013,539482.9,539482.9,5552,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643029,944856.00
08/31/2016 07:30,2,0.209,ACTIVE,212.38,337.54,59.975,1472643004,"201051344000685","219011344069620",26.74,16.30,0,296.66,351.67,5.7,3.6,0.013,542534.6,542534.6,5559,0,0,0,L,1122011218,0,122.46,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643030,944857.00
08/31/2016 07:30,2,0.219,ACTIVE,212.16,336.94,59.981,1472643004,"201051344000917","219011344069620",26.58,17.00,0,295.76,349.26,5.9,3.8,0.013,539497.4,539497.4,5567,0,0,0,L,1122011218,0,121.55,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643031,944858.00
08/31/2016 07:30,2,0.209,ACTIVE,212.38,336.94,59.986,1472643004,"201051344001145","219011344069620",26.74,16.00,0,297.57,351.07,5.7,3.5,0.013,544694.0,544694.0,5564,0,0,0,L,1122011218,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643032,944859.00
08/31/2016 07:30,2,0.229,ACTIVE,212.16,336.64,59.991,1472643004,"201051344000651","219011344069620",26.86,15.50,0,296.36,349.56,6.2,4.1,0.013,537647.8,537647.8,5540,0,0,0,L,1122011218,0,122.23,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643033,944860.00
08/31/2016 07:30,2,0.129,ACTIVE,211.03,336.64,59.991,1472643004,"274151322000088","219011344069620",24.57,17.50,0,296.36,347.46,3.2,1.2,0.000,765907.6,765907.6,5506,0,0,0,L,1151911521,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643034,944861.00
08/31/2016 07:30,2,0.102,ALERT,211.93,339.04,59.981,1472643004,"274151322000068","219011344069620",29.76,17.50,0,296.06,391.64,3.1,1.0,0.013,659435.3,659435.3,5592,0,0,0,L,1151911521,0,121.78,122.01,0002,15,0,0,0,0,0,0,144,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1472643036,944862.00
08/31/2016 07:30,2,0.230,ACTIVE,211.93,335.74,59.991,1472643004,"201051344001135","219011344069620",27.12,16.00,0,296.66,345.06,6.4,4.2,0.018,533796.3,533796.3,5538,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643036,944863.00
08/31/2016 07:30,2,0.230,ACTIVE,211.93,337.54,59.991,1472643004,"201051344000594","219011344069620",26.78,16.30,0,297.57,353.17,6.3,4.2,0.013,544612.4,544612.4,5548,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643037,944864.00
08/31/2016 07:30,2,0.229,ALERT,212.16,336.64,60.002,1472643004,"201051344001203","219011344069620",26.96,16.00,0,296.96,351.97,6.3,4.1,0.013,541893.7,541893.7,5553,0,0,0,L,1122011218,0,122.23,120.88,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472643039,944865.00
08/31/2016 07:30,2,0.092,ACTIVE,211.25,336.04,59.986,1472643004,"274151322000054","219011344069620",28.92,17.80,0,296.96,341.45,2.7,0.7,0.004,781747.6,781747.6,5499,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643040,944866.00
08/31/2016 07:30,2,0.215,ACTIVE,212.38,337.24,59.996,1472643004,"201051344000867","219011344069620",27.93,17.00,0,297.57,353.17,6.1,4.0,0.013,531938.2,531938.2,5551,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643041,944867.00
08/31/2016 07:30,2,0.250,ACTIVE,212.16,337.24,59.981,1472643004,"201051344001093","219011344069620",26.62,16.70,0,296.96,350.47,6.8,4.6,0.013,538892.2,538892.2,5572,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643042,944868.00
08/31/2016 07:30,2,0.180,ACTIVE,212.16,337.84,59.954,1472643004,"201051344000900","219011344069620",26.52,16.00,0,297.87,351.67,4.9,2.8,0.013,548583.0,548583.0,5563,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643043,944869.00
08/31/2016 07:30,2,0.234,ACTIVE,212.38,337.84,59.981,1472643004,"201051344000648","219011344069620",27.33,15.80,0,297.57,347.76,6.5,4.4,0.013,537669.2,537669.2,5545,0,0,0,L,1122011218,0,120.88,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643044,944870.00
08/31/2016 07:30,2,0.225,ACTIVE,212.16,337.54,60.007,1472643004,"201051344000569","219011344069620",27.67,16.70,0,298.77,352.87,6.3,4.2,0.013,548717.3,548717.3,5547,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643045,944871.00
08/31/2016 07:30,2,0.230,ACTIVE,212.38,336.94,59.986,1472643004,"201051344000983","219011344069620",27.55,16.30,0,298.47,347.76,6.5,4.3,0.013,541031.7,541031.7,5542,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643046,944872.00
08/31/2016 07:30,2,0.209,ACTIVE,212.38,338.14,59.981,1472643004,"201051344001158","219011344069620",27.59,15.80,0,297.57,351.37,5.8,3.7,0.013,533074.0,533074.0,5549,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643046,944873.00
08/31/2016 07:30,2,0.234,ACTIVE,212.61,338.74,59.986,1472643004,"201051344000576","219011344069620",27.08,16.00,0,298.17,352.57,6.4,4.3,0.013,540584.8,540584.8,5560,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643047,944874.00
08/31/2016 07:30,2,0.150,ALERT,211.25,336.34,59.981,1472643004,"274151322000087","219011344069620",24.61,17.50,0,296.06,347.76,3.8,1.7,0.000,754033.6,754033.6,5570,0,0,0,L,1151911521,0,121.78,121.55,0002,16,0,0,0,0,0,0,63,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643049,944875.00
08/31/2016 07:45,2,0.316,ACTIVE,212.83,339.65,59.991,1472643903,"201051344000645","219011344069620",27.83,17.50,0,325.52,350.47,9.0,6.7,0.044,540068.8,540068.8,5556,0,0,0,L,1122011218,0,121.55,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643905,944876.00
08/31/2016 07:45,2,0.123,ACTIVE,211.48,335.44,59.959,1472643903,"274151322000085","219011344069620",30.20,18.30,0,316.20,341.45,3.8,1.7,0.004,781723.0,781723.0,5499,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643905,944877.00
08/31/2016 07:45,2,0.330,ACTIVE,212.61,340.25,60.007,1472643903,"201051344000633","219011344069620",27.73,17.00,0,309.89,362.79,9.3,7.1,0.044,531589.8,531589.8,5550,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643906,944878.00
