ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 07:45,2,0.350,ACTIVE,212.16,338.44,60.002,1472643903,"201051344000469","219011344069620",27.00,16.30,0,313.80,356.78,9.6,7.3,0.040,534057.6,534057.6,5566,0,0,0,L,1122011218,0,120.65,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643907,944879.00
08/31/2016 07:45,2,0.336,ACTIVE,211.48,336.94,60.002,1472643903,"201051344000646","219011344069620",27.71,17.00,0,311.09,355.58,9.5,7.2,0.040,534819.2,534819.2,5545,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643908,944880.00
08/31/2016 07:45,2,0.281,ACTIVE,211.25,337.54,59.996,1472643903,"274151322000052","219011344069620",27.15,18.70,0,333.03,341.15,7.8,5.6,0.040,802678.0,802678.0,5498,0,0,0,L,1151911521,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643909,944881.00
08/31/2016 07:45,2,0.348,ACTIVE,212.16,337.54,59.996,1472643903,"201051344000585","219011344069620",27.65,17.30,0,325.22,347.16,9.8,7.5,0.044,544360.6,544360.6,5540,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643910,944882.00
08/31/2016 07:45,2,0.311,ACTIVE,211.93,336.34,59.996,1472643903,"201051344001230","219011344069620",28.35,17.00,0,307.78,371.21,8.9,6.7,0.040,537998.4,537998.4,5566,0,0,0,L,1122011218,0,121.78,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643911,944883.00
08/31/2016 07:45,2,0.330,ACTIVE,212.38,337.24,59.991,1472643903,"201051344000582","219011344069620",27.63,16.70,0,324.92,347.46,9.3,7.0,0.040,530740.9,530740.9,5539,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643912,944884.00
08/31/2016 07:45,2,0.352,ACTIVE,211.48,336.34,59.975,1472643903,"201051344000955","219011344069620",27.89,17.30,0,318.00,350.17,9.9,7.7,0.044,544530.4,544530.4,5545,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643913,944885.00
08/31/2016 07:45,2,0.162,ACTIVE,211.25,361.59,59.996,1472643903,"274151322000094","219011344069620",33.66,17.80,0,318.30,363.69,5.5,3.4,0.031,659108.8,659108.8,5599,0,0,0,L,1151911521,0,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643914,944886.00
08/31/2016 07:45,2,0.354,ACTIVE,212.16,338.14,59.991,1472643903,"201051344000579","219011344069620",28.78,17.30,0,322.51,350.77,10.3,8.1,0.044,548293.6,548293.6,5555,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643915,944887.00
08/31/2016 07:45,2,0.346,ACTIVE,211.48,336.04,60.002,1472643903,"201051344000890","219011344069620",27.75,17.30,0,313.50,355.88,9.8,7.5,0.044,541796.8,541796.8,5540,0,0,0,L,1122011218,0,121.78,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643915,944888.00
08/31/2016 07:45,2,0.336,ACTIVE,211.70,337.24,59.991,1472643903,"201051344000438","219011344069620",28.11,17.00,0,318.61,354.07,9.7,7.4,0.044,543276.5,543276.5,5550,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643916,944889.00
08/31/2016 07:45,2,0.367,ACTIVE,211.93,336.94,60.018,1472643903,"201051344000417","219011344069620",27.85,17.00,0,312.29,360.99,10.4,8.1,0.044,534566.3,534566.3,5543,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643917,944890.00
08/31/2016 07:45,2,0.258,ACTIVE,211.48,337.54,59.986,1472643903,"274151322000083","219011344069620",26.98,18.00,0,333.33,341.15,7.1,4.9,0.040,795410.3,795410.3,5517,0,0,0,L,1151911521,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643918,944891.00
08/31/2016 07:45,2,0.270,ACTIVE,211.93,337.84,59.991,1472643903,"274151322000076","219011344069620",27.73,18.30,0,334.24,341.45,7.6,5.4,0.035,848727.7,848727.7,5521,0,0,0,L,1151911521,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643919,944892.00
08/31/2016 07:45,2,0.336,ACTIVE,212.16,338.44,59.991,1472643903,"201051344000868","219011344069620",27.91,17.00,0,319.51,352.27,9.6,7.3,0.044,532884.8,532884.8,5559,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643920,944893.00
08/31/2016 07:45,2,0.260,ACTIVE,211.25,338.14,59.975,1472643903,"274151322000095","219011344069620",26.88,17.80,0,322.51,347.16,7.1,4.9,0.035,840182.1,840182.1,5535,0,0,0,L,1151911521,0,121.78,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643921,944894.00
08/31/2016 07:45,2,0.312,ACTIVE,212.16,339.34,59.986,1472643903,"201051344000988","219011344069620",27.57,17.30,0,312.89,356.78,8.8,6.5,0.049,521290.1,521290.1,5565,0,0,0,L,1122011218,0,120.88,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643922,944895.00
08/31/2016 07:45,2,0.326,ACTIVE,211.70,336.34,59.975,1472643903,"201051344001025","219011344069620",28.09,16.70,0,325.82,344.76,9.3,7.1,0.044,543164.1,543164.1,5549,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643923,944896.00
08/31/2016 07:45,2,0.225,ACTIVE,211.93,337.84,59.986,1472643903,"201051344000458","219011344069620",31.27,17.80,0,311.99,357.38,7.1,4.9,0.018,540237.7,540237.7,5549,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643923,944897.00
08/31/2016 07:45,2,0.332,ACTIVE,212.83,339.34,59.986,1472643903,"201051344000853","219011344069620",27.43,17.00,0,325.52,350.47,9.2,7.0,0.044,539484.3,539484.3,5553,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643924,944898.00
08/31/2016 07:45,2,0.316,ACTIVE,212.16,337.84,59.944,1472643903,"201051344000685","219011344069620",27.55,17.30,0,312.29,357.98,8.9,6.6,0.049,542535.8,542535.8,5560,0,0,0,L,1122011218,0,122.23,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643925,944899.00
08/31/2016 07:45,2,0.316,ACTIVE,211.93,336.94,59.991,1472643903,"201051344000917","219011344069620",27.53,17.80,0,310.49,356.78,8.8,6.6,0.040,539498.7,539498.7,5568,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643926,944900.00
08/31/2016 07:45,2,0.311,ACTIVE,212.16,337.24,59.986,1472643903,"201051344001145","219011344069620",27.85,17.00,0,316.80,354.97,8.8,6.6,0.044,544695.3,544695.3,5565,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643927,944901.00
08/31/2016 07:45,2,0.324,ACTIVE,211.93,337.84,59.986,1472643903,"201051344000651","219011344069620",28.09,16.30,0,326.12,346.86,9.3,7.1,0.040,537649.2,537649.2,5541,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643928,944902.00
08/31/2016 07:45,2,0.244,ACTIVE,210.80,336.64,59.981,1472643903,"274151322000088","219011344069620",25.07,18.70,0,332.73,340.85,6.2,4.1,0.031,765908.3,765908.3,5507,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643929,944903.00
08/31/2016 07:45,2,0.184,ACTIVE,211.93,376.92,59.981,1472643903,"274151322000068","219011344069620",35.25,19.30,0,331.53,378.42,6.6,4.4,0.027,659435.9,659435.9,5594,0,0,0,L,1151911521,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643930,944904.00
08/31/2016 07:45,2,0.346,ACTIVE,211.48,336.04,59.986,1472643903,"201051344001135","219011344069620",27.77,17.00,0,330.93,340.85,9.8,7.5,0.044,533797.7,533797.7,5539,0,0,0,L,1122011218,0,121.55,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643931,944905.00
08/31/2016 07:45,2,0.346,ACTIVE,211.93,338.44,59.986,1472643903,"201051344000594","219011344069620",27.43,17.00,0,330.03,343.85,9.6,7.4,0.044,544613.8,544613.8,5549,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643932,944906.00
08/31/2016 07:45,2,0.330,ACTIVE,211.93,336.64,59.981,1472643903,"201051344001203","219011344069620",27.83,17.00,0,325.52,348.96,9.4,7.1,0.044,541895.1,541895.1,5555,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643932,944907.00
08/31/2016 07:45,2,0.131,ACTIVE,211.03,336.64,59.981,1472643903,"274151322000054","219011344069620",30.20,19.00,0,323.11,344.76,4.0,2.0,0.000,781747.9,781747.9,5500,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643933,944908.00
08/31/2016 07:45,2,0.332,ACTIVE,212.38,337.84,59.981,1472643903,"201051344000867","219011344069620",28.43,17.50,0,311.39,358.88,9.6,7.3,0.040,531939.6,531939.6,5552,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643934,944909.00
08/31/2016 07:45,2,0.348,ACTIVE,211.70,337.54,60.007,1472643903,"201051344001093","219011344069620",27.81,17.50,0,316.80,353.47,9.8,7.5,0.044,538893.7,538893.7,5573,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643935,944910.00
08/31/2016 07:45,2,0.299,ACTIVE,212.16,338.74,60.023,1472643903,"201051344000900","219011344069620",27.39,17.00,0,326.72,347.76,8.3,6.1,0.044,548584.1,548584.1,5564,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643936,944911.00
08/31/2016 07:45,2,0.344,ACTIVE,212.38,338.14,59.986,1472643903,"201051344000648","219011344069620",28.03,16.70,0,329.73,347.16,9.8,7.5,0.053,537670.7,537670.7,5546,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643937,944912.00
08/31/2016 07:45,2,0.340,ACTIVE,211.93,338.44,59.986,1472643903,"201051344000569","219011344069620",28.11,17.30,0,331.53,344.15,9.7,7.4,0.049,548718.7,548718.7,5548,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643939,944913.00
08/31/2016 07:45,2,0.344,ACTIVE,212.16,338.14,59.996,1472643903,"201051344000983","219011344069620",28.01,17.30,0,322.21,349.86,9.8,7.5,0.049,541033.2,541033.2,5543,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643940,944914.00
08/31/2016 07:45,2,0.320,ACTIVE,212.16,338.44,59.986,1472643903,"201051344001158","219011344069620",28.33,16.70,0,320.41,352.57,9.2,7.0,0.049,533075.4,533075.4,5550,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643941,944915.00
08/31/2016 07:45,2,0.340,ACTIVE,212.38,339.65,59.991,1472643903,"201051344000576","219011344069620",27.87,17.00,0,317.70,355.88,9.6,7.4,0.044,540586.2,540586.2,5561,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643941,944916.00
08/31/2016 07:45,2,0.258,ALERT,211.48,337.84,59.991,1472643903,"274151322000087","219011344069620",26.06,19.50,0,296.66,356.48,6.8,4.6,0.022,754034.4,754034.4,5572,0,0,0,L,1151911521,0,121.55,121.78,0002,18,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472643943,944917.00
08/31/2016 08:00,2,0.326,ACTIVE,212.38,338.14,60.007,1472644803,"201051344000645","219011344069620",27.93,17.80,0,333.63,345.36,9.3,7.0,0.049,540070.9,540070.9,5557,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644804,944918.00
08/31/2016 08:00,2,0.254,ACTIVE,211.03,336.94,59.949,1472644803,"274151322000085","219011344069620",26.44,19.30,0,333.33,341.75,6.8,4.7,0.035,781723.8,781723.8,5500,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644805,944919.00
08/31/2016 08:00,2,0.344,ACTIVE,212.38,340.55,59.996,1472644803,"201051344000633","219011344069620",28.01,17.50,0,331.83,347.16,9.8,7.5,0.044,531591.9,531591.9,5551,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644806,944920.00
08/31/2016 08:00,2,0.359,ACTIVE,211.93,338.44,60.007,1472644803,"201051344000469","219011344069620",27.31,17.00,0,330.93,344.76,10.0,7.7,0.053,534059.8,534059.8,5567,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644807,944921.00
08/31/2016 08:00,2,0.334,ACTIVE,211.25,337.24,60.028,1472644803,"201051344000646","219011344069620",28.71,17.50,0,330.33,342.95,9.8,7.5,0.040,534821.3,534821.3,5546,0,0,0,L,1122011218,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644808,944922.00
08/31/2016 08:00,2,0.293,ACTIVE,210.57,336.04,60.002,1472644803,"274151322000052","219011344069620",27.17,19.50,0,333.03,342.05,8.1,5.8,0.040,802679.7,802679.7,5499,0,0,0,L,1151911521,0,120.65,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644809,944923.00
08/31/2016 08:00,2,0.361,ACTIVE,211.70,337.84,59.996,1472644803,"201051344000585","219011344069620",27.81,17.80,0,330.63,343.85,10.2,7.9,0.049,544362.9,544362.9,5541,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644810,944924.00
08/31/2016 08:00,2,0.328,ACTIVE,211.48,336.34,60.002,1472644803,"201051344001230","219011344069620",27.29,17.50,0,329.73,341.75,9.1,6.9,0.040,538000.4,538000.4,5567,0,0,0,L,1122011218,0,121.55,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644811,944925.00
08/31/2016 08:00,2,0.334,ACTIVE,211.93,337.84,60.018,1472644803,"201051344000582","219011344069620",27.85,17.30,0,331.23,342.95,9.4,7.2,0.044,530743.0,530743.0,5540,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644812,944926.00
08/31/2016 08:00,2,0.363,ACTIVE,211.03,336.64,60.023,1472644803,"201051344000955","219011344069620",27.95,17.80,0,329.73,342.05,10.3,8.0,0.049,544532.7,544532.7,5546,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644813,944927.00
08/31/2016 08:00,2,0.166,ACTIVE,210.80,368.80,60.002,1472644803,"274151322000094","219011344069620",34.47,19.50,0,334.84,411.78,5.9,3.8,0.027,659110.0,659110.0,5600,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644814,944928.00
08/31/2016 08:00,2,0.361,ACTIVE,211.93,337.84,60.012,1472644803,"201051344000579","219011344069620",29.08,18.00,0,332.43,345.36,10.7,8.4,0.049,548296.0,548296.0,5556,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644815,944929.00
08/31/2016 08:00,2,0.352,ACTIVE,211.25,336.34,60.007,1472644803,"201051344000890","219011344069620",28.45,17.80,0,330.93,343.25,10.1,7.9,0.049,541799.0,541799.0,5541,0,0,0,L,1122011218,0,121.55,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644816,944930.00
08/31/2016 08:00,2,0.354,ACTIVE,211.48,337.24,60.012,1472644803,"201051344000438","219011344069620",27.87,17.50,0,331.23,343.25,10.0,7.7,0.049,543278.7,543278.7,5551,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644816,944931.00
08/31/2016 08:00,2,0.377,ACTIVE,211.70,337.24,60.002,1472644803,"201051344000417","219011344069620",27.81,17.80,0,330.03,343.25,10.6,8.3,0.053,534568.7,534568.7,5544,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644817,944932.00
08/31/2016 08:00,2,0.268,ACTIVE,210.80,337.84,60.007,1472644803,"274151322000083","219011344069620",27.27,19.30,0,333.33,342.05,7.4,5.2,0.035,795411.9,795411.9,5518,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644818,944933.00
08/31/2016 08:00,2,0.279,ACTIVE,211.25,337.84,60.007,1472644803,"274151322000076","219011344069620",27.81,19.50,0,334.24,342.65,7.9,5.7,0.049,848729.4,848729.4,5522,0,0,0,L,1151911521,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644819,944934.00
08/31/2016 08:00,2,0.352,ACTIVE,211.70,337.84,60.007,1472644803,"201051344000868","219011344069620",27.99,17.30,0,331.53,344.45,10.0,7.7,0.044,532887.0,532887.0,5560,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644820,944935.00
08/31/2016 08:00,2,0.270,ACTIVE,210.80,337.54,60.018,1472644803,"274151322000095","219011344069620",27.04,19.00,0,333.03,341.45,7.3,5.2,0.040,840183.6,840183.6,5536,0,0,0,L,1151911521,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644821,944936.00
08/31/2016 08:00,2,0.328,ALERT,211.70,339.65,60.002,1472644803,"201051344000988","219011344069620",27.63,17.80,0,297.87,353.17,9.2,7.0,0.057,521292.0,521292.0,5566,0,0,0,L,1122011218,0,120.65,121.55,0002,15,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644823,944937.00
08/31/2016 08:00,2,0.330,ACTIVE,211.25,336.34,60.012,1472644803,"201051344001025","219011344069620",28.84,17.50,0,330.93,343.25,9.7,7.4,0.049,543166.2,543166.2,5550,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644824,944938.00
08/31/2016 08:00,2,0.221,ACTIVE,211.70,339.04,60.018,1472644803,"201051344000458","219011344069620",31.37,18.30,0,332.13,351.37,7.1,4.9,0.018,540239.0,540239.0,5550,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644825,944939.00
08/31/2016 08:00,2,0.346,ACTIVE,212.38,339.34,60.002,1472644803,"201051344000853","219011344069620",27.63,17.50,0,333.93,345.66,9.7,7.4,0.053,539486.4,539486.4,5554,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644825,944940.00
08/31/2016 08:00,2,0.326,ACTIVE,211.70,338.14,60.007,1472644803,"201051344000685","219011344069620",27.75,17.80,0,331.23,344.45,9.2,6.9,0.049,542537.9,542537.9,5561,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644826,944941.00
08/31/2016 08:00,2,0.328,ACTIVE,211.70,337.84,60.002,1472644803,"201051344000917","219011344069620",27.33,18.30,0,329.73,343.25,9.1,6.9,0.049,539500.6,539500.6,5569,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644827,944942.00
08/31/2016 08:00,2,0.322,ACTIVE,211.93,337.24,60.018,1472644803,"201051344001145","219011344069620",28.03,17.50,0,332.13,343.85,9.2,6.9,0.044,544697.3,544697.3,5566,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644828,944943.00
08/31/2016 08:00,2,0.344,ACTIVE,211.70,337.54,59.996,1472644803,"201051344000651","219011344069620",27.91,17.00,0,331.53,343.55,9.8,7.5,0.044,537651.3,537651.3,5542,0,0,0,L,1122011218,0,121.78,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644829,944944.00
08/31/2016 08:00,2,0.252,ACTIVE,210.57,335.74,59.996,1472644803,"274151322000088","219011344069620",25.33,19.50,0,332.43,341.15,6.5,4.3,0.031,765909.5,765909.5,5508,0,0,0,L,1151911521,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644830,944945.00
08/31/2016 08:00,2,0.191,ACTIVE,211.48,384.43,59.996,1472644803,"274151322000068","219011344069620",36.10,20.70,0,335.14,412.98,7.0,4.9,0.031,659437.4,659437.4,5595,0,0,0,L,1151911521,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644831,944946.00
08/31/2016 08:00,2,0.361,ACTIVE,211.25,336.04,60.007,1472644803,"201051344001135","219011344069620",27.93,17.50,0,330.33,342.35,10.2,8.0,0.057,533799.9,533799.9,5540,0,0,0,L,1122011218,0,121.33,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644832,944947.00
08/31/2016 08:00,2,0.346,ACTIVE,211.70,338.14,60.002,1472644803,"201051344000594","219011344069620",28.77,17.80,0,330.33,344.76,10.1,7.8,0.049,544616.0,544616.0,5550,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644833,944948.00
08/31/2016 08:00,2,0.352,ACTIVE,211.70,336.34,59.991,1472644803,"201051344001203","219011344069620",27.45,17.50,0,330.93,344.15,9.8,7.5,0.049,541897.2,541897.2,5556,0,0,0,L,1122011218,0,122.01,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644834,944949.00
08/31/2016 08:00,2,0.135,ACTIVE,210.80,335.74,59.996,1472644803,"274151322000054","219011344069620",30.30,19.80,0,332.43,342.95,4.2,2.1,0.009,781748.5,781748.5,5501,0,0,0,L,1151911521,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644835,944950.00
08/31/2016 08:00,2,0.355,ACTIVE,212.16,337.54,60.007,1472644803,"201051344000867","219011344069620",28.03,18.00,0,332.13,344.45,10.2,7.9,0.049,531941.8,531941.8,5553,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644835,944951.00
08/31/2016 08:00,2,0.348,ACTIVE,211.48,337.54,60.002,1472644803,"201051344001093","219011344069620",28.65,18.00,0,331.53,343.25,10.1,7.8,0.044,538895.9,538895.9,5574,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644836,944952.00
08/31/2016 08:00,2,0.311,ACTIVE,211.70,338.74,60.002,1472644803,"201051344000900","219011344069620",27.81,17.50,0,331.83,344.45,8.8,6.6,0.049,548586.0,548586.0,5565,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644837,944953.00
08/31/2016 08:00,2,0.359,ACTIVE,212.16,338.74,60.002,1472644803,"201051344000648","219011344069620",27.91,17.30,0,332.13,345.36,10.2,7.9,0.049,537672.9,537672.9,5547,0,0,0,L,1122011218,0,120.65,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644838,944954.00
08/31/2016 08:00,2,0.354,ACTIVE,211.93,338.14,59.991,1472644803,"201051344000569","219011344069620",28.23,18.00,0,332.43,344.76,10.1,7.9,0.049,548720.9,548720.9,5549,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644839,944955.00
08/31/2016 08:00,2,0.363,ACTIVE,211.93,337.84,60.007,1472644803,"201051344000983","219011344069620",28.07,17.80,0,331.23,344.45,10.3,8.0,0.053,541035.4,541035.4,5544,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644840,944956.00
08/31/2016 08:00,2,0.340,ACTIVE,211.93,338.14,59.996,1472644803,"201051344001158","219011344069620",28.19,17.30,0,331.83,344.76,9.7,7.5,0.049,533077.4,533077.4,5551,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644841,944957.00
08/31/2016 08:00,2,0.355,ACTIVE,212.38,339.04,59.996,1472644803,"201051344000576","219011344069620",28.09,17.50,0,332.43,345.66,10.1,7.9,0.053,540588.4,540588.4,5562,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644842,944958.00
08/31/2016 08:00,2,0.277,ACTIVE,211.03,336.94,59.996,1472644803,"274151322000087","219011344069620",25.58,21.00,0,333.33,342.05,7.2,5.0,0.031,754035.8,754035.8,5574,0,0,0,L,1151911521,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472644843,944959.00
08/31/2016 08:15,2,0.604,ACTIVE,213.51,342.65,59.981,1472645704,"201051344000645","219011344069620",28.47,18.70,0,332.43,349.86,17.4,14.9,0.119,540073.8,540073.8,5558,0,0,0,L,1122011218,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645705,944960.00
08/31/2016 08:15,2,0.529,ACTIVE,211.93,340.85,59.981,1472645704,"274151322000085","219011344069620",27.55,19.80,0,333.93,345.36,14.8,12.4,0.088,781726.1,781726.1,5501,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645706,944961.00
08/31/2016 08:15,2,0.609,ACTIVE,213.51,344.15,59.986,1472645704,"201051344000633","219011344069620",28.94,18.00,0,332.13,351.97,17.9,15.3,0.128,531595.0,531595.0,5552,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645706,944962.00
08/31/2016 08:15,2,0.621,ACTIVE,213.06,342.35,59.975,1472645704,"201051344000469","219011344069620",28.90,17.50,0,331.23,349.56,18.2,15.7,0.124,534062.9,534062.9,5568,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645708,944963.00
08/31/2016 08:15,2,0.611,ACTIVE,212.16,340.85,59.986,1472645704,"201051344000646","219011344069620",28.65,18.30,0,329.73,348.66,17.8,15.2,0.119,534824.4,534824.4,5547,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645708,944964.00
08/31/2016 08:15,2,0.568,ACTIVE,211.48,342.05,59.981,1472645704,"274151322000052","219011344069620",28.11,20.70,0,333.03,346.26,16.2,13.7,0.102,802682.3,802682.3,5500,0,0,0,L,1151911521,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645709,944965.00
08/31/2016 08:15,2,0.617,ACTIVE,212.83,341.45,60.028,1472645704,"201051344000585","219011344069620",28.77,18.70,0,331.23,348.36,18.0,15.5,0.119,544366.0,544366.0,5542,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645710,944966.00
08/31/2016 08:15,2,0.566,ACTIVE,212.38,340.55,60.002,1472645704,"201051344001230","219011344069620",30.02,18.00,0,330.03,347.16,17.2,14.7,0.110,538003.3,538003.3,5568,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645711,944967.00
08/31/2016 08:15,2,0.602,ACTIVE,213.29,341.75,59.996,1472645704,"201051344000582","219011344069620",28.33,18.00,0,331.23,348.96,17.3,14.8,0.119,530746.0,530746.0,5541,0,0,0,L,1122011218,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645712,944968.00
08/31/2016 08:15,2,0.633,ACTIVE,212.38,340.85,59.981,1472645704,"201051344000955","219011344069620",28.90,18.70,0,330.03,347.76,18.6,16.0,0.124,544535.9,544535.9,5547,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645713,944969.00
08/31/2016 08:15,2,0.352,ACTIVE,211.93,403.37,59.981,1472645704,"274151322000094","219011344069620",38.03,21.50,0,335.44,443.34,13.6,11.2,0.080,659111.7,659111.7,5601,0,0,0,L,1151911521,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645714,944970.00
08/31/2016 08:15,2,0.639,ACTIVE,212.83,342.05,59.986,1472645704,"201051344000579","219011344069620",29.24,18.70,0,332.73,350.47,19.0,16.4,0.124,548299.3,548299.3,5557,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645715,944971.00
08/31/2016 08:15,2,0.635,ACTIVE,212.38,340.55,59.986,1472645704,"201051344000890","219011344069620",28.73,18.70,0,329.43,348.06,18.5,15.9,0.119,541802.2,541802.2,5542,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645716,944972.00
08/31/2016 08:15,2,0.613,ACTIVE,212.83,341.45,59.981,1472645704,"201051344000438","219011344069620",29.28,18.30,0,330.93,348.96,18.2,15.7,0.115,543281.8,543281.8,5552,0,0,0,L,1122011218,0,122.23,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645717,944973.00
08/31/2016 08:15,2,0.635,ACTIVE,212.83,340.85,59.986,1472645704,"201051344000417","219011344069620",29.00,18.70,0,330.93,348.36,18.7,16.1,0.119,534571.9,534571.9,5545,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645718,944974.00
08/31/2016 08:15,2,0.535,ACTIVE,211.93,339.65,59.970,1472645704,"274151322000083","219011344069620",28.27,20.00,0,332.73,345.66,15.3,12.9,0.097,795414.4,795414.4,5519,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645719,944975.00
08/31/2016 08:15,2,0.566,ACTIVE,212.38,342.65,59.981,1472645704,"274151322000076","219011344069620",28.90,20.30,0,334.24,346.86,16.6,14.1,0.106,848732.1,848732.1,5523,0,0,0,L,1151911521,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645720,944976.00
08/31/2016 08:15,2,0.627,ACTIVE,212.83,342.05,59.954,1472645704,"201051344000868","219011344069620",28.75,18.00,0,332.13,349.26,18.3,15.8,0.124,532890.1,532890.1,5561,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645721,944977.00
08/31/2016 08:15,2,0.547,ACTIVE,211.48,339.34,59.970,1472645704,"274151322000095","219011344069620",28.41,19.80,0,333.03,345.36,15.7,13.3,0.102,840186.1,840186.1,5537,0,0,0,L,1151911521,0,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645722,944978.00
08/31/2016 08:15,2,0.111,ALERT,212.38,302.37,60.023,1472645704,"201051344000988","219011344069620",21.95,18.00,0,299.37,350.47,2.5,0.5,0.000,521294.4,521294.4,5568,0,0,0,L,1122011218,0,120.88,122.01,0002,16,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645724,944979.00
08/31/2016 08:15,2,0.613,ACTIVE,212.61,340.55,59.981,1472645704,"201051344001025","219011344069620",28.77,18.00,0,330.63,348.36,17.9,15.3,0.119,543169.3,543169.3,5551,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645725,944980.00
08/31/2016 08:15,2,0.615,ACTIVE,213.06,342.05,60.007,1472645704,"201051344000458","219011344069620",28.49,19.00,0,333.93,363.09,17.8,15.3,0.133,540241.6,540241.6,5551,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645726,944981.00
08/31/2016 08:15,2,0.613,ACTIVE,213.74,343.85,59.986,1472645704,"201051344000853","219011344069620",28.63,18.30,0,333.33,350.77,17.8,15.3,0.119,539489.4,539489.4,5555,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645727,944982.00
08/31/2016 08:15,2,0.592,ACTIVE,213.06,341.75,59.991,1472645704,"201051344000685","219011344069620",28.53,18.30,0,331.23,349.26,17.1,14.6,0.124,542540.7,542540.7,5562,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645727,944983.00
08/31/2016 08:15,2,0.590,ACTIVE,212.83,341.75,59.975,1472645704,"201051344000917","219011344069620",28.98,19.00,0,330.93,348.36,17.4,14.8,0.119,539503.6,539503.6,5570,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645728,944984.00
08/31/2016 08:15,2,0.594,ACTIVE,212.61,341.75,59.981,1472645704,"201051344001145","219011344069620",28.82,18.00,0,331.53,348.96,17.4,14.8,0.115,544700.2,544700.2,5567,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645729,944985.00
08/31/2016 08:15,2,0.604,ACTIVE,212.83,341.75,59.981,1472645704,"201051344000651","219011344069620",28.94,17.80,0,332.43,348.96,17.7,15.2,0.119,537654.3,537654.3,5543,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645730,944986.00
08/31/2016 08:15,2,0.523,ACTIVE,211.25,340.85,59.970,1472645704,"274151322000088","219011344069620",27.17,20.30,0,332.73,345.06,14.4,12.0,0.080,765911.7,765911.7,5509,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645731,944987.00
08/31/2016 08:15,2,0.236,ACTIVE,212.38,444.54,59.970,1472645704,"274151322000068","219011344069620",42.38,22.80,0,335.44,448.15,10.1,7.8,0.044,659439.1,659439.1,5596,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645732,944988.00
08/31/2016 08:15,2,0.631,ACTIVE,212.38,340.85,59.975,1472645704,"201051344001135","219011344069620",28.51,18.30,0,331.53,348.06,18.3,15.7,0.119,533803.1,533803.1,5541,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645733,944989.00
08/31/2016 08:15,2,0.625,ACTIVE,212.83,342.05,59.944,1472645704,"201051344000594","219011344069620",28.86,18.70,0,331.23,349.86,18.3,15.8,0.128,544619.1,544619.1,5551,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645734,944990.00
08/31/2016 08:15,2,0.611,ACTIVE,212.83,340.85,59.954,1472645704,"201051344001203","219011344069620",29.00,18.30,0,331.53,349.56,18.0,15.5,0.119,541900.2,541900.2,5557,0,0,0,L,1122011218,0,122.46,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645735,944991.00
08/31/2016 08:15,2,0.539,ACTIVE,211.70,340.55,59.981,1472645704,"274151322000054","219011344069620",27.65,20.70,0,333.03,349.86,15.1,12.6,0.097,781750.6,781750.6,5502,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645736,944992.00
08/31/2016 08:15,2,0.629,ACTIVE,213.06,341.45,59.944,1472645704,"201051344000867","219011344069620",28.59,18.70,0,331.83,349.86,18.3,15.7,0.124,531944.9,531944.9,5554,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645737,944993.00
08/31/2016 08:15,2,0.629,ACTIVE,212.61,341.15,59.981,1472645704,"201051344001093","219011344069620",29.20,18.70,0,330.33,348.96,18.6,16.0,0.124,538899.1,538899.1,5575,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645738,944994.00
08/31/2016 08:15,2,0.586,ACTIVE,212.83,342.65,59.986,1472645704,"201051344000900","219011344069620",28.84,18.00,0,332.13,349.26,17.2,14.7,0.124,548588.8,548588.8,5566,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645738,944995.00
08/31/2016 08:15,2,0.619,ACTIVE,213.06,342.35,59.975,1472645704,"201051344000648","219011344069620",28.90,17.80,0,332.73,349.86,18.2,15.6,0.124,537676.0,537676.0,5548,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645739,944996.00
08/31/2016 08:15,2,0.629,ACTIVE,213.06,342.35,60.023,1472645704,"201051344000569","219011344069620",28.75,18.70,0,332.43,350.17,18.3,15.8,0.128,548724.1,548724.1,5550,0,0,0,L,1122011218,0,121.10,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645740,944997.00
08/31/2016 08:15,2,0.619,ACTIVE,213.06,342.05,59.981,1472645704,"201051344000983","219011344069620",29.12,18.30,0,332.13,349.86,18.3,15.8,0.128,541038.5,541038.5,5545,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645741,944998.00
08/31/2016 08:15,2,0.607,ACTIVE,213.06,342.35,59.986,1472645704,"201051344001158","219011344069620",28.94,17.80,0,330.93,350.17,17.9,15.3,0.133,533080.4,533080.4,5552,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645742,944999.00
08/31/2016 08:15,2,0.613,ACTIVE,213.29,343.25,59.970,1472645704,"201051344000576","219011344069620",29.02,18.00,0,332.73,350.47,18.0,15.5,0.119,540591.5,540591.5,5563,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645743,945000.00
08/31/2016 08:15,2,0.533,ACTIVE,211.93,341.75,59.991,1472645704,"274151322000087","219011344069620",27.71,22.30,0,333.33,345.66,14.9,12.5,0.084,754038.1,754038.1,5575,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472645744,945001.00
08/31/2016 08:30,2,0.816,ACTIVE,213.51,344.45,59.986,1472646603,"201051344000645","219011344069620",29.10,19.30,0,334.24,356.18,24.1,21.3,0.177,540078.1,540078.1,5559,0,0,0,L,1122011218,0,122.01,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646604,945002.00
08/31/2016 08:30,2,0.736,ACTIVE,211.70,344.15,59.975,1472646603,"274151322000085","219011344069620",27.97,20.70,0,329.73,349.56,20.9,18.2,0.133,781729.7,781729.7,5502,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646605,945003.00
08/31/2016 08:30,2,0.828,ACTIVE,213.29,345.96,59.981,1472646603,"201051344000633","219011344069620",29.18,19.00,0,333.33,357.38,24.5,21.7,0.186,531599.4,531599.4,5553,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646606,945004.00
08/31/2016 08:30,2,0.836,ACTIVE,213.06,344.76,59.975,1472646603,"201051344000469","219011344069620",29.22,18.00,0,332.13,356.18,24.8,22.0,0.190,534067.3,534067.3,5569,0,0,0,L,1122011218,0,121.10,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646607,945005.00
08/31/2016 08:30,2,0.807,ACTIVE,211.93,342.05,59.991,1472646603,"201051344000646","219011344069620",29.66,19.30,0,329.43,354.67,24.2,21.5,0.186,534828.7,534828.7,5548,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646608,945006.00
08/31/2016 08:30,2,0.773,ACTIVE,211.48,339.65,59.981,1472646603,"274151322000052","219011344069620",28.35,21.50,0,328.52,350.77,22.2,19.6,0.146,802686.2,802686.2,5501,0,0,0,L,1151911521,0,121.10,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646609,945007.00
08/31/2016 08:30,2,0.842,ACTIVE,212.61,343.25,59.933,1472646603,"201051344000585","219011344069620",29.06,19.30,0,329.43,354.37,24.9,22.1,0.181,544370.4,544370.4,5543,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646610,945008.00
08/31/2016 08:30,2,0.805,ACTIVE,212.16,341.45,59.986,1472646603,"201051344001230","219011344069620",29.10,19.00,0,328.82,354.07,23.7,21.0,0.172,538007.5,538007.5,5569,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646611,945009.00
08/31/2016 08:30,2,0.809,ACTIVE,212.83,342.95,60.002,1472646603,"201051344000582","219011344069620",28.94,18.70,0,329.13,355.28,23.7,21.0,0.172,530750.2,530750.2,5542,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646611,945010.00
08/31/2016 08:30,2,0.830,ACTIVE,211.93,342.35,59.981,1472646603,"201051344000955","219011344069620",29.58,19.30,0,329.13,354.67,24.9,22.2,0.181,544540.4,544540.4,5548,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646612,945011.00
08/31/2016 08:30,2,0.494,ACTIVE,211.93,408.78,59.986,1472646603,"274151322000094","219011344069620",38.25,22.30,0,335.14,425.01,19.2,16.6,0.119,659114.9,659114.9,5602,0,0,0,L,1151911521,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646613,945012.00
08/31/2016 08:30,2,0.844,ACTIVE,213.06,344.15,59.986,1472646603,"201051344000579","219011344069620",29.82,19.50,0,333.63,355.88,25.5,22.7,0.181,548303.9,548303.9,5558,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646614,945013.00
08/31/2016 08:30,2,0.836,ACTIVE,212.16,341.75,59.975,1472646603,"201051344000890","219011344069620",29.36,19.50,0,328.82,355.28,24.9,22.1,0.181,541806.7,541806.7,5543,0,0,0,L,1122011218,0,122.01,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646615,945014.00
08/31/2016 08:30,2,0.826,ACTIVE,212.38,342.35,59.970,1472646603,"201051344000438","219011344069620",29.30,19.00,0,329.13,356.18,24.6,21.8,0.181,543286.2,543286.2,5553,0,0,0,L,1122011218,0,122.23,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646616,945015.00
08/31/2016 08:30,2,0.848,ACTIVE,212.38,342.35,59.996,1472646603,"201051344000417","219011344069620",28.98,19.50,0,329.43,354.97,24.9,22.1,0.181,534576.5,534576.5,5546,0,0,0,L,1122011218,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646617,945016.00
08/31/2016 08:30,2,0.742,ACTIVE,212.16,343.25,59.986,1472646603,"274151322000083","219011344069620",28.49,21.00,0,330.03,350.17,21.4,18.8,0.150,795418.0,795418.0,5520,0,0,0,L,1151911521,0,121.55,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646618,945017.00
08/31/2016 08:30,2,0.783,ACTIVE,212.38,345.66,59.981,1472646603,"274151322000076","219011344069620",29.48,21.30,0,329.13,351.67,23.4,20.6,0.159,848736.1,848736.1,5524,0,0,0,L,1151911521,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646619,945018.00
08/31/2016 08:30,2,0.838,ACTIVE,212.83,343.85,59.975,1472646603,"201051344000868","219011344069620",29.20,18.70,0,332.43,355.58,24.8,22.0,0.181,532894.6,532894.6,5562,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646619,945019.00
08/31/2016 08:30,2,0.768,ACTIVE,211.70,340.85,60.007,1472646603,"274151322000095","219011344069620",29.04,20.70,0,329.13,350.47,22.6,19.9,0.150,840189.9,840189.9,5538,0,0,0,L,1151911521,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646620,945020.00
08/31/2016 08:30,2,0.113,ACTIVE,212.83,303.28,60.002,1472646603,"201051344000988","219011344069620",22.19,18.00,0,296.06,304.48,2.5,0.5,0.000,521294.5,521294.5,5570,0,0,0,L,1122011218,0,121.33,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646621,945021.00
08/31/2016 08:30,2,0.830,ACTIVE,211.93,341.45,59.981,1472646603,"201051344001025","219011344069620",29.10,19.00,0,329.13,355.28,24.4,21.7,0.177,543173.6,543173.6,5552,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646622,945022.00
