ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 08:30,2,0.818,ACTIVE,212.83,343.55,59.986,1472646603,"201051344000458","219011344069620",29.28,19.80,0,333.03,354.97,24.3,21.5,0.190,540246.0,540246.0,5552,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646623,945023.00
08/31/2016 08:30,2,0.818,ACTIVE,213.51,345.66,59.986,1472646603,"201051344000853","219011344069620",29.28,19.00,0,335.14,357.08,24.3,21.5,0.181,539493.8,539493.8,5556,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646624,945024.00
08/31/2016 08:30,2,0.803,ACTIVE,212.38,342.95,59.975,1472646603,"201051344000685","219011344069620",28.73,19.00,0,329.43,355.88,23.4,20.7,0.186,542544.9,542544.9,5563,0,0,0,L,1122011218,0,122.68,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646625,945025.00
08/31/2016 08:30,2,0.799,ACTIVE,212.16,342.35,59.981,1472646603,"201051344000917","219011344069620",29.04,19.80,0,329.43,354.97,23.6,20.8,0.177,539507.8,539507.8,5571,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646626,945026.00
08/31/2016 08:30,2,0.797,ACTIVE,212.38,342.65,59.996,1472646603,"201051344001145","219011344069620",29.16,19.00,0,330.33,355.58,23.6,20.9,0.172,544704.4,544704.4,5568,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646627,945027.00
08/31/2016 08:30,2,0.799,ACTIVE,212.38,342.65,59.949,1472646603,"201051344000651","219011344069620",29.50,18.30,0,330.33,355.58,23.9,21.2,0.181,537658.6,537658.6,5544,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646628,945028.00
08/31/2016 08:30,2,0.723,ACTIVE,211.48,339.95,59.965,1472646603,"274151322000088","219011344069620",27.73,21.30,0,328.82,349.56,20.3,17.7,0.124,765915.2,765915.2,5510,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646629,945029.00
08/31/2016 08:30,2,0.510,ACTIVE,212.61,412.98,59.981,1472646603,"274151322000068","219011344069620",38.65,23.80,0,335.74,463.78,20.0,17.4,0.119,659441.8,659441.8,5597,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646630,945030.00
08/31/2016 08:30,2,0.828,ACTIVE,211.93,341.15,59.981,1472646603,"201051344001135","219011344069620",29.30,19.00,0,329.73,354.37,24.6,21.8,0.181,533807.6,533807.6,5542,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646631,945031.00
08/31/2016 08:30,2,0.826,ACTIVE,212.61,343.55,59.991,1472646603,"201051344000594","219011344069620",29.42,19.30,0,330.03,355.58,24.6,21.9,0.181,544623.6,544623.6,5552,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646632,945032.00
08/31/2016 08:30,2,0.824,ACTIVE,212.38,341.75,59.991,1472646603,"201051344001203","219011344069620",28.92,19.30,0,330.03,356.48,24.2,21.4,0.186,541904.6,541904.6,5558,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646633,945033.00
08/31/2016 08:30,2,0.742,ACTIVE,211.70,339.65,59.991,1472646603,"274151322000054","219011344069620",27.87,21.50,0,329.13,350.47,20.9,18.3,0.137,781754.2,781754.2,5503,0,0,0,L,1151911521,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646633,945034.00
08/31/2016 08:30,2,0.809,ACTIVE,213.06,343.25,59.991,1472646603,"201051344000867","219011344069620",29.82,19.50,0,332.73,355.58,24.5,21.7,0.177,531949.4,531949.4,5555,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646634,945035.00
08/31/2016 08:30,2,0.832,ACTIVE,210.57,340.55,59.981,1472646603,"201051344001093","219011344069620",29.00,19.50,0,329.73,356.18,24.4,21.7,0.177,538903.6,538903.6,5576,0,0,0,L,1122011218,0,120.88,120.20,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646635,945036.00
08/31/2016 08:30,2,0.793,ACTIVE,211.93,343.25,59.986,1472646603,"201051344000900","219011344069620",29.12,18.70,0,332.73,355.58,23.4,20.7,0.177,548593.0,548593.0,5567,0,0,0,L,1122011218,0,121.33,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646636,945037.00
08/31/2016 08:30,2,0.816,ACTIVE,212.38,342.65,59.986,1472646603,"201051344000648","219011344069620",29.28,18.30,0,333.63,356.18,24.2,21.5,0.186,537680.4,537680.4,5549,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646637,945038.00
08/31/2016 08:30,2,0.830,ACTIVE,212.83,343.85,59.986,1472646603,"201051344000569","219011344069620",29.20,19.30,0,333.33,355.88,24.6,21.8,0.186,548728.5,548728.5,5551,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646639,945039.00
08/31/2016 08:30,2,0.830,ACTIVE,212.83,343.55,59.986,1472646603,"201051344000983","219011344069620",29.12,19.30,0,330.93,355.28,24.5,21.7,0.186,541043.0,541043.0,5546,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646640,945040.00
08/31/2016 08:30,2,0.809,ACTIVE,213.29,345.06,59.986,1472646603,"201051344000576","219011344069620",29.44,18.70,0,333.93,356.18,24.1,21.4,0.172,540595.9,540595.9,5564,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646642,945041.00
08/31/2016 08:30,2,0.729,ACTIVE,211.70,343.25,59.986,1472646603,"274151322000087","219011344069620",28.01,23.50,0,329.43,350.17,20.7,18.0,0.124,754041.7,754041.7,5576,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646643,945042.00
08/31/2016 08:30,2,0.832,ACTIVE,212.83,344.45,59.986,1472646603,"201051344001158","219011344069620",28.39,19.00,0,333.33,356.18,24.0,21.2,0.181,533084.8,533084.8,5553,0,0,0,L,1122011218,1,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472646644,945043.00
08/31/2016 08:45,2,0.963,ACTIVE,213.29,345.96,59.975,1472647503,"201051344000645","219011344069620",29.12,20.00,0,335.14,370.60,28.5,25.6,0.217,540083.7,540083.7,5560,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647504,945044.00
08/31/2016 08:45,2,0.867,ACTIVE,211.48,339.04,59.959,1472647503,"274151322000085","219011344069620",28.29,21.80,0,330.63,356.48,24.9,22.1,0.159,781734.6,781734.6,5503,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647505,945045.00
08/31/2016 08:45,2,0.957,ACTIVE,213.06,346.26,59.965,1472647503,"201051344000633","219011344069620",29.38,20.00,0,334.54,370.60,28.5,25.6,0.225,531605.1,531605.1,5554,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647506,945046.00
08/31/2016 08:45,2,0.969,ACTIVE,212.83,345.36,59.970,1472647503,"201051344000469","219011344069620",29.24,18.70,0,332.73,370.60,28.7,25.8,0.234,534073.2,534073.2,5570,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647507,945047.00
08/31/2016 08:45,2,0.957,ACTIVE,211.93,343.55,59.975,1472647503,"201051344000646","219011344069620",28.92,20.00,0,330.03,366.70,28.1,25.2,0.212,534834.4,534834.4,5549,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647508,945048.00
08/31/2016 08:45,2,0.896,ACTIVE,211.03,339.34,59.965,1472647503,"274151322000052","219011344069620",28.65,22.30,0,330.63,357.68,26.1,23.2,0.177,802691.5,802691.5,5502,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647508,945049.00
08/31/2016 08:45,2,0.965,ACTIVE,212.61,344.45,59.975,1472647503,"201051344000585","219011344069620",29.08,20.00,0,331.83,367.30,28.4,25.5,0.208,544376.3,544376.3,5544,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647509,945050.00
08/31/2016 08:45,2,0.934,ACTIVE,212.16,342.35,59.970,1472647503,"201051344001230","219011344069620",29.10,19.80,0,330.03,365.19,27.6,24.7,0.208,538013.1,538013.1,5570,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647510,945051.00
08/31/2016 08:45,2,0.934,ACTIVE,212.83,344.15,59.965,1472647503,"201051344000582","219011344069620",28.88,19.50,0,332.73,367.00,27.4,24.5,0.208,530755.7,530755.7,5543,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647511,945052.00
08/31/2016 08:45,2,0.971,ACTIVE,211.93,343.55,59.970,1472647503,"201051344000955","219011344069620",29.32,20.00,0,330.33,367.30,28.9,25.9,0.217,544546.3,544546.3,5549,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647512,945053.00
08/31/2016 08:45,2,0.594,ACTIVE,211.03,401.86,59.959,1472647503,"274151322000094","219011344069620",37.51,23.30,0,333.93,431.32,22.7,20.0,0.146,659119.4,659119.4,5603,0,0,0,L,1151911521,0,121.10,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647513,945054.00
08/31/2016 08:45,2,0.973,ACTIVE,212.61,344.15,59.970,1472647503,"201051344000579","219011344069620",29.68,20.30,0,334.24,370.60,29.3,26.4,0.217,548309.9,548309.9,5559,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647514,945055.00
08/31/2016 08:45,2,0.969,ACTIVE,212.16,342.65,59.949,1472647503,"201051344000890","219011344069620",29.28,20.30,0,330.33,367.00,28.8,25.9,0.212,541812.6,541812.6,5544,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647515,945056.00
08/31/2016 08:45,2,0.951,ACTIVE,212.38,343.85,59.970,1472647503,"201051344000438","219011344069620",29.66,19.80,0,332.43,367.90,28.6,25.6,0.217,543292.0,543292.0,5554,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647516,945057.00
08/31/2016 08:45,2,0.973,ACTIVE,212.38,344.15,59.975,1472647503,"201051344000417","219011344069620",29.00,20.30,0,331.53,366.40,28.6,25.7,0.221,534582.3,534582.3,5547,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647517,945058.00
08/31/2016 08:45,2,0.861,ACTIVE,210.80,342.95,59.996,1472647503,"274151322000083","219011344069620",28.69,21.80,0,330.93,356.48,25.1,22.3,0.172,795423.0,795423.0,5521,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647517,945059.00
08/31/2016 08:45,2,0.932,ACTIVE,211.70,342.05,59.975,1472647503,"274151322000076","219011344069620",29.56,22.30,0,332.43,359.78,27.9,25.0,0.194,848741.7,848741.7,5525,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647518,945060.00
08/31/2016 08:45,2,0.973,ACTIVE,212.38,343.55,59.965,1472647503,"201051344000868","219011344069620",29.16,19.30,0,333.33,369.70,28.8,25.9,0.217,532900.4,532900.4,5563,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647519,945061.00
08/31/2016 08:45,2,0.904,ACTIVE,211.25,339.34,59.959,1472647503,"274151322000095","219011344069620",29.34,21.50,0,330.63,357.68,26.9,24.0,0.177,840195.3,840195.3,5539,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647520,945062.00
08/31/2016 08:45,2,0.955,ACTIVE,212.16,343.25,59.944,1472647503,"201051344000988","219011344069620",18.91,19.00,0,297.57,361.29,18.3,15.8,0.146,521295.9,521295.9,5571,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647521,945063.00
08/31/2016 08:45,2,0.955,ACTIVE,212.16,342.35,59.970,1472647503,"201051344001025","219011344069620",29.36,19.80,0,330.93,367.90,28.5,25.6,0.221,543179.4,543179.4,5553,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647522,945064.00
08/31/2016 08:45,2,0.945,ACTIVE,212.38,344.15,59.991,1472647503,"201051344000458","219011344069620",29.40,20.30,0,334.24,369.70,28.1,25.2,0.225,540251.7,540251.7,5553,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647523,945065.00
08/31/2016 08:45,2,0.959,ACTIVE,213.06,345.36,59.970,1472647503,"201051344000853","219011344069620",29.18,19.50,0,335.44,371.51,28.4,25.5,0.217,539499.5,539499.5,5557,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647524,945066.00
08/31/2016 08:45,2,0.924,ACTIVE,212.38,344.76,59.970,1472647503,"201051344000685","219011344069620",29.38,19.80,0,332.43,366.70,27.5,24.6,0.225,542550.5,542550.5,5564,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647525,945067.00
08/31/2016 08:45,2,0.906,ACTIVE,212.38,343.85,59.991,1472647503,"201051344000917","219011344069620",29.82,20.30,0,330.63,366.40,27.4,24.5,0.217,539513.3,539513.3,5572,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647526,945068.00
08/31/2016 08:45,2,0.930,ACTIVE,212.38,343.25,60.012,1472647503,"201051344001145","219011344069620",29.32,19.50,0,332.73,366.70,27.7,24.8,0.212,544710.0,544710.0,5569,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647526,945069.00
08/31/2016 08:45,2,0.955,ACTIVE,212.61,344.45,59.965,1472647503,"201051344000651","219011344069620",29.10,19.30,0,333.03,368.20,28.2,25.3,0.221,537664.3,537664.3,5545,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647527,945070.00
08/31/2016 08:45,2,0.869,ACTIVE,210.80,337.54,59.959,1472647503,"274151322000088","219011344069620",27.83,21.80,0,330.33,356.48,24.4,21.7,0.150,765920.0,765920.0,5511,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647528,945071.00
08/31/2016 08:45,2,0.617,ACTIVE,211.70,403.67,59.970,1472647503,"274151322000068","219011344069620",37.93,24.50,0,334.84,435.53,23.8,21.0,0.150,659446.4,659446.4,5598,0,0,0,L,1151911521,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647529,945072.00
08/31/2016 08:45,2,0.959,ACTIVE,212.16,342.35,59.970,1472647503,"201051344001135","219011344069620",29.52,19.50,0,330.33,366.70,28.7,25.8,0.217,533813.4,533813.4,5543,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647530,945073.00
08/31/2016 08:45,2,0.979,ACTIVE,212.16,343.85,59.970,1472647503,"201051344000594","219011344069620",29.14,20.30,0,332.13,369.40,28.9,26.0,0.217,544629.4,544629.4,5553,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647531,945074.00
08/31/2016 08:45,2,0.957,ACTIVE,212.38,343.85,59.970,1472647503,"201051344001203","219011344069620",29.40,20.00,0,331.53,368.80,28.5,25.6,0.225,541910.4,541910.4,5559,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647532,945075.00
08/31/2016 08:45,2,0.875,ACTIVE,211.03,342.35,59.965,1472647503,"274151322000054","219011344069620",28.35,22.00,0,330.03,357.08,25.1,22.3,0.168,781759.2,781759.2,5504,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647533,945076.00
08/31/2016 08:45,2,0.979,ACTIVE,212.61,342.95,59.965,1472647503,"201051344000867","219011344069620",29.22,20.30,0,333.63,369.70,29.0,26.0,0.217,531955.2,531955.2,5556,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647534,945077.00
08/31/2016 08:45,2,0.977,ACTIVE,212.38,344.15,59.975,1472647503,"201051344001093","219011344069620",29.20,20.30,0,329.73,368.20,28.9,26.0,0.208,538909.4,538909.4,5577,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647535,945078.00
08/31/2016 08:45,2,0.926,ACTIVE,212.38,345.06,59.991,1472647503,"201051344000900","219011344069620",29.68,19.30,0,332.13,370.30,27.9,25.0,0.221,548598.6,548598.6,5568,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647536,945079.00
08/31/2016 08:45,2,0.963,ACTIVE,212.83,344.45,59.970,1472647503,"201051344000648","219011344069620",29.22,19.30,0,333.93,370.00,28.5,25.6,0.221,537686.2,537686.2,5550,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647537,945080.00
08/31/2016 08:45,2,0.979,ACTIVE,212.61,344.76,59.970,1472647503,"201051344000569","219011344069620",29.16,19.80,0,333.93,370.60,28.9,26.0,0.225,548734.4,548734.4,5552,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647538,945081.00
08/31/2016 08:45,2,0.975,ACTIVE,212.61,344.15,59.959,1472647503,"201051344000983","219011344069620",29.36,19.80,0,333.33,370.60,29.0,26.1,0.225,541048.8,541048.8,5547,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647539,945082.00
08/31/2016 08:45,2,0.977,ACTIVE,212.38,344.15,59.970,1472647503,"201051344001158","219011344069620",28.84,19.80,0,333.93,370.60,28.6,25.7,0.225,533090.5,533090.5,5554,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647539,945083.00
08/31/2016 08:45,2,0.977,ACTIVE,212.83,345.06,59.970,1472647503,"201051344000576","219011344069620",28.82,19.30,0,335.14,371.21,28.6,25.6,0.221,540601.6,540601.6,5565,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647540,945084.00
08/31/2016 08:45,2,0.879,ACTIVE,211.25,341.15,59.970,1472647503,"274151322000087","219011344069620",28.15,24.80,0,330.33,356.78,25.1,22.3,0.146,754046.6,754046.6,5577,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472647541,945085.00
08/31/2016 09:00,2,1.145,ACTIVE,213.06,346.56,59.975,1472648403,"201051344000645","219011344069620",28.88,20.70,0,333.93,372.41,33.5,30.4,0.265,540090.9,540090.9,5561,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648404,945086.00
08/31/2016 09:00,2,1.023,ACTIVE,211.25,342.35,59.981,1472648403,"274151322000085","219011344069620",28.55,22.50,0,330.03,362.49,29.6,26.6,0.190,781740.8,781740.8,5504,0,0,0,L,1151911521,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648405,945087.00
08/31/2016 09:00,2,1.150,ACTIVE,212.83,347.76,59.986,1472648403,"201051344000633","219011344069620",29.14,20.70,0,333.03,373.61,34.0,30.9,0.274,531612.3,531612.3,5555,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648406,945088.00
08/31/2016 09:00,2,1.150,ACTIVE,212.83,347.16,59.981,1472648403,"201051344000469","219011344069620",29.32,19.50,0,332.13,373.01,34.2,31.1,0.283,534080.5,534080.5,5571,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648407,945089.00
08/31/2016 09:00,2,1.133,ACTIVE,211.48,344.45,59.933,1472648403,"201051344000646","219011344069620",29.20,21.00,0,330.63,371.21,33.5,30.4,0.265,534841.6,534841.6,5550,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648408,945090.00
08/31/2016 09:00,2,1.082,ACTIVE,211.25,340.85,59.975,1472648403,"274151322000052","219011344069620",28.47,23.30,0,333.03,362.79,31.2,28.2,0.217,802698.1,802698.1,5503,0,0,0,L,1151911521,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648409,945091.00
08/31/2016 09:00,2,1.143,ACTIVE,212.16,345.66,59.986,1472648403,"201051344000585","219011344069620",29.46,21.30,0,332.13,370.90,34.1,31.0,0.261,544383.5,544383.5,5545,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648410,945092.00
08/31/2016 09:00,2,1.105,ACTIVE,211.93,343.85,59.991,1472648403,"201051344001230","219011344069620",29.38,21.00,0,330.93,371.21,33.0,29.9,0.261,538020.2,538020.2,5571,0,0,0,L,1122011218,0,121.55,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648411,945093.00
08/31/2016 09:00,2,1.113,ACTIVE,212.38,345.66,59.986,1472648403,"201051344000582","219011344069620",29.12,20.00,0,332.13,372.41,32.9,29.8,0.256,530762.7,530762.7,5544,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648412,945094.00
08/31/2016 09:00,2,1.156,ACTIVE,211.70,344.45,59.991,1472648403,"201051344000955","219011344069620",29.36,21.00,0,330.33,372.11,34.4,31.3,0.274,544553.6,544553.6,5550,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648413,945095.00
08/31/2016 09:00,2,0.711,ACTIVE,211.25,405.77,60.007,1472648403,"274151322000094","219011344069620",38.17,24.30,0,330.93,435.53,27.5,24.6,0.181,659125.1,659125.1,5604,0,0,0,L,1151911521,0,121.10,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648413,945096.00
08/31/2016 09:00,2,1.166,ACTIVE,212.83,346.56,59.975,1472648403,"201051344000579","219011344069620",29.54,21.50,0,333.03,372.71,34.9,31.8,0.270,548317.4,548317.4,5560,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648414,945097.00
08/31/2016 09:00,2,1.152,ACTIVE,211.70,344.45,59.938,1472648403,"201051344000890","219011344069620",29.46,21.80,0,332.13,372.41,34.4,31.3,0.270,541819.9,541819.9,5545,0,0,0,L,1122011218,0,121.55,120.65,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648415,945098.00
08/31/2016 09:00,2,1.117,ACTIVE,212.16,345.36,59.986,1472648403,"201051344000438","219011344069620",30.00,20.70,0,332.43,373.31,34.0,30.9,0.270,543299.3,543299.3,5555,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648416,945099.00
08/31/2016 09:00,2,1.141,ACTIVE,211.93,345.36,59.928,1472648403,"201051344000417","219011344069620",29.36,21.50,0,331.83,371.51,33.9,30.8,0.270,534589.6,534589.6,5548,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648418,945100.00
08/31/2016 09:00,2,1.041,ACTIVE,211.03,339.34,59.970,1472648403,"274151322000083","219011344069620",28.67,23.00,0,330.63,361.89,30.2,27.3,0.203,795429.4,795429.4,5522,0,0,0,L,1151911521,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648419,945101.00
08/31/2016 09:00,2,1.125,ACTIVE,211.70,342.35,59.975,1472648403,"274151322000076","219011344069620",29.32,23.00,0,333.93,365.80,33.5,30.4,0.225,848748.8,848748.8,5526,0,0,0,L,1151911521,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648420,945102.00
08/31/2016 09:00,2,1.160,ACTIVE,212.38,346.56,59.986,1472648403,"201051344000868","219011344069620",29.28,20.00,0,332.13,373.01,34.4,31.3,0.265,532907.8,532907.8,5564,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648420,945103.00
08/31/2016 09:00,2,1.096,ACTIVE,211.03,340.55,59.965,1472648403,"274151322000095","219011344069620",29.20,22.50,0,333.03,363.99,32.4,29.4,0.212,840202.2,840202.2,5540,0,0,0,L,1151911521,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648421,945104.00
08/31/2016 09:00,2,1.154,ACTIVE,212.61,345.06,59.975,1472648403,"201051344000988","219011344069620",18.85,19.80,0,332.13,363.09,22.1,19.4,0.172,521300.5,521300.5,5572,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648422,945105.00
08/31/2016 09:00,2,1.137,ACTIVE,211.93,344.76,59.975,1472648403,"201051344001025","219011344069620",29.52,20.70,0,331.83,372.41,34.0,30.9,0.261,543186.7,543186.7,5554,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648423,945106.00
08/31/2016 09:00,2,1.143,ACTIVE,212.61,346.86,59.981,1472648403,"201051344000458","219011344069620",29.08,21.00,0,332.73,371.51,33.7,30.6,0.278,540258.9,540258.9,5554,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648424,945107.00
08/31/2016 09:00,2,1.150,ACTIVE,213.06,347.76,59.986,1472648403,"201051344000853","219011344069620",29.28,20.30,0,334.54,373.01,34.2,31.1,0.270,539506.8,539506.8,5558,0,0,0,L,1122011218,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648425,945108.00
08/31/2016 09:00,2,1.102,ACTIVE,212.16,345.06,59.981,1472648403,"201051344000685","219011344069620",29.48,20.70,0,331.23,372.11,32.9,29.8,0.274,542557.5,542557.5,5565,0,0,0,L,1122011218,0,122.23,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648426,945109.00
08/31/2016 09:00,2,1.113,ACTIVE,212.16,345.36,59.981,1472648403,"201051344000917","219011344069620",29.04,21.30,0,332.73,372.41,32.8,29.7,0.261,539520.3,539520.3,5573,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648427,945110.00
08/31/2016 09:00,2,1.115,ACTIVE,212.38,344.76,60.007,1472648403,"201051344001145","219011344069620",29.24,20.30,0,333.33,371.81,33.0,30.0,0.256,544717.0,544717.0,5570,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648428,945111.00
08/31/2016 09:00,2,1.143,ACTIVE,212.16,345.36,59.975,1472648403,"201051344000651","219011344069620",29.06,20.00,0,332.43,372.41,33.6,30.6,0.265,537671.5,537671.5,5546,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648428,945112.00
08/31/2016 09:00,2,1.041,ACTIVE,210.80,342.05,59.970,1472648403,"274151322000088","219011344069620",27.75,22.50,0,329.43,361.59,29.3,26.3,0.190,765926.1,765926.1,5512,0,0,0,L,1151911521,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648429,945113.00
08/31/2016 09:00,2,0.723,ACTIVE,211.93,412.08,59.970,1472648403,"274151322000068","219011344069620",38.66,25.50,0,331.23,438.83,28.5,25.6,0.190,659452.3,659452.3,5599,0,0,0,L,1151911521,0,121.78,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648430,945114.00
08/31/2016 09:00,2,1.168,ACTIVE,211.93,344.45,59.938,1472648403,"201051344001135","219011344069620",28.77,20.30,0,331.23,372.11,34.0,30.9,0.265,533820.7,533820.7,5544,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648431,945115.00
08/31/2016 09:00,2,1.158,ACTIVE,212.16,346.26,59.933,1472648403,"201051344000594","219011344069620",29.28,21.30,0,332.13,372.41,34.4,31.3,0.274,544636.8,544636.8,5554,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648432,945116.00
08/31/2016 09:00,2,1.133,ACTIVE,212.16,344.45,59.933,1472648403,"201051344001203","219011344069620",29.54,21.00,0,332.73,374.51,33.9,30.8,0.270,541917.6,541917.6,5560,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648433,945117.00
08/31/2016 09:00,2,1.039,ACTIVE,211.25,338.14,59.938,1472648403,"274151322000054","219011344069620",28.49,22.80,0,332.73,362.49,30.0,27.1,0.186,781765.5,781765.5,5505,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648434,945118.00
08/31/2016 09:00,2,1.170,ACTIVE,212.61,345.36,59.981,1472648403,"201051344000867","219011344069620",29.14,21.00,0,332.73,371.51,34.5,31.4,0.270,531962.6,531962.6,5557,0,0,0,L,1122011218,0,121.55,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648435,945119.00
08/31/2016 09:00,2,1.141,ACTIVE,211.93,345.06,59.938,1472648403,"201051344001093","219011344069620",29.48,21.30,0,332.43,373.61,34.1,31.0,0.265,538916.7,538916.7,5578,0,0,0,L,1122011218,0,121.33,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648436,945120.00
08/31/2016 09:00,2,1.129,ACTIVE,212.38,346.26,59.975,1472648403,"201051344000900","219011344069620",29.30,19.80,0,332.73,372.11,33.5,30.4,0.265,548605.7,548605.7,5569,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648437,945121.00
08/31/2016 09:00,2,1.143,ACTIVE,212.61,346.26,60.012,1472648403,"201051344000648","219011344069620",29.16,20.00,0,333.63,373.01,33.8,30.7,0.274,537693.4,537693.4,5551,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648438,945122.00
08/31/2016 09:00,2,1.148,ACTIVE,212.61,346.26,60.018,1472648403,"201051344000569","219011344069620",29.34,20.70,0,332.13,371.81,34.2,31.1,0.270,548741.7,548741.7,5553,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648438,945123.00
08/31/2016 09:00,2,1.148,ACTIVE,212.61,345.96,59.975,1472648403,"201051344000983","219011344069620",29.48,20.70,0,332.73,371.81,34.3,31.2,0.278,541056.2,541056.2,5548,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648439,945124.00
08/31/2016 09:00,2,1.146,ACTIVE,212.61,345.96,60.007,1472648403,"201051344001158","219011344069620",29.20,20.30,0,333.03,373.01,34.0,30.8,0.270,533097.7,533097.7,5555,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648440,945125.00
08/31/2016 09:00,2,1.139,ACTIVE,212.83,347.46,59.981,1472648403,"201051344000576","219011344069620",29.26,19.80,0,333.63,373.31,33.8,30.7,0.265,540608.8,540608.8,5566,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648441,945126.00
08/31/2016 09:00,2,1.051,ACTIVE,211.25,342.65,59.986,1472648403,"274151322000087","219011344069620",27.87,26.30,0,332.73,361.59,29.7,26.7,0.181,754052.9,754052.9,5578,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472648442,945127.00
08/31/2016 09:15,2,1.203,ACTIVE,213.29,347.46,59.970,1472649303,"201051344000645","219011344069620",29.08,21.30,0,334.54,362.79,35.5,32.3,0.287,540098.2,540098.2,5562,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649305,945128.00
08/31/2016 09:15,2,1.090,ACTIVE,211.03,346.56,59.970,1472649303,"274151322000085","219011344069620",28.23,23.30,0,332.43,353.17,31.2,28.2,0.203,781747.2,781747.2,5505,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649306,945129.00
08/31/2016 09:15,2,1.205,ACTIVE,213.06,348.66,59.975,1472649303,"201051344000633","219011344069620",29.36,21.50,0,333.63,363.69,35.9,32.7,0.287,531619.8,531619.8,5556,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649306,945130.00
08/31/2016 09:15,2,1.221,ACTIVE,212.83,347.16,60.002,1472649303,"201051344000469","219011344069620",29.26,19.80,0,333.63,362.79,36.2,33.0,0.301,534088.0,534088.0,5572,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649307,945131.00
08/31/2016 09:15,2,1.205,ACTIVE,211.48,344.76,59.981,1472649303,"201051344000646","219011344069620",29.02,21.80,0,330.03,360.38,35.4,32.3,0.283,534849.0,534849.0,5551,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649308,945132.00
08/31/2016 09:15,2,1.135,ACTIVE,211.03,342.35,59.965,1472649303,"274151322000052","219011344069620",28.51,24.30,0,330.03,354.67,32.7,29.7,0.212,802704.9,802704.9,5504,0,0,0,L,1151911521,0,120.65,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649309,945133.00
08/31/2016 09:15,2,1.232,ACTIVE,212.16,345.66,59.970,1472649303,"201051344000585","219011344069620",29.12,22.00,0,332.73,360.99,36.4,33.2,0.296,544391.1,544391.1,5546,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649310,945134.00
08/31/2016 09:15,2,1.160,ACTIVE,211.70,343.85,59.981,1472649303,"201051344001230","219011344069620",29.38,21.80,0,330.33,359.48,34.6,31.5,0.274,538027.4,538027.4,5572,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649311,945135.00
08/31/2016 09:15,2,1.170,ACTIVE,212.38,345.06,59.959,1472649303,"201051344000582","219011344069620",29.18,20.70,0,332.73,360.38,34.6,31.5,0.274,530769.9,530769.9,5545,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649312,945136.00
08/31/2016 09:15,2,1.227,ACTIVE,211.48,344.45,59.970,1472649303,"201051344000955","219011344069620",28.90,21.80,0,330.63,359.78,35.9,32.7,0.287,544561.2,544561.2,5551,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649313,945137.00
08/31/2016 09:15,2,0.723,ACTIVE,211.25,415.99,59.975,1472649303,"274151322000094","219011344069620",39.24,25.30,0,330.63,431.32,29.0,26.0,0.190,659131.0,659131.0,5605,0,0,0,L,1151911521,0,120.88,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649314,945138.00
08/31/2016 09:15,2,1.250,ACTIVE,212.61,347.16,59.959,1472649303,"201051344000579","219011344069620",28.90,22.00,0,333.93,363.09,36.6,33.4,0.287,548325.1,548325.1,5561,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649315,945139.00
08/31/2016 09:15,2,1.205,ACTIVE,211.70,344.15,59.975,1472649303,"201051344000890","219011344069620",29.48,22.30,0,330.93,360.38,36.0,32.9,0.278,541827.5,541827.5,5546,0,0,0,L,1122011218,0,121.78,120.42,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649315,945140.00
08/31/2016 09:15,2,1.205,ACTIVE,212.16,345.96,59.975,1472649303,"201051344000438","219011344069620",29.26,21.50,0,332.43,361.29,35.7,32.6,0.287,543306.7,543306.7,5556,0,0,0,L,1122011218,0,121.78,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649316,945141.00
08/31/2016 09:15,2,1.209,ACTIVE,212.16,345.66,59.944,1472649303,"201051344000417","219011344069620",29.08,22.30,0,331.53,360.08,35.6,32.5,0.287,534597.1,534597.1,5549,0,0,0,L,1122011218,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649317,945142.00
08/31/2016 09:15,2,1.102,ACTIVE,211.48,345.06,59.965,1472649303,"274151322000083","219011344069620",28.41,23.80,0,332.73,353.47,31.7,28.6,0.230,795436.0,795436.0,5523,0,0,0,L,1151911521,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649318,945143.00
08/31/2016 09:15,2,1.182,ACTIVE,211.93,348.66,59.996,1472649303,"274151322000076","219011344069620",29.14,24.00,0,333.63,355.58,34.8,31.7,0.234,848756.1,848756.1,5527,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649319,945144.00
08/31/2016 09:15,2,1.211,ACTIVE,212.61,346.26,59.981,1472649303,"201051344000868","219011344069620",29.38,20.70,0,333.63,362.49,36.1,32.9,0.283,532915.3,532915.3,5565,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649320,945145.00
08/31/2016 09:15,2,1.156,ACTIVE,211.48,341.75,59.938,1472649303,"274151322000095","219011344069620",29.00,23.30,0,330.63,354.37,34.0,30.8,0.225,840209.2,840209.2,5541,0,0,0,L,1151911521,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649321,945146.00
08/31/2016 09:15,2,1.205,ACTIVE,212.83,345.66,59.928,1472649303,"201051344000988","219011344069620",18.96,20.70,0,333.33,356.48,23.2,20.5,0.181,521305.1,521305.1,5573,0,0,0,L,1122011218,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649322,945147.00
08/31/2016 09:15,2,1.201,ACTIVE,211.93,344.45,59.975,1472649303,"201051344001025","219011344069620",29.38,21.30,0,332.13,361.29,35.8,32.6,0.274,543194.2,543194.2,5555,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649323,945148.00
08/31/2016 09:15,2,1.197,ACTIVE,212.83,346.86,60.007,1472649303,"201051344000458","219011344069620",29.18,21.50,0,334.24,362.19,35.4,32.3,0.296,540266.3,540266.3,5555,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649324,945149.00
08/31/2016 09:15,2,1.191,ACTIVE,213.51,348.36,59.981,1472649303,"201051344000853","219011344069620",29.58,21.00,0,334.84,364.89,35.7,32.5,0.283,539514.3,539514.3,5559,0,0,0,L,1122011218,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649325,945150.00
08/31/2016 09:15,2,1.160,ACTIVE,212.16,345.96,59.981,1472649303,"201051344000685","219011344069620",29.28,21.30,0,330.93,360.69,34.5,31.3,0.287,542564.7,542564.7,5566,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649326,945151.00
08/31/2016 09:15,2,1.160,ACTIVE,212.16,345.96,59.986,1472649303,"201051344000917","219011344069620",29.16,21.80,0,331.23,360.08,34.3,31.2,0.278,539527.5,539527.5,5574,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649326,945152.00
08/31/2016 09:15,2,1.166,ACTIVE,212.16,345.66,59.981,1472649303,"201051344001145","219011344069620",29.18,21.00,0,332.73,360.38,34.5,31.4,0.270,544724.2,544724.2,5571,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649327,945153.00
08/31/2016 09:15,2,1.188,ACTIVE,212.16,346.26,60.007,1472649303,"201051344000651","219011344069620",29.20,20.70,0,332.13,360.99,35.2,32.0,0.278,537678.8,537678.8,5547,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649328,945154.00
08/31/2016 09:15,2,1.080,ACTIVE,211.25,343.55,59.986,1472649303,"274151322000088","219011344069620",27.81,23.80,0,331.23,352.57,30.4,27.4,0.203,765932.4,765932.4,5513,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649329,945155.00
08/31/2016 09:15,2,0.748,ACTIVE,211.93,414.49,59.970,1472649303,"274151322000068","219011344069620",38.76,26.50,0,330.33,434.93,29.2,26.2,0.190,659458.4,659458.4,5600,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649330,945156.00
08/31/2016 09:15,2,1.209,ACTIVE,211.70,343.85,59.970,1472649303,"201051344001135","219011344069620",29.20,21.30,0,330.63,360.38,35.8,32.6,0.278,533828.2,533828.2,5545,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649331,945157.00
08/31/2016 09:15,2,1.223,ACTIVE,212.38,346.86,59.981,1472649303,"201051344000594","219011344069620",29.02,22.00,0,331.83,362.19,36.0,32.8,0.283,544644.3,544644.3,5555,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649332,945158.00
08/31/2016 09:15,2,1.197,ACTIVE,212.38,344.15,59.981,1472649303,"201051344001203","219011344069620",29.10,21.80,0,331.83,361.59,35.4,32.2,0.283,541925.0,541925.0,5561,0,0,0,L,1122011218,0,122.23,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649333,945159.00
08/31/2016 09:15,2,1.092,ACTIVE,211.25,345.96,59.975,1472649303,"274151322000054","219011344069620",28.15,23.80,0,331.23,353.77,31.1,28.1,0.212,781772.0,781772.0,5506,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649334,945160.00
08/31/2016 09:15,2,1.221,ACTIVE,212.83,345.66,59.986,1472649303,"201051344000867","219011344069620",29.04,21.50,0,332.73,361.89,36.0,32.8,0.274,531970.2,531970.2,5558,0,0,0,L,1122011218,0,121.78,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649335,945161.00
08/31/2016 09:15,2,1.178,ACTIVE,212.16,345.36,60.012,1472649303,"201051344001093","219011344069620",29.42,21.80,0,332.73,360.99,35.1,32.0,0.270,538924.1,538924.1,5579,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649335,945162.00
08/31/2016 09:15,2,1.176,ACTIVE,212.61,346.86,59.981,1472649303,"201051344000900","219011344069620",29.38,20.70,0,333.03,362.79,35.0,31.9,0.278,548613.0,548613.0,5570,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649337,945163.00
08/31/2016 09:15,2,1.184,ACTIVE,212.61,346.56,59.965,1472649303,"201051344000648","219011344069620",29.38,20.70,0,333.93,362.79,35.2,32.1,0.287,537700.8,537700.8,5552,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649338,945164.00
08/31/2016 09:15,2,1.217,ACTIVE,212.83,347.16,59.981,1472649303,"201051344000569","219011344069620",28.92,21.30,0,333.63,362.79,35.7,32.5,0.283,548749.2,548749.2,5554,0,0,0,L,1122011218,0,121.10,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649339,945165.00
08/31/2016 09:15,2,1.203,ACTIVE,212.83,346.86,59.986,1472649303,"201051344000983","219011344069620",29.46,21.30,0,333.63,362.79,35.9,32.8,0.287,541063.7,541063.7,5549,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649340,945166.00
