ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 09:15,2,1.189,ACTIVE,212.83,346.86,59.981,1472649303,"201051344001158","219011344069620",29.34,21.00,0,333.33,362.49,35.3,32.2,0.287,533105.2,533105.2,5556,0,0,0,L,1122011218,0,121.33,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649341,945167.00
08/31/2016 09:15,2,1.188,ACTIVE,213.06,348.66,60.018,1472649303,"201051344000576","219011344069620",29.28,20.70,0,334.24,363.09,35.2,32.1,0.283,540616.2,540616.2,5567,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649342,945168.00
08/31/2016 09:15,2,1.094,ACTIVE,211.03,345.36,59.965,1472649303,"274151322000087","219011344069620",27.75,27.80,0,332.13,353.77,30.8,27.8,0.194,754059.3,754059.3,5579,0,0,0,L,1151911521,0,121.55,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472649343,945169.00
08/31/2016 09:30,2,1.354,ACTIVE,213.29,348.36,59.970,1472650203,"201051344000645","219011344069620",29.36,22.00,0,334.54,366.10,40.3,37.0,0.323,540106.7,540106.7,5563,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650204,945170.00
08/31/2016 09:30,2,1.238,ACTIVE,211.93,349.26,59.975,1472650203,"274151322000085","219011344069620",28.21,24.30,0,333.33,356.78,35.4,32.3,0.234,781754.6,781754.6,5506,0,0,0,L,1151911521,0,122.23,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650205,945171.00
08/31/2016 09:30,2,1.396,ACTIVE,213.51,350.47,59.970,1472650203,"201051344000633","219011344069620",28.67,22.30,0,333.63,367.00,40.6,37.3,0.336,531628.3,531628.3,5557,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650206,945172.00
08/31/2016 09:30,2,1.393,ACTIVE,213.29,348.96,59.970,1472650203,"201051344000469","219011344069620",29.02,20.70,0,332.73,366.70,41.0,37.6,0.340,534096.6,534096.6,5573,0,0,0,L,1122011218,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650207,945173.00
08/31/2016 09:30,2,1.359,ACTIVE,212.61,348.06,59.975,1472650203,"201051344000646","219011344069620",29.22,22.50,0,330.63,364.29,40.3,36.9,0.331,534857.4,534857.4,5552,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650208,945174.00
08/31/2016 09:30,2,1.291,ACTIVE,211.93,348.06,59.965,1472650203,"274151322000052","219011344069620",28.53,25.30,0,332.73,357.38,37.4,34.1,0.256,802712.6,802712.6,5505,0,0,0,L,1151911521,0,121.33,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650209,945175.00
08/31/2016 09:30,2,1.387,ACTIVE,213.29,348.66,59.944,1472650203,"201051344000585","219011344069620",29.36,22.50,0,332.73,365.19,41.3,37.9,0.331,544399.8,544399.8,5547,0,0,0,L,1122011218,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650210,945176.00
08/31/2016 09:30,2,1.340,ACTIVE,212.83,346.86,59.986,1472650203,"201051344001230","219011344069620",29.10,22.50,0,330.33,362.49,39.5,36.2,0.318,538035.6,538035.6,5573,0,0,0,L,1122011218,0,122.01,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650211,945177.00
08/31/2016 09:30,2,1.342,ACTIVE,213.51,348.36,59.975,1472650203,"201051344000582","219011344069620",29.02,21.50,0,331.83,365.19,39.5,36.2,0.318,530778.2,530778.2,5546,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650211,945178.00
08/31/2016 09:30,2,1.363,ACTIVE,212.61,346.86,59.981,1472650203,"201051344000955","219011344069620",29.56,22.30,0,330.63,363.69,40.9,37.5,0.331,544569.8,544569.8,5552,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650212,945179.00
08/31/2016 09:30,2,0.842,ACTIVE,211.70,414.19,59.975,1472650203,"274151322000094","219011344069620",38.88,26.30,0,331.23,437.03,33.2,30.2,0.225,659137.7,659137.7,5606,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650213,945180.00
08/31/2016 09:30,2,1.410,ACTIVE,213.29,348.96,59.975,1472650203,"201051344000579","219011344069620",29.20,22.80,0,333.63,366.40,41.7,38.4,0.336,548333.8,548333.8,5562,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650214,945181.00
08/31/2016 09:30,2,1.385,ACTIVE,212.61,347.16,59.944,1472650203,"201051344000890","219011344069620",29.18,23.00,0,331.53,364.29,41.0,37.6,0.318,541836.1,541836.1,5547,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650215,945182.00
08/31/2016 09:30,2,1.361,ACTIVE,213.06,348.36,59.975,1472650203,"201051344000438","219011344069620",29.46,22.30,0,332.13,365.49,40.6,37.3,0.327,543315.2,543315.2,5557,0,0,0,L,1122011218,0,122.23,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650216,945183.00
08/31/2016 09:30,2,1.381,ACTIVE,213.06,348.36,59.975,1472650203,"201051344000417","219011344069620",28.98,23.00,0,330.93,364.89,40.6,37.3,0.323,534605.6,534605.6,5550,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650217,945184.00
08/31/2016 09:30,2,1.270,ACTIVE,211.48,345.66,59.975,1472650203,"274151322000083","219011344069620",28.33,25.00,0,333.33,357.08,36.5,33.3,0.261,795443.5,795443.5,5524,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650218,945185.00
08/31/2016 09:30,2,1.340,ACTIVE,212.38,342.95,59.981,1472650203,"274151322000076","219011344069620",29.56,25.00,0,333.93,359.18,40.1,36.8,0.274,848764.4,848764.4,5528,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650219,945186.00
08/31/2016 09:30,2,1.412,ACTIVE,213.06,348.36,59.933,1472650203,"201051344000868","219011344069620",28.77,21.30,0,333.33,365.49,41.2,37.8,0.327,532923.9,532923.9,5566,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650220,945187.00
08/31/2016 09:30,2,1.334,ACTIVE,211.70,341.15,59.981,1472650203,"274151322000095","219011344069620",28.98,24.30,0,332.73,357.68,39.2,35.9,0.265,840217.3,840217.3,5542,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650220,945188.00
08/31/2016 09:30,2,1.393,ACTIVE,213.29,346.86,60.012,1472650203,"201051344000988","219011344069620",18.89,21.30,0,333.63,358.88,26.6,23.8,0.217,521310.5,521310.5,5574,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650221,945189.00
08/31/2016 09:30,2,1.381,ACTIVE,212.83,347.76,59.981,1472650203,"201051344001025","219011344069620",29.32,22.00,0,332.43,365.49,41.0,37.7,0.318,543202.7,543202.7,5556,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650222,945190.00
08/31/2016 09:30,2,1.371,ACTIVE,213.29,348.96,59.975,1472650203,"201051344000458","219011344069620",29.20,22.30,0,333.33,365.80,40.6,37.3,0.340,540274.8,540274.8,5556,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650223,945191.00
08/31/2016 09:30,2,1.381,ACTIVE,213.96,350.47,59.986,1472650203,"201051344000853","219011344069620",29.24,21.80,0,335.44,367.90,40.9,37.6,0.331,539522.8,539522.8,5560,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650224,945192.00
08/31/2016 09:30,2,1.338,ACTIVE,213.06,348.36,59.981,1472650203,"201051344000685","219011344069620",29.22,22.00,0,331.23,364.59,39.7,36.4,0.340,542572.9,542572.9,5567,0,0,0,L,1122011218,0,122.68,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650225,945193.00
08/31/2016 09:30,2,1.332,ACTIVE,213.06,348.36,60.028,1472650203,"201051344000917","219011344069620",29.28,22.30,0,330.93,363.99,39.5,36.2,0.323,539535.7,539535.7,5575,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650226,945194.00
08/31/2016 09:30,2,1.348,ACTIVE,213.06,347.46,59.981,1472650203,"201051344001145","219011344069620",29.04,21.80,0,332.13,364.59,39.6,36.3,0.318,544732.5,544732.5,5572,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650227,945195.00
08/31/2016 09:30,2,1.371,ACTIVE,213.51,348.66,59.981,1472650203,"201051344000651","219011344069620",29.14,21.50,0,332.43,365.19,40.5,37.2,0.327,537687.3,537687.3,5548,0,0,0,L,1122011218,0,122.68,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650228,945196.00
08/31/2016 09:30,2,1.246,ACTIVE,211.48,347.76,59.981,1472650203,"274151322000088","219011344069620",27.79,24.50,0,332.73,356.48,35.1,31.9,0.225,765939.7,765939.7,5514,0,0,0,L,1151911521,0,122.23,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650229,945197.00
08/31/2016 09:30,2,0.857,ACTIVE,212.61,418.09,59.970,1472650203,"274151322000068","219011344069620",39.30,27.80,0,331.53,435.83,33.9,30.8,0.221,659465.4,659465.4,5601,0,0,0,L,1151911521,0,122.23,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650230,945198.00
08/31/2016 09:30,2,1.389,ACTIVE,212.61,347.16,59.986,1472650203,"201051344001135","219011344069620",29.20,21.80,0,331.23,364.29,41.1,37.7,0.323,533836.8,533836.8,5546,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650231,945199.00
08/31/2016 09:30,2,1.371,ACTIVE,212.83,348.36,60.028,1472650203,"201051344000594","219011344069620",29.58,22.80,0,331.83,365.49,41.1,37.7,0.323,544652.9,544652.9,5556,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650232,945200.00
08/31/2016 09:30,2,1.379,ACTIVE,213.06,347.46,59.981,1472650203,"201051344001203","219011344069620",29.16,22.30,0,331.53,366.10,40.8,37.4,0.331,541933.5,541933.5,5562,0,0,0,L,1122011218,0,122.46,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650233,945201.00
08/31/2016 09:30,2,1.277,ACTIVE,211.48,344.45,60.007,1472650203,"274151322000054","219011344069620",27.81,24.50,0,332.73,357.68,36.0,32.9,0.243,781779.5,781779.5,5507,0,0,0,L,1151911521,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650233,945202.00
08/31/2016 09:30,2,1.393,ACTIVE,213.29,347.76,59.975,1472650203,"201051344000867","219011344069620",29.32,22.30,0,332.43,365.49,41.4,38.0,0.327,531978.8,531978.8,5559,0,0,0,L,1122011218,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650234,945203.00
08/31/2016 09:30,2,1.352,ACTIVE,212.83,348.06,59.981,1472650203,"201051344001093","219011344069620",29.48,22.30,0,331.23,364.29,40.4,37.0,0.323,538932.5,538932.5,5580,0,0,0,L,1122011218,0,122.01,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650235,945204.00
08/31/2016 09:30,2,1.359,ACTIVE,213.29,349.26,59.981,1472650203,"201051344000900","219011344069620",29.42,21.30,0,332.73,365.49,40.5,37.2,0.327,548621.4,548621.4,5571,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650236,945205.00
08/31/2016 09:30,2,1.365,ACTIVE,213.51,348.36,59.959,1472650203,"201051344000648","219011344069620",29.28,21.30,0,333.03,366.10,40.5,37.1,0.327,537709.3,537709.3,5553,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650237,945206.00
08/31/2016 09:30,2,1.383,ACTIVE,213.51,349.86,59.975,1472650203,"201051344000569","219011344069620",29.36,21.80,0,333.33,366.10,41.1,37.8,0.331,548757.8,548757.8,5555,0,0,0,L,1122011218,0,121.33,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650238,945207.00
08/31/2016 09:30,2,1.396,ACTIVE,213.51,348.96,59.986,1472650203,"201051344000983","219011344069620",29.18,21.80,0,333.33,366.40,41.3,38.0,0.336,541072.4,541072.4,5550,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650239,945208.00
08/31/2016 09:30,2,1.381,ACTIVE,213.29,348.66,60.018,1472650203,"201051344001158","219011344069620",29.22,21.80,0,333.63,365.80,40.9,37.6,0.340,533113.7,533113.7,5557,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650240,945209.00
08/31/2016 09:30,2,1.363,ACTIVE,213.51,349.86,60.018,1472650203,"201051344000576","219011344069620",29.40,21.30,0,334.24,366.70,40.6,37.3,0.336,540624.6,540624.6,5568,0,0,0,L,1122011218,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650241,945210.00
08/31/2016 09:30,2,1.260,ACTIVE,211.93,343.85,59.991,1472650203,"274151322000087","219011344069620",27.85,29.30,0,333.03,356.78,35.5,32.3,0.217,754066.6,754066.6,5580,0,0,0,L,1151911521,0,121.78,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472650242,945211.00
08/31/2016 09:45,2,1.404,ACTIVE,213.74,349.26,60.023,1472651103,"201051344000645","219011344069620",28.57,22.50,0,333.93,368.50,40.6,37.3,0.327,540116.3,540116.3,5564,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651104,945212.00
08/31/2016 09:45,2,1.273,ACTIVE,211.70,345.66,59.986,1472651103,"274151322000085","219011344069620",27.69,25.00,0,330.33,357.08,35.7,32.6,0.234,781763.0,781763.0,5507,0,0,0,L,1151911521,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651105,945213.00
08/31/2016 09:45,2,1.396,ACTIVE,213.74,350.77,59.954,1472651103,"201051344000633","219011344069620",29.10,23.00,0,333.63,369.10,41.2,37.9,0.345,531638.1,531638.1,5558,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651106,945214.00
08/31/2016 09:45,2,1.404,ACTIVE,213.51,349.56,59.970,1472651103,"201051344000469","219011344069620",29.02,21.30,0,333.03,368.50,41.3,37.9,0.340,534106.4,534106.4,5574,0,0,0,L,1122011218,0,121.55,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651107,945215.00
08/31/2016 09:45,2,1.381,ACTIVE,212.16,347.76,59.986,1472651103,"201051344000646","219011344069620",29.04,23.50,0,327.02,366.10,40.7,37.3,0.331,534867.0,534867.0,5553,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651108,945216.00
08/31/2016 09:45,2,1.314,ACTIVE,211.48,347.76,59.981,1472651103,"274151322000052","219011344069620",28.25,26.50,0,329.43,358.28,37.6,34.4,0.256,802721.5,802721.5,5506,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651109,945217.00
08/31/2016 09:45,2,1.406,ACTIVE,212.83,348.06,60.007,1472651103,"201051344000585","219011344069620",29.22,23.30,0,329.13,365.80,41.7,38.3,0.331,544409.7,544409.7,5548,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651110,945218.00
08/31/2016 09:45,2,1.352,ACTIVE,212.38,345.96,59.965,1472651103,"201051344001230","219011344069620",29.06,23.30,0,327.62,363.99,39.8,36.5,0.323,538045.1,538045.1,5574,0,0,0,L,1122011218,0,122.01,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651111,945219.00
08/31/2016 09:45,2,1.371,ACTIVE,213.06,348.06,60.012,1472651103,"201051344000582","219011344069620",28.67,22.30,0,329.73,366.10,39.9,36.6,0.323,530787.6,530787.6,5547,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651112,945220.00
08/31/2016 09:45,2,1.398,ACTIVE,212.16,346.86,59.986,1472651103,"201051344000955","219011344069620",29.04,23.30,0,327.32,364.89,41.1,37.8,0.336,544579.6,544579.6,5553,0,0,0,L,1122011218,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651113,945221.00
08/31/2016 09:45,2,0.844,ACTIVE,211.70,412.68,59.981,1472651103,"274151322000094","219011344069620",38.74,27.80,0,331.83,439.43,33.3,30.2,0.225,659145.6,659145.6,5607,0,0,0,L,1151911521,0,121.10,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651114,945222.00
08/31/2016 09:45,2,1.418,ACTIVE,213.51,348.66,59.981,1472651103,"201051344000579","219011344069620",29.26,23.50,0,334.24,368.80,42.0,38.7,0.340,548343.9,548343.9,5563,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651114,945223.00
08/31/2016 09:45,2,1.406,ACTIVE,212.38,347.16,59.975,1472651103,"201051344000890","219011344069620",28.94,24.00,0,329.13,366.10,41.2,37.9,0.327,541845.9,541845.9,5548,0,0,0,L,1122011218,0,122.01,120.88,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651115,945224.00
08/31/2016 09:45,2,1.377,ACTIVE,212.83,348.36,60.007,1472651103,"201051344000438","219011344069620",29.32,23.00,0,328.22,367.30,40.9,37.6,0.331,543325.0,543325.0,5558,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651116,945225.00
08/31/2016 09:45,2,1.387,ACTIVE,212.61,347.46,59.970,1472651103,"201051344000417","219011344069620",29.06,23.80,0,328.82,366.70,40.8,37.5,0.331,534615.3,534615.3,5551,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651117,945226.00
08/31/2016 09:45,2,1.270,ACTIVE,211.25,347.46,59.970,1472651103,"274151322000083","219011344069620",28.49,26.00,0,329.43,357.68,36.6,33.4,0.261,795452.2,795452.2,5525,0,0,0,L,1151911521,0,121.33,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651118,945227.00
08/31/2016 09:45,2,1.338,ACTIVE,212.16,346.26,59.975,1472651103,"274151322000076","219011344069620",29.66,26.00,0,329.73,360.38,40.3,37.0,0.270,848774.1,848774.1,5529,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651119,945228.00
08/31/2016 09:45,2,1.418,ACTIVE,213.29,348.96,59.981,1472651103,"201051344000868","219011344069620",28.77,22.00,0,333.03,367.60,41.4,38.0,0.331,532933.8,532933.8,5567,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651120,945229.00
08/31/2016 09:45,2,1.348,ACTIVE,211.48,349.56,59.965,1472651103,"274151322000095","219011344069620",28.82,25.50,0,329.73,359.18,39.4,36.1,0.261,840226.7,840226.7,5543,0,0,0,L,1151911521,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651121,945230.00
08/31/2016 09:45,2,1.408,ACTIVE,213.29,347.16,59.981,1472651103,"201051344000988","219011344069620",18.71,22.00,0,333.03,359.78,26.7,23.8,0.221,521316.7,521316.7,5575,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651122,945231.00
08/31/2016 09:45,2,1.393,ACTIVE,212.61,346.86,59.981,1472651103,"201051344001025","219011344069620",29.14,23.00,0,329.13,366.40,41.1,37.8,0.327,543212.5,543212.5,5557,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651123,945232.00
08/31/2016 09:45,2,1.393,ACTIVE,213.51,348.66,59.970,1472651103,"201051344000458","219011344069620",28.88,23.00,0,333.63,367.90,40.8,37.5,0.340,540284.5,540284.5,5557,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651124,945233.00
08/31/2016 09:45,2,1.408,ACTIVE,213.96,350.17,60.028,1472651103,"201051344000853","219011344069620",28.73,22.50,0,335.14,369.70,41.0,37.6,0.336,539532.6,539532.6,5561,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651125,945234.00
08/31/2016 09:45,2,1.332,ACTIVE,212.83,348.36,60.002,1472651103,"201051344000685","219011344069620",29.46,22.50,0,329.73,366.70,39.8,36.5,0.340,542582.4,542582.4,5568,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651126,945235.00
08/31/2016 09:45,2,1.344,ACTIVE,212.83,347.46,59.975,1472651103,"201051344000917","219011344069620",29.16,23.00,0,327.92,366.10,39.7,36.4,0.309,539545.1,539545.1,5576,0,0,0,L,1122011218,0,121.78,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651127,945236.00
08/31/2016 09:45,2,1.340,ACTIVE,212.61,347.16,59.954,1472651103,"201051344001145","219011344069620",29.36,22.50,0,329.73,366.10,39.8,36.5,0.314,544742.0,544742.0,5573,0,0,0,L,1122011218,0,122.01,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651128,945237.00
08/31/2016 09:45,2,1.387,ACTIVE,212.83,348.36,59.954,1472651103,"201051344000651","219011344069620",28.82,22.30,0,329.73,366.40,40.5,37.2,0.331,537697.0,537697.0,5549,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651128,945238.00
08/31/2016 09:45,2,1.252,ACTIVE,211.25,344.15,59.959,1472651103,"274151322000088","219011344069620",27.65,25.80,0,329.43,357.08,35.0,31.9,0.221,765948.0,765948.0,5515,0,0,0,L,1151911521,0,122.23,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651129,945239.00
08/31/2016 09:45,2,0.838,ACTIVE,212.38,419.30,59.975,1472651103,"274151322000068","219011344069620",39.42,28.80,0,334.84,440.94,33.7,30.6,0.221,659473.4,659473.4,5602,0,0,0,L,1151911521,0,122.01,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651130,945240.00
08/31/2016 09:45,2,1.395,ACTIVE,212.61,346.86,59.986,1472651103,"201051344001135","219011344069620",28.96,22.50,0,328.82,365.49,41.0,37.6,0.331,533846.6,533846.6,5547,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651131,945241.00
08/31/2016 09:45,2,1.408,ACTIVE,212.83,349.26,59.981,1472651103,"201051344000594","219011344069620",28.98,23.80,0,328.52,367.90,41.4,38.0,0.336,544662.8,544662.8,5557,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651132,945242.00
08/31/2016 09:45,2,1.395,ACTIVE,212.83,347.16,59.981,1472651103,"201051344001203","219011344069620",28.80,23.30,0,330.03,367.60,40.8,37.4,0.331,541943.3,541943.3,5563,0,0,0,L,1122011218,0,122.46,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651133,945243.00
08/31/2016 09:45,2,1.277,ACTIVE,211.93,343.55,59.981,1472651103,"274151322000054","219011344069620",27.79,25.50,0,329.73,357.98,36.0,32.8,0.239,781788.0,781788.0,5508,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651134,945244.00
08/31/2016 09:45,2,1.400,ACTIVE,213.29,348.06,59.986,1472651103,"201051344000867","219011344069620",29.20,23.00,0,333.03,368.20,41.5,38.1,0.331,531988.7,531988.7,5560,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651135,945245.00
08/31/2016 09:45,2,1.354,ACTIVE,212.61,348.36,59.986,1472651103,"201051344001093","219011344069620",29.20,23.00,0,329.13,365.49,40.1,36.7,0.318,538942.1,538942.1,5581,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651136,945246.00
08/31/2016 09:45,2,1.375,ACTIVE,213.29,349.26,59.986,1472651103,"201051344000900","219011344069620",29.08,21.80,0,333.63,368.20,40.5,37.2,0.331,548631.1,548631.1,5572,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651137,945247.00
08/31/2016 09:45,2,1.371,ACTIVE,213.51,348.36,60.023,1472651103,"201051344000648","219011344069620",29.14,22.00,0,333.63,368.50,40.5,37.2,0.327,537718.9,537718.9,5554,0,0,0,L,1122011218,0,121.55,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651138,945248.00
08/31/2016 09:45,2,1.398,ACTIVE,213.51,349.56,60.028,1472651103,"201051344000569","219011344069620",28.90,22.50,0,333.63,369.10,41.0,37.6,0.331,548767.6,548767.6,5556,0,0,0,L,1122011218,0,121.33,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651139,945249.00
08/31/2016 09:45,2,1.398,ACTIVE,213.51,348.96,59.986,1472651103,"201051344000983","219011344069620",29.14,22.50,0,333.33,368.20,41.3,38.0,0.331,541082.2,541082.2,5551,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651139,945250.00
08/31/2016 09:45,2,1.400,ACTIVE,213.29,348.66,60.002,1472651103,"201051344001158","219011344069620",28.75,22.50,0,333.03,368.80,40.8,37.4,0.336,533123.5,533123.5,5558,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651141,945251.00
08/31/2016 09:45,2,1.381,ACTIVE,213.74,349.86,59.991,1472651103,"201051344000576","219011344069620",28.88,21.80,0,333.63,369.10,40.5,37.1,0.331,540634.3,540634.3,5569,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651141,945252.00
08/31/2016 09:45,2,1.258,ACTIVE,211.70,344.15,59.975,1472651103,"274151322000087","219011344069620",27.79,30.80,0,329.43,357.08,35.5,32.3,0.212,754075.1,754075.1,5581,0,0,0,L,1151911521,0,121.55,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472651142,945253.00
08/31/2016 10:00,2,1.631,ACTIVE,214.64,352.87,59.928,1472652003,"201051344000645","219011344069620",29.08,23.30,0,335.44,372.71,48.0,44.5,0.393,540126.2,540126.2,5565,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652004,945254.00
08/31/2016 10:00,2,1.502,ACTIVE,212.38,342.35,59.928,1472652003,"274151322000085","219011344069620",27.83,26.30,0,333.63,360.08,42.2,38.9,0.278,781771.7,781771.7,5508,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652005,945255.00
08/31/2016 10:00,2,1.648,ACTIVE,214.41,354.07,59.912,1472652003,"201051344000633","219011344069620",29.16,23.80,0,333.33,373.01,48.7,45.1,0.402,531648.1,531648.1,5559,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652006,945256.00
08/31/2016 10:00,2,1.672,ACTIVE,214.19,353.17,59.944,1472652003,"201051344000469","219011344069620",28.80,22.00,0,334.24,372.41,48.8,45.2,0.407,534116.5,534116.5,5575,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652007,945257.00
08/31/2016 10:00,2,1.631,ACTIVE,212.83,350.77,59.996,1472652003,"201051344000646","219011344069620",28.90,24.30,0,332.13,369.40,47.7,44.1,0.398,534876.9,534876.9,5554,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652008,945258.00
08/31/2016 10:00,2,1.545,ACTIVE,212.16,354.07,59.959,1472652003,"274151322000052","219011344069620",28.59,27.50,0,332.13,360.69,44.7,41.2,0.305,802730.6,802730.6,5507,0,0,0,L,1151911521,0,121.33,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652009,945259.00
08/31/2016 10:00,2,1.674,ACTIVE,213.51,351.67,59.965,1472652003,"201051344000585","219011344069620",28.92,24.30,0,333.03,370.30,49.0,45.4,0.398,544419.8,544419.8,5549,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652010,945260.00
08/31/2016 10:00,2,1.596,ACTIVE,212.83,348.36,59.965,1472652003,"201051344001230","219011344069620",29.20,24.00,0,330.93,367.90,47.2,43.6,0.376,538054.8,538054.8,5575,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652011,945261.00
08/31/2016 10:00,2,1.586,ACTIVE,213.74,351.67,59.970,1472652003,"201051344000582","219011344069620",29.28,23.30,0,333.03,370.30,47.1,43.5,0.380,530797.3,530797.3,5548,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652012,945262.00
08/31/2016 10:00,2,1.633,ACTIVE,212.83,349.86,59.891,1472652003,"201051344000955","219011344069620",29.24,24.30,0,330.93,368.80,48.5,44.8,0.402,544589.6,544589.6,5554,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652012,945263.00
08/31/2016 10:00,2,1.021,ACTIVE,212.38,415.69,59.959,1472652003,"274151322000094","219011344069620",38.45,28.80,0,331.23,436.13,39.6,36.3,0.265,659153.6,659153.6,5608,0,0,0,L,1151911521,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652013,945264.00
08/31/2016 10:00,2,1.676,ACTIVE,214.41,353.17,59.912,1472652003,"201051344000579","219011344069620",29.22,24.50,0,334.84,372.71,49.6,45.9,0.402,548354.1,548354.1,5564,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652014,945265.00
08/31/2016 10:00,2,1.650,ACTIVE,212.83,349.26,59.959,1472652003,"201051344000890","219011344069620",29.10,24.80,0,331.23,370.00,48.7,45.1,0.389,541855.9,541855.9,5549,0,0,0,L,1122011218,0,122.23,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652015,945266.00
08/31/2016 10:00,2,1.619,ACTIVE,213.29,350.77,59.954,1472652003,"201051344000438","219011344069620",29.54,24.30,0,333.03,370.90,48.5,44.9,0.407,543335.0,543335.0,5559,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652016,945267.00
08/31/2016 10:00,2,1.646,ACTIVE,213.29,350.17,59.970,1472652003,"201051344000417","219011344069620",28.86,24.80,0,332.13,369.40,48.1,44.5,0.398,534625.2,534625.2,5552,0,0,0,L,1122011218,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652017,945268.00
08/31/2016 10:00,2,1.514,ACTIVE,212.16,353.17,59.965,1472652003,"274151322000083","219011344069620",28.59,27.00,0,333.33,360.69,43.8,40.4,0.318,795461.1,795461.1,5526,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652018,945269.00
08/31/2016 10:00,2,1.594,ACTIVE,212.83,347.16,59.949,1472652003,"274151322000076","219011344069620",29.88,27.30,0,334.54,363.39,48.2,44.6,0.331,848783.9,848783.9,5530,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652019,945270.00
08/31/2016 10:00,2,1.670,ACTIVE,213.74,351.97,60.007,1472652003,"201051344000868","219011344069620",29.10,22.50,0,333.93,372.11,49.2,45.6,0.393,532944.0,532944.0,5568,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652020,945271.00
08/31/2016 10:00,2,1.590,ACTIVE,212.38,344.15,59.965,1472652003,"274151322000095","219011344069620",29.24,26.80,0,332.73,362.19,47.1,43.5,0.309,840236.4,840236.4,5544,0,0,0,L,1151911521,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652021,945272.00
08/31/2016 10:00,2,1.658,ACTIVE,214.19,349.56,59.907,1472652003,"201051344000988","219011344069620",18.96,22.80,0,333.33,363.09,31.8,28.8,0.256,521323.1,521323.1,5576,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652022,945273.00
08/31/2016 10:00,2,1.654,ACTIVE,213.29,349.86,59.965,1472652003,"201051344001025","219011344069620",29.12,23.80,0,332.43,371.21,48.8,45.2,0.389,543222.6,543222.6,5558,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652023,945274.00
08/31/2016 10:00,2,1.670,ACTIVE,214.19,352.27,59.996,1472652003,"201051344000458","219011344069620",28.69,23.50,0,334.24,372.41,48.6,45.0,0.415,540294.5,540294.5,5558,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652023,945275.00
08/31/2016 10:00,2,1.666,ACTIVE,214.64,354.07,59.965,1472652003,"201051344000853","219011344069620",28.96,23.00,0,335.74,374.51,48.9,45.3,0.407,539542.7,539542.7,5562,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652024,945276.00
08/31/2016 10:00,2,1.623,ACTIVE,213.29,351.07,59.959,1472652003,"201051344000685","219011344069620",28.88,23.80,0,331.53,369.70,47.5,43.9,0.407,542592.1,542592.1,5569,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652025,945277.00
08/31/2016 10:00,2,1.588,ACTIVE,213.29,350.77,59.959,1472652003,"201051344000917","219011344069620",29.26,24.00,0,332.73,370.00,47.1,43.6,0.384,539554.8,539554.8,5577,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652026,945278.00
08/31/2016 10:00,2,1.613,ACTIVE,213.29,350.47,59.975,1472652003,"201051344001145","219011344069620",29.14,23.50,0,333.93,370.30,47.6,44.1,0.389,544751.7,544751.7,5574,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652027,945279.00
08/31/2016 10:00,2,1.635,ACTIVE,213.51,351.37,59.949,1472652003,"201051344000651","219011344069620",29.06,23.50,0,333.03,370.60,48.2,44.6,0.389,537706.9,537706.9,5550,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652028,945280.00
08/31/2016 10:00,2,1.498,ACTIVE,212.16,343.25,59.954,1472652003,"274151322000088","219011344069620",27.81,26.80,0,333.33,360.08,42.1,38.7,0.287,765956.5,765956.5,5516,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652029,945281.00
08/31/2016 10:00,2,1.041,ACTIVE,212.83,417.19,59.954,1472652003,"274151322000068","219011344069620",38.43,30.00,0,331.83,441.54,40.9,37.6,0.270,659481.7,659481.7,5603,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652030,945282.00
08/31/2016 10:00,2,1.660,ACTIVE,213.29,350.17,59.954,1472652003,"201051344001135","219011344069620",28.96,23.80,0,332.13,369.70,48.6,45.0,0.398,533856.6,533856.6,5548,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652031,945283.00
08/31/2016 10:00,2,1.682,ACTIVE,213.96,352.87,60.002,1472652003,"201051344000594","219011344069620",28.88,24.30,0,332.13,371.81,49.2,45.6,0.402,544672.9,544672.9,5558,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652032,945284.00
08/31/2016 10:00,2,1.662,ACTIVE,213.51,350.77,59.965,1472652003,"201051344001203","219011344069620",28.78,24.00,0,332.43,371.51,48.5,44.9,0.398,541953.3,541953.3,5564,0,0,0,L,1122011218,0,122.91,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652033,945285.00
08/31/2016 10:00,2,1.531,ACTIVE,212.38,352.87,59.944,1472652003,"274151322000054","219011344069620",27.81,26.50,0,333.03,360.69,43.1,39.7,0.296,781796.8,781796.8,5509,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652034,945286.00
08/31/2016 10:00,2,1.678,ACTIVE,214.19,350.77,59.986,1472652003,"201051344000867","219011344069620",29.02,23.50,0,333.63,371.51,49.4,45.7,0.398,531998.9,531998.9,5561,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652034,945287.00
08/31/2016 10:00,2,1.633,ACTIVE,213.29,351.07,59.954,1472652003,"201051344001093","219011344069620",28.92,24.00,0,333.33,370.30,47.8,44.2,0.384,538951.9,538951.9,5582,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652035,945288.00
08/31/2016 10:00,2,1.650,ACTIVE,213.96,352.57,59.959,1472652003,"201051344000900","219011344069620",29.14,22.30,0,333.93,372.11,48.8,45.2,0.398,548641.1,548641.1,5573,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652036,945289.00
08/31/2016 10:00,2,1.645,ACTIVE,214.41,352.27,59.959,1472652003,"201051344000648","219011344069620",29.02,22.80,0,334.24,372.71,48.4,44.8,0.393,537728.9,537728.9,5555,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652037,945290.00
08/31/2016 10:00,2,1.652,ACTIVE,214.41,352.87,59.959,1472652003,"201051344000569","219011344069620",29.34,23.30,0,333.93,372.71,49.1,45.5,0.402,548777.7,548777.7,5557,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652038,945291.00
08/31/2016 10:00,2,1.676,ACTIVE,214.41,352.57,59.965,1472652003,"201051344000983","219011344069620",29.04,23.30,0,333.63,373.01,49.3,45.7,0.411,541092.4,541092.4,5552,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652039,945292.00
08/31/2016 10:00,2,1.672,ACTIVE,214.19,351.97,60.007,1472652003,"201051344001158","219011344069620",28.77,23.50,0,333.93,372.71,48.7,45.1,0.407,533133.5,533133.5,5559,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652040,945293.00
08/31/2016 10:00,2,1.635,ACTIVE,214.64,353.47,59.959,1472652003,"201051344000576","219011344069620",29.24,22.50,0,334.54,373.01,48.4,44.8,0.393,540644.3,540644.3,5570,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652041,945294.00
08/31/2016 10:00,2,1.510,ACTIVE,212.61,351.37,59.944,1472652003,"274151322000087","219011344069620",27.83,32.60,0,333.63,359.48,42.6,39.2,0.265,754083.7,754083.7,5582,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652042,945295.00
08/31/2016 10:15,2,1.883,ACTIVE,214.87,355.88,59.954,1472652903,"201051344000645","219011344069620",28.82,24.00,0,336.34,377.22,55.0,51.2,0.451,540137.9,540137.9,5566,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652905,945296.00
08/31/2016 10:15,2,1.717,ACTIVE,212.61,354.67,59.949,1472652903,"274151322000085","219011344069620",27.89,27.00,0,335.14,363.99,48.5,44.9,0.323,781781.9,781781.9,5509,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652906,945297.00
08/31/2016 10:15,2,1.893,ACTIVE,214.64,356.78,59.949,1472652903,"201051344000633","219011344069620",28.88,24.50,0,334.84,378.12,55.5,51.6,0.464,531659.9,531659.9,5560,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652907,945298.00
08/31/2016 10:15,2,1.889,ACTIVE,214.64,355.28,59.949,1472652903,"201051344000469","219011344069620",29.24,22.80,0,335.74,378.12,56.0,52.1,0.473,534128.4,534128.4,5576,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652907,945299.00
08/31/2016 10:15,2,1.881,ACTIVE,213.06,352.57,59.954,1472652903,"201051344000646","219011344069620",28.71,25.30,0,332.73,374.81,54.7,50.9,0.460,534888.5,534888.5,5555,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652908,945300.00
08/31/2016 10:15,2,1.766,ACTIVE,212.38,356.78,59.954,1472652903,"274151322000052","219011344069620",28.75,28.00,0,334.24,364.89,51.4,47.7,0.362,802741.5,802741.5,5508,0,0,0,L,1151911521,0,121.33,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652909,945301.00
08/31/2016 10:15,2,1.908,ACTIVE,213.96,353.77,59.959,1472652903,"201051344000585","219011344069620",29.02,25.50,0,334.54,375.71,56.1,52.2,0.451,544431.7,544431.7,5550,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652910,945302.00
08/31/2016 10:15,2,1.834,ACTIVE,213.29,351.97,59.959,1472652903,"201051344001230","219011344069620",29.16,25.00,0,330.33,373.01,54.2,50.4,0.438,538066.2,538066.2,5576,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652911,945303.00
08/31/2016 10:15,2,1.830,ACTIVE,214.19,353.77,59.954,1472652903,"201051344000582","219011344069620",29.12,24.30,0,333.03,376.01,54.0,50.2,0.446,530808.8,530808.8,5549,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652912,945304.00
08/31/2016 10:15,2,1.871,ACTIVE,213.29,352.87,59.959,1472652903,"201051344000955","219011344069620",29.28,25.00,0,332.13,374.51,55.5,51.6,0.468,544601.3,544601.3,5555,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652913,945305.00
08/31/2016 10:15,2,1.172,ACTIVE,212.61,418.70,59.922,1472652903,"274151322000094","219011344069620",38.78,29.30,0,334.84,441.24,45.9,42.4,0.309,659163.1,659163.1,5609,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652914,945306.00
08/31/2016 10:15,2,1.916,ACTIVE,214.64,356.48,59.928,1472652903,"201051344000579","219011344069620",29.24,25.50,0,336.34,378.42,56.8,52.9,0.464,548366.2,548366.2,5565,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652915,945307.00
08/31/2016 10:15,2,1.922,ACTIVE,213.29,352.87,59.965,1472652903,"201051344000890","219011344069620",28.67,25.50,0,332.73,375.71,55.8,52.0,0.451,541867.7,541867.7,5550,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652916,945308.00
08/31/2016 10:15,2,1.871,ACTIVE,213.74,353.47,59.959,1472652903,"201051344000438","219011344069620",29.34,25.00,0,333.63,376.31,55.6,51.7,0.468,543346.7,543346.7,5560,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652916,945309.00
08/31/2016 10:15,2,1.883,ACTIVE,213.51,353.17,59.928,1472652903,"201051344000417","219011344069620",28.94,25.50,0,332.73,375.71,55.2,51.4,0.460,534636.9,534636.9,5553,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652917,945310.00
