ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 10:15,2,1.762,ACTIVE,212.16,347.46,60.007,1472652903,"274151322000083","219011344069620",28.53,28.00,0,334.54,364.89,50.9,47.2,0.358,795471.8,795471.8,5527,0,0,0,L,1151911521,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652918,945311.00
08/31/2016 10:15,2,1.883,ACTIVE,213.29,349.86,59.944,1472652903,"274151322000076","219011344069620",29.32,27.80,0,335.74,367.90,55.9,52.1,0.384,848795.7,848795.7,5531,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652919,945312.00
08/31/2016 10:15,2,1.943,ACTIVE,214.19,354.97,59.949,1472652903,"201051344000868","219011344069620",28.90,23.30,0,333.93,377.52,56.9,53.0,0.468,532955.9,532955.9,5569,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652920,945313.00
08/31/2016 10:15,2,1.844,ACTIVE,212.38,346.86,59.949,1472652903,"274151322000095","219011344069620",29.26,27.50,0,333.93,366.10,54.6,50.8,0.367,840247.8,840247.8,5545,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652921,945314.00
08/31/2016 10:15,2,1.949,ACTIVE,214.64,352.87,59.949,1472652903,"201051344000988","219011344069620",18.77,23.80,0,335.74,367.60,37.0,33.8,0.309,521330.7,521330.7,5577,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652922,945315.00
08/31/2016 10:15,2,1.936,ACTIVE,213.74,353.77,59.981,1472652903,"201051344001025","219011344069620",28.75,25.00,0,333.33,377.52,56.4,52.5,0.460,543234.4,543234.4,5559,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652923,945316.00
08/31/2016 10:15,2,1.910,ACTIVE,214.41,354.97,59.949,1472652903,"201051344000458","219011344069620",29.12,24.50,0,335.74,378.12,56.4,52.5,0.468,540306.3,540306.3,5559,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652924,945317.00
08/31/2016 10:15,2,1.941,ACTIVE,215.09,355.88,59.938,1472652903,"201051344000853","219011344069620",28.92,23.80,0,336.64,382.63,56.9,53.0,0.473,539554.5,539554.5,5563,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652924,945318.00
08/31/2016 10:15,2,1.875,ACTIVE,213.74,354.07,59.954,1472652903,"201051344000685","219011344069620",29.04,24.80,0,332.73,375.41,55.2,51.3,0.473,542603.7,542603.7,5570,0,0,0,L,1122011218,0,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652925,945319.00
08/31/2016 10:15,2,1.865,ACTIVE,213.74,354.67,59.949,1472652903,"201051344000917","219011344069620",29.10,25.00,0,333.33,375.71,55.0,51.1,0.460,539566.3,539566.3,5578,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652926,945320.00
08/31/2016 10:15,2,1.887,ACTIVE,213.51,353.47,59.933,1472652903,"201051344001145","219011344069620",28.96,24.30,0,333.63,375.71,55.3,51.5,0.446,544763.3,544763.3,5575,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652927,945321.00
08/31/2016 10:15,2,1.926,ACTIVE,213.96,354.07,59.949,1472652903,"201051344000651","219011344069620",28.73,24.50,0,333.93,377.22,56.0,52.2,0.455,537718.6,537718.6,5551,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652928,945322.00
08/31/2016 10:15,2,1.764,ACTIVE,212.38,345.06,59.864,1472652903,"274151322000088","219011344069620",27.75,27.50,0,334.24,364.29,49.6,46.0,0.336,765966.8,765966.8,5517,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652929,945323.00
08/31/2016 10:15,2,1.227,ACTIVE,213.29,412.68,59.959,1472652903,"274151322000068","219011344069620",38.03,30.50,0,336.34,443.94,47.6,44.0,0.314,659491.5,659491.5,5604,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652930,945324.00
08/31/2016 10:15,2,1.918,ACTIVE,213.51,353.47,59.996,1472652903,"201051344001135","219011344069620",29.12,24.80,0,333.03,375.71,56.5,52.6,0.455,533868.4,533868.4,5549,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652931,945325.00
08/31/2016 10:15,2,1.965,ACTIVE,213.96,354.97,59.949,1472652903,"201051344000594","219011344069620",28.82,25.30,0,333.33,377.82,57.3,53.4,0.468,544684.9,544684.9,5559,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652932,945326.00
08/31/2016 10:15,2,1.939,ACTIVE,213.74,354.07,59.944,1472652903,"201051344001203","219011344069620",28.92,25.00,0,333.63,377.82,56.8,52.9,0.477,541965.1,541965.1,5565,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652933,945327.00
08/31/2016 10:15,2,1.793,ACTIVE,212.16,349.86,59.949,1472652903,"274151322000054","219011344069620",27.87,27.50,0,334.24,366.10,50.6,46.9,0.336,781807.2,781807.2,5510,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652934,945328.00
08/31/2016 10:15,2,1.963,ACTIVE,214.41,354.37,59.954,1472652903,"201051344000867","219011344069620",29.00,24.30,0,333.93,378.12,57.7,53.7,0.464,532010.9,532010.9,5562,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652935,945329.00
08/31/2016 10:15,2,1.902,ACTIVE,213.96,354.37,59.991,1472652903,"201051344001093","219011344069620",29.18,24.80,0,333.63,376.31,56.2,52.3,0.455,538963.5,538963.5,5583,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652935,945330.00
08/31/2016 10:15,2,1.908,ACTIVE,214.19,355.88,59.981,1472652903,"201051344000900","219011344069620",29.66,23.00,0,335.44,379.62,57.4,53.4,0.460,548653.0,548653.0,5574,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652937,945331.00
08/31/2016 10:15,2,1.939,ACTIVE,214.64,355.88,59.954,1472652903,"201051344000648","219011344069620",28.82,23.50,0,335.44,379.02,56.6,52.7,0.473,537740.6,537740.6,5556,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652938,945332.00
08/31/2016 10:15,2,1.936,ACTIVE,214.64,356.48,59.954,1472652903,"201051344000569","219011344069620",29.42,23.80,0,336.34,379.62,57.8,53.8,0.468,548789.6,548789.6,5558,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652939,945333.00
08/31/2016 10:15,2,1.928,ACTIVE,214.64,355.58,59.949,1472652903,"201051344000983","219011344069620",29.68,24.00,0,335.44,379.32,58.0,54.0,0.482,541104.4,541104.4,5553,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652940,945334.00
08/31/2016 10:15,2,1.975,ACTIVE,214.64,355.88,59.949,1472652903,"201051344001158","219011344069620",28.67,24.50,0,336.34,379.62,57.3,53.4,0.477,533145.3,533145.3,5560,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652940,945335.00
08/31/2016 10:15,2,1.943,ACTIVE,214.87,357.08,59.975,1472652903,"201051344000576","219011344069620",29.02,23.00,0,335.14,382.93,57.1,53.2,0.473,540656.0,540656.0,5571,0,0,0,L,1122011218,0,122.68,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652941,945336.00
08/31/2016 10:15,2,1.771,ACTIVE,212.61,349.86,59.954,1472652903,"274151322000087","219011344069620",28.03,34.00,0,333.63,363.69,50.3,46.6,0.323,754094.0,754094.0,5583,0,0,0,L,1151911521,0,122.01,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472652942,945337.00
08/31/2016 10:30,2,1.812,ACTIVE,215.77,356.18,59.991,1472653803,"201051344000645","219011344069620",28.55,24.50,0,336.04,387.14,52.4,48.7,0.402,540151.5,540151.5,5567,0,0,0,L,1122011218,0,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653804,945338.00
08/31/2016 10:30,2,1.645,ACTIVE,213.51,348.36,59.965,1472653803,"274151322000085","219011344069620",27.63,28.00,0,335.74,367.90,46.0,42.5,0.314,781793.8,781793.8,5510,0,0,0,L,1151911521,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653805,945339.00
08/31/2016 10:30,2,1.811,ACTIVE,215.77,357.08,60.018,1472653803,"201051344000633","219011344069620",28.75,25.50,0,336.04,387.14,52.7,49.0,0.446,531673.6,531673.6,5561,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653806,945340.00
08/31/2016 10:30,2,1.828,ACTIVE,215.77,356.78,59.991,1472653803,"201051344000469","219011344069620",28.63,24.00,0,336.34,386.83,53.0,49.3,0.433,534142.1,534142.1,5577,0,0,0,L,1122011218,0,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653807,945341.00
08/31/2016 10:30,2,1.789,ACTIVE,213.96,353.47,59.981,1472653803,"201051344000646","219011344069620",28.63,26.30,0,333.03,380.52,51.9,48.2,0.429,534901.9,534901.9,5556,0,0,0,L,1122011218,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653808,945342.00
08/31/2016 10:30,2,1.689,ACTIVE,213.29,346.86,59.965,1472653803,"274151322000052","219011344069620",28.33,29.00,0,334.84,369.40,48.5,44.9,0.323,802754.0,802754.0,5509,0,0,0,L,1151911521,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653809,945343.00
08/31/2016 10:30,2,1.836,ACTIVE,214.41,354.67,59.970,1472653803,"201051344000585","219011344069620",28.59,26.50,0,334.84,383.83,53.2,49.4,0.433,544445.4,544445.4,5551,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653809,945344.00
08/31/2016 10:30,2,1.752,ACTIVE,213.96,351.97,59.949,1472653803,"201051344001230","219011344069620",28.78,26.00,0,333.03,379.62,51.1,47.4,0.415,538079.5,538079.5,5577,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653810,945345.00
08/31/2016 10:30,2,1.752,ACTIVE,214.87,354.37,59.970,1472653803,"201051344000582","219011344069620",28.69,25.30,0,334.54,382.63,50.9,47.2,0.415,530821.9,530821.9,5550,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653811,945346.00
08/31/2016 10:30,2,1.773,ACTIVE,213.96,352.87,59.965,1472653803,"201051344000955","219011344069620",29.00,26.30,0,333.63,380.22,52.1,48.3,0.429,544614.9,544614.9,5556,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653812,945347.00
08/31/2016 10:30,2,1.090,ACTIVE,213.51,415.09,59.944,1472653803,"274151322000094","219011344069620",38.90,30.30,0,334.24,446.95,42.9,39.5,0.287,659174.2,659174.2,5610,0,0,0,L,1151911521,0,122.23,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653813,945348.00
08/31/2016 10:30,2,1.832,ACTIVE,215.54,355.88,59.986,1472653803,"201051344000579","219011344069620",28.75,26.50,0,337.24,386.83,53.4,49.6,0.429,548380.0,548380.0,5566,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653814,945349.00
08/31/2016 10:30,2,1.787,ACTIVE,214.19,352.57,59.975,1472653803,"201051344000890","219011344069620",28.86,26.30,0,333.03,380.82,52.2,48.5,0.415,541881.3,541881.3,5551,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653815,945350.00
08/31/2016 10:30,2,1.766,ACTIVE,214.41,354.37,59.981,1472653803,"201051344000438","219011344069620",28.98,26.00,0,334.24,383.23,51.8,48.1,0.433,543360.2,543360.2,5561,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653816,945351.00
08/31/2016 10:30,2,1.797,ACTIVE,214.41,353.47,59.975,1472653803,"201051344000417","219011344069620",28.23,26.50,0,335.14,380.22,51.4,47.7,0.424,534650.2,534650.2,5554,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653817,945352.00
08/31/2016 10:30,2,1.643,ACTIVE,213.29,353.17,59.970,1472653803,"274151322000083","219011344069620",28.47,28.80,0,334.54,368.20,47.4,43.8,0.331,795484.1,795484.1,5528,0,0,0,L,1151911521,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653818,945353.00
08/31/2016 10:30,2,1.742,ACTIVE,214.19,356.78,59.965,1472653803,"274151322000076","219011344069620",29.16,28.80,0,336.34,372.11,51.5,47.8,0.354,848809.2,848809.2,5532,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653819,945354.00
08/31/2016 10:30,2,1.814,ACTIVE,215.09,356.18,60.002,1472653803,"201051344000868","219011344069620",28.73,23.80,0,335.44,385.63,52.8,49.1,0.424,532969.6,532969.6,5570,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653820,945355.00
08/31/2016 10:30,2,1.725,ACTIVE,213.74,347.46,59.970,1472653803,"274151322000095","219011344069620",28.94,28.80,0,334.84,370.30,50.6,46.9,0.340,840261.0,840261.0,5546,0,0,0,L,1151911521,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653821,945356.00
08/31/2016 10:30,2,1.775,ACTIVE,215.32,353.47,59.975,1472653803,"201051344000988","219011344069620",18.98,24.80,0,336.64,373.91,34.2,31.1,0.274,521339.4,521339.4,5578,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653822,945357.00
08/31/2016 10:30,2,1.787,ACTIVE,214.41,352.87,59.996,1472653803,"201051344001025","219011344069620",28.78,26.30,0,334.54,381.73,52.2,48.4,0.411,543248.0,543248.0,5560,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653823,945358.00
08/31/2016 10:30,2,1.781,ACTIVE,215.32,355.58,59.975,1472653803,"201051344000458","219011344069620",28.78,25.30,0,336.34,386.53,52.0,48.3,0.438,540319.8,540319.8,5560,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653824,945359.00
08/31/2016 10:30,2,1.779,ACTIVE,215.77,357.98,59.975,1472653803,"201051344000853","219011344069620",29.04,24.50,0,336.94,387.74,52.4,48.7,0.429,539568.2,539568.2,5564,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653825,945360.00
08/31/2016 10:30,2,1.721,ACTIVE,214.41,353.77,59.981,1472653803,"201051344000685","219011344069620",29.02,25.50,0,333.63,380.82,50.7,47.0,0.429,542616.9,542616.9,5571,0,0,0,L,1122011218,0,123.59,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653825,945361.00
08/31/2016 10:30,2,1.725,ACTIVE,214.41,352.87,59.981,1472653803,"201051344000917","219011344069620",28.86,26.00,0,334.84,382.33,50.5,46.8,0.415,539579.5,539579.5,5579,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653826,945362.00
08/31/2016 10:30,2,1.742,ACTIVE,214.19,352.87,59.986,1472653803,"201051344001145","219011344069620",28.78,25.30,0,335.74,380.82,50.9,47.2,0.407,544776.6,544776.6,5576,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653827,945363.00
08/31/2016 10:30,2,1.771,ACTIVE,214.64,354.37,59.922,1472653803,"201051344000651","219011344069620",28.55,25.80,0,335.44,383.83,51.2,47.5,0.424,537732.0,537732.0,5552,0,0,0,L,1122011218,0,123.36,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653828,945364.00
08/31/2016 10:30,2,1.602,ACTIVE,213.06,354.37,59.965,1472653803,"274151322000088","219011344069620",27.77,28.30,0,334.84,367.90,45.1,41.6,0.301,765978.6,765978.6,5518,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653829,945365.00
08/31/2016 10:30,2,1.143,ACTIVE,213.96,409.68,59.981,1472653803,"274151322000068","219011344069620",37.79,31.00,0,384.43,449.35,43.7,40.2,0.287,659502.7,659502.7,5605,0,0,0,L,1151911521,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653830,945366.00
08/31/2016 10:30,2,1.785,ACTIVE,214.19,352.57,59.975,1472653803,"201051344001135","219011344069620",28.59,25.80,0,333.93,380.82,51.7,48.0,0.415,533881.9,533881.9,5550,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653831,945367.00
08/31/2016 10:30,2,1.777,ACTIVE,214.64,354.37,59.986,1472653803,"201051344000594","219011344069620",29.00,26.30,0,335.14,382.63,52.2,48.5,0.424,544698.5,544698.5,5560,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653832,945368.00
08/31/2016 10:30,2,1.748,ACTIVE,214.41,352.57,59.981,1472653803,"201051344001203","219011344069620",29.12,26.00,0,333.63,382.63,51.6,47.9,0.424,541978.6,541978.6,5566,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653833,945369.00
08/31/2016 10:30,2,1.627,ACTIVE,213.06,344.76,59.981,1472653803,"274151322000054","219011344069620",27.77,28.50,0,334.84,368.80,45.8,42.2,0.305,781819.2,781819.2,5511,0,0,0,L,1151911521,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653834,945370.00
08/31/2016 10:30,2,1.789,ACTIVE,215.09,354.37,59.986,1472653803,"201051344000867","219011344069620",28.86,25.00,0,335.74,385.03,52.3,48.6,0.420,532024.6,532024.6,5563,0,0,0,L,1122011218,0,123.14,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653834,945371.00
08/31/2016 10:30,2,1.725,ACTIVE,214.41,354.07,60.023,1472653803,"201051344001093","219011344069620",29.02,26.00,0,334.54,383.53,50.7,47.0,0.411,538976.9,538976.9,5584,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653835,945372.00
08/31/2016 10:30,2,1.756,ACTIVE,214.87,355.58,60.039,1472653803,"201051344000900","219011344069620",29.20,23.50,0,335.14,387.14,52.0,48.2,0.420,548666.6,548666.6,5575,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653836,945373.00
08/31/2016 10:30,2,1.758,ACTIVE,215.32,354.97,60.034,1472653803,"201051344000648","219011344069620",28.75,24.00,0,338.14,387.44,51.2,47.5,0.420,537754.0,537754.0,5557,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653837,945374.00
08/31/2016 10:30,2,1.775,ACTIVE,215.09,355.88,59.933,1472653803,"201051344000569","219011344069620",28.98,24.50,0,336.94,386.83,52.1,48.4,0.429,548803.3,548803.3,5559,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653838,945375.00
08/31/2016 10:30,2,1.779,ACTIVE,215.09,355.88,59.954,1472653803,"201051344000983","219011344069620",29.10,24.80,0,336.64,386.83,52.5,48.7,0.424,541118.1,541118.1,5554,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653839,945376.00
08/31/2016 10:30,2,1.801,ACTIVE,215.32,355.88,59.944,1472653803,"201051344001158","219011344069620",28.25,25.80,0,336.64,387.14,51.5,47.8,0.429,533158.8,533158.8,5561,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653840,945377.00
08/31/2016 10:30,2,1.764,ACTIVE,215.77,357.68,59.975,1472653803,"201051344000576","219011344069620",28.75,23.50,0,336.64,388.04,51.4,47.7,0.420,540669.5,540669.5,5572,0,0,0,L,1122011218,0,123.14,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653841,945378.00
08/31/2016 10:30,2,1.607,ACTIVE,213.74,345.36,59.965,1472653803,"274151322000087","219011344069620",27.75,36.00,0,335.14,367.00,45.1,41.6,0.270,754105.8,754105.8,5584,0,0,0,L,1151911521,0,122.91,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472653842,945379.00
08/31/2016 10:45,2,2.268,ACTIVE,215.54,361.59,59.917,1472654703,"201051344000645","219011344069620",28.84,25.50,0,336.64,393.15,66.2,62.0,0.535,540165.9,540165.9,5568,0,0,0,L,1122011218,0,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654705,945380.00
08/31/2016 10:45,2,2.102,ACTIVE,212.83,354.37,59.965,1472654703,"274151322000085","219011344069620",27.79,28.80,0,335.74,372.71,59.1,55.1,0.411,781806.5,781806.5,5511,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654705,945381.00
08/31/2016 10:45,2,2.283,ACTIVE,215.32,359.48,59.959,1472654703,"201051344000633","219011344069620",28.73,26.50,0,335.74,394.05,66.4,62.2,0.570,531688.0,531688.0,5562,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654706,945382.00
08/31/2016 10:45,2,2.258,ACTIVE,215.32,362.49,60.012,1472654703,"201051344000469","219011344069620",29.14,25.00,0,336.04,394.65,66.7,62.4,0.579,534156.7,534156.7,5578,0,0,0,L,1122011218,0,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654707,945383.00
08/31/2016 10:45,2,2.262,ACTIVE,213.51,356.48,59.917,1472654703,"201051344000646","219011344069620",28.77,26.80,0,335.14,386.53,65.9,61.7,0.548,534916.2,534916.2,5557,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654708,945384.00
08/31/2016 10:45,2,2.148,ACTIVE,213.06,357.38,59.917,1472654703,"274151322000052","219011344069620",28.57,29.50,0,335.14,374.21,62.1,58.1,0.424,802767.5,802767.5,5510,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654709,945385.00
08/31/2016 10:45,2,2.320,ACTIVE,214.41,357.68,59.965,1472654703,"201051344000585","219011344069620",28.49,27.30,0,336.04,390.74,67.0,62.7,0.552,544460.1,544460.1,5552,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654710,945386.00
08/31/2016 10:45,2,2.227,ACTIVE,213.51,354.67,60.012,1472654703,"201051344001230","219011344069620",29.02,26.30,0,333.93,385.03,65.5,61.3,0.535,538093.7,538093.7,5578,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654711,945387.00
08/31/2016 10:45,2,2.230,ACTIVE,214.64,357.68,60.023,1472654703,"201051344000582","219011344069620",28.65,26.30,0,335.14,389.84,64.7,60.6,0.530,530836.0,530836.0,5551,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654712,945388.00
08/31/2016 10:45,2,2.250,ACTIVE,213.74,356.78,60.023,1472654703,"201051344000955","219011344069620",29.10,26.80,0,335.44,385.93,66.4,62.1,0.557,544629.3,544629.3,5557,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654713,945389.00
08/31/2016 10:45,2,1.381,ACTIVE,213.29,429.52,59.975,1472654703,"274151322000094","219011344069620",39.46,30.50,0,389.24,446.65,55.7,51.9,0.389,659186.1,659186.1,5611,0,0,0,L,1151911521,0,122.01,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654714,945390.00
08/31/2016 10:45,2,2.297,ACTIVE,215.54,359.48,59.970,1472654703,"201051344000579","219011344069620",28.88,27.50,0,336.34,393.15,67.2,62.9,0.566,548394.7,548394.7,5567,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654715,945391.00
08/31/2016 10:45,2,2.271,ACTIVE,213.74,355.58,59.933,1472654703,"201051344000890","219011344069620",28.78,27.00,0,334.84,387.14,66.3,62.0,0.530,541895.7,541895.7,5552,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654715,945392.00
08/31/2016 10:45,2,2.234,ACTIVE,214.19,357.38,60.044,1472654703,"201051344000438","219011344069620",29.16,26.50,0,336.04,388.34,66.0,61.8,0.552,543374.6,543374.6,5562,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654716,945393.00
08/31/2016 10:45,2,2.236,ACTIVE,214.19,357.08,59.959,1472654703,"201051344000417","219011344069620",28.84,27.00,0,335.44,386.53,65.3,61.1,0.552,534664.5,534664.5,5555,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654717,945394.00
08/31/2016 10:45,2,2.102,ACTIVE,213.06,354.67,60.034,1472654703,"274151322000083","219011344069620",28.65,29.80,0,335.14,373.01,60.9,56.9,0.442,795497.3,795497.3,5529,0,0,0,L,1151911521,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654718,945395.00
08/31/2016 10:45,2,2.230,ACTIVE,213.96,360.99,59.965,1472654703,"274151322000076","219011344069620",29.40,29.30,0,336.94,377.22,66.4,62.1,0.468,848823.6,848823.6,5533,0,0,0,L,1151911521,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654719,945396.00
08/31/2016 10:45,2,2.297,ACTIVE,214.87,358.88,59.970,1472654703,"201051344000868","219011344069620",28.61,25.00,0,338.14,393.45,66.6,62.4,0.544,532984.3,532984.3,5571,0,0,0,L,1122011218,0,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654720,945397.00
08/31/2016 10:45,2,2.195,ACTIVE,213.06,350.77,59.954,1472654703,"274151322000095","219011344069620",29.32,29.50,0,335.14,376.01,65.2,61.0,0.455,840275.2,840275.2,5547,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654721,945398.00
08/31/2016 10:45,2,2.293,ACTIVE,215.54,356.48,59.944,1472654703,"201051344000988","219011344069620",18.67,25.80,0,337.84,377.82,43.4,39.9,0.345,521348.8,521348.8,5579,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654722,945399.00
08/31/2016 10:45,2,2.271,ACTIVE,214.19,356.18,59.959,1472654703,"201051344001025","219011344069620",28.77,26.80,0,335.44,388.64,66.2,62.0,0.530,543262.6,543262.6,5561,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654723,945400.00
08/31/2016 10:45,2,2.252,ACTIVE,215.54,356.78,59.949,1472654703,"201051344000458","219011344069620",28.84,26.30,0,336.94,393.15,65.8,61.6,0.566,540334.3,540334.3,5561,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654723,945401.00
08/31/2016 10:45,2,2.262,ACTIVE,216.00,361.59,59.917,1472654703,"201051344000853","219011344069620",28.98,25.50,0,336.64,391.64,66.3,62.1,0.557,539582.8,539582.8,5565,0,0,0,L,1122011218,0,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654724,945402.00
08/31/2016 10:45,2,2.203,ACTIVE,213.96,357.38,59.933,1472654703,"201051344000685","219011344069620",29.12,26.00,0,334.54,386.83,65.0,60.9,0.561,542631.1,542631.1,5572,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654725,945403.00
08/31/2016 10:45,2,2.209,ACTIVE,214.19,357.38,59.959,1472654703,"201051344000917","219011344069620",28.92,26.80,0,335.14,389.24,64.8,60.6,0.530,539593.7,539593.7,5580,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654726,945404.00
08/31/2016 10:45,2,2.207,ACTIVE,214.19,356.78,59.981,1472654703,"201051344001145","219011344069620",29.08,25.50,0,336.34,387.14,65.0,60.8,0.530,544790.8,544790.8,5577,0,0,0,L,1122011218,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654727,945405.00
08/31/2016 10:45,2,2.242,ACTIVE,214.64,357.68,59.970,1472654703,"201051344000651","219011344069620",28.78,26.30,0,335.74,391.64,65.4,61.2,0.544,537746.4,537746.4,5553,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654728,945406.00
08/31/2016 10:45,2,2.076,ACTIVE,213.06,360.08,59.970,1472654703,"274151322000088","219011344069620",27.71,28.80,0,335.44,372.11,58.3,54.4,0.389,765991.3,765991.3,5519,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654729,945407.00
08/31/2016 10:45,2,1.355,ACTIVE,214.41,435.53,59.965,1472654703,"274151322000068","219011344069620",39.82,31.00,0,387.74,451.76,55.5,51.6,0.376,659514.8,659514.8,5606,0,0,0,L,1151911521,0,122.91,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654730,945408.00
08/31/2016 10:45,2,2.248,ACTIVE,214.19,356.18,59.970,1472654703,"201051344001135","219011344069620",28.84,26.50,0,334.54,387.14,65.7,61.5,0.544,533896.4,533896.4,5551,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654731,945409.00
08/31/2016 10:45,2,2.281,ACTIVE,214.64,357.98,59.933,1472654703,"201051344000594","219011344069620",28.59,27.30,0,335.44,391.64,66.0,61.8,0.535,544713.2,544713.2,5561,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654732,945410.00
08/31/2016 10:45,2,2.260,ACTIVE,214.41,357.38,59.975,1472654703,"201051344001203","219011344069620",28.71,26.80,0,335.44,391.64,65.8,61.5,0.552,541993.2,541993.2,5567,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654732,945411.00
08/31/2016 10:45,2,2.088,ACTIVE,212.83,347.16,59.970,1472654703,"274151322000054","219011344069620",27.83,29.50,0,335.44,373.31,58.8,54.9,0.407,781832.1,781832.1,5512,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654733,945412.00
08/31/2016 10:45,2,2.279,ACTIVE,215.32,358.28,59.986,1472654703,"201051344000867","219011344069620",28.67,26.50,0,336.94,392.85,66.2,62.0,0.535,532039.3,532039.3,5564,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654734,945413.00
08/31/2016 10:45,2,2.203,ACTIVE,214.41,357.98,59.933,1472654703,"201051344001093","219011344069620",28.96,26.50,0,336.34,389.84,64.7,60.5,0.526,538991.2,538991.2,5585,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654735,945414.00
08/31/2016 10:45,2,2.244,ACTIVE,215.32,359.48,59.965,1472654703,"201051344000900","219011344069620",29.10,24.30,0,336.64,394.05,66.2,62.0,0.544,548681.3,548681.3,5576,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654736,945415.00
08/31/2016 10:45,2,2.221,ACTIVE,215.54,359.48,59.949,1472654703,"201051344000648","219011344069620",28.82,25.00,0,336.94,393.45,64.8,60.7,0.517,537768.4,537768.4,5558,0,0,0,L,1122011218,0,122.46,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654737,945416.00
08/31/2016 10:45,2,2.248,ACTIVE,215.54,359.78,59.975,1472654703,"201051344000569","219011344069620",28.92,25.30,0,336.94,394.65,65.9,61.6,0.539,548818.0,548818.0,5560,0,0,0,L,1122011218,0,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654738,945417.00
08/31/2016 10:45,2,2.250,ACTIVE,215.77,359.48,60.034,1472654703,"201051344000983","219011344069620",29.02,26.00,0,337.24,394.95,66.2,61.9,0.548,541132.9,541132.9,5555,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654740,945418.00
08/31/2016 10:45,2,2.258,ACTIVE,215.54,359.78,59.970,1472654703,"201051344001158","219011344069620",28.37,26.80,0,336.04,393.45,64.9,60.7,0.548,533173.4,533173.4,5562,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654741,945419.00
08/31/2016 10:45,2,2.217,ACTIVE,215.77,360.69,59.975,1472654703,"201051344000576","219011344069620",28.96,24.50,0,335.44,392.55,65.1,60.9,0.566,540684.0,540684.0,5573,0,0,0,L,1122011218,0,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654742,945420.00
08/31/2016 10:45,2,2.055,ACTIVE,213.51,360.08,59.970,1472654703,"274151322000087","219011344069620",27.79,37.00,0,335.74,370.60,57.8,53.9,0.367,754118.7,754118.7,5585,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472654743,945421.00
08/31/2016 11:00,2,2.537,ACTIVE,215.54,361.29,59.959,1472655604,"201051344000645","219011344069620",28.51,27.00,0,318.00,397.66,73.2,68.8,0.623,540184.0,540184.0,5569,0,0,0,L,1122011218,0,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655605,945422.00
08/31/2016 11:00,2,2.309,ACTIVE,212.83,354.37,59.959,1472655604,"274151322000085","219011344069620",27.75,29.80,0,330.03,380.52,65.0,60.8,0.451,781822.4,781822.4,5512,0,0,0,L,1151911521,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655606,945423.00
08/31/2016 11:00,2,2.521,ACTIVE,215.09,359.48,59.954,1472655604,"201051344000633","219011344069620",28.80,28.30,0,318.61,398.26,73.5,69.0,0.610,531706.2,531706.2,5563,0,0,0,L,1122011218,0,122.91,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655606,945424.00
08/31/2016 11:00,2,2.555,ACTIVE,215.32,362.79,59.959,1472655604,"201051344000469","219011344069620",28.63,26.80,0,316.80,397.05,74.1,69.6,0.645,534174.9,534174.9,5579,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655607,945425.00
08/31/2016 11:00,2,2.502,ACTIVE,213.29,358.58,59.933,1472655604,"201051344000646","219011344069620",28.82,28.00,0,317.70,391.94,73.1,68.6,0.619,534934.1,534934.1,5558,0,0,0,L,1122011218,0,122.46,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655608,945426.00
08/31/2016 11:00,2,2.383,ACTIVE,212.38,348.06,60.002,1472655604,"274151322000052","219011344069620",28.57,30.80,0,326.72,380.22,68.9,64.6,0.473,802784.2,802784.2,5511,0,0,0,L,1151911521,0,121.10,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655609,945427.00
08/31/2016 11:00,2,2.557,ACTIVE,214.19,360.38,59.970,1472655604,"201051344000585","219011344069620",28.75,28.80,0,317.70,395.25,74.5,69.9,0.623,544478.2,544478.2,5553,0,0,0,L,1122011218,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655610,945428.00
08/31/2016 11:00,2,2.496,ACTIVE,213.29,357.68,59.965,1472655604,"201051344001230","219011344069620",28.80,27.30,0,318.00,390.44,72.8,68.4,0.605,538111.5,538111.5,5579,0,0,0,L,1122011218,0,122.68,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655611,945429.00
08/31/2016 11:00,2,2.490,ACTIVE,214.41,360.08,59.949,1472655604,"201051344000582","219011344069620",28.65,27.80,0,316.50,395.85,72.2,67.8,0.597,530853.6,530853.6,5552,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655612,945430.00
08/31/2016 11:00,2,2.527,ACTIVE,213.51,358.88,59.965,1472655604,"201051344000955","219011344069620",28.90,28.30,0,317.70,391.04,74.0,69.5,0.628,544647.4,544647.4,5558,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655613,945431.00
08/31/2016 11:00,2,1.510,ACTIVE,212.83,436.73,59.938,1472655604,"274151322000094","219011344069620",39.88,31.50,0,389.24,461.08,60.6,56.6,0.420,659201.1,659201.1,5612,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655614,945432.00
08/31/2016 11:00,2,2.574,ACTIVE,215.32,361.29,59.981,1472655604,"201051344000579","219011344069620",28.78,29.30,0,319.51,396.75,75.0,70.5,0.610,548413.1,548413.1,5568,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655615,945433.00
08/31/2016 11:00,2,2.523,ACTIVE,213.51,358.58,59.959,1472655604,"201051344000890","219011344069620",29.04,28.00,0,317.40,391.94,74.1,69.6,0.605,541913.8,541913.8,5553,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655615,945434.00
08/31/2016 11:00,2,2.508,ACTIVE,213.96,360.08,59.965,1472655604,"201051344000438","219011344069620",29.14,27.80,0,316.20,395.85,74.0,69.5,0.623,543392.6,543392.6,5563,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655616,945435.00
08/31/2016 11:00,2,2.516,ACTIVE,213.74,359.78,60.018,1472655604,"201051344000417","219011344069620",28.73,28.30,0,317.70,391.64,73.2,68.7,0.614,534682.3,534682.3,5556,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655617,945436.00
08/31/2016 11:00,2,2.367,ACTIVE,212.38,349.56,59.954,1472655604,"274151322000083","219011344069620",28.53,31.00,0,328.82,379.92,68.4,64.1,0.508,795513.9,795513.9,5530,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655618,945437.00
08/31/2016 11:00,2,2.508,ACTIVE,213.06,366.10,59.975,1472655604,"274151322000076","219011344069620",29.36,30.80,0,330.33,381.12,74.6,70.0,0.521,848841.7,848841.7,5534,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655619,945438.00
08/31/2016 11:00,2,2.594,ACTIVE,214.64,361.59,59.928,1472655604,"201051344000868","219011344069620",28.53,26.50,0,318.30,397.35,75.0,70.4,0.619,533002.6,533002.6,5572,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655620,945439.00
08/31/2016 11:00,2,2.490,ACTIVE,213.06,362.79,59.959,1472655604,"274151322000095","219011344069620",29.14,31.50,0,329.43,380.22,73.4,69.0,0.504,840293.0,840293.0,5548,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655621,945440.00
08/31/2016 11:00,2,2.580,ACTIVE,215.09,357.68,59.917,1472655604,"201051344000988","219011344069620",18.75,27.00,0,335.44,395.55,49.0,45.4,0.420,521360.6,521360.6,5580,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655622,945441.00
08/31/2016 11:00,2,2.584,ACTIVE,213.74,359.48,60.028,1472655604,"201051344001025","219011344069620",28.61,28.50,0,317.40,395.85,74.9,70.4,0.605,543280.7,543280.7,5562,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655623,945442.00
08/31/2016 11:00,2,2.547,ACTIVE,215.09,361.89,59.954,1472655604,"201051344000458","219011344069620",28.90,28.00,0,315.60,396.75,74.6,70.1,0.636,540352.5,540352.5,5562,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655624,945443.00
08/31/2016 11:00,2,2.557,ACTIVE,215.77,363.99,59.959,1472655604,"201051344000853","219011344069620",29.06,26.80,0,321.61,396.15,75.2,70.7,0.628,539601.2,539601.2,5566,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655625,945444.00
08/31/2016 11:00,2,2.521,ACTIVE,213.74,359.78,59.959,1472655604,"201051344000685","219011344069620",28.96,27.30,0,317.10,392.55,73.9,69.4,0.641,542649.0,542649.0,5573,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655626,945445.00
08/31/2016 11:00,2,2.555,ACTIVE,213.96,358.88,59.954,1472655604,"201051344000917","219011344069620",28.43,28.30,0,317.70,394.05,73.6,69.1,0.623,539611.5,539611.5,5581,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655627,945446.00
08/31/2016 11:00,2,2.539,ACTIVE,213.74,358.88,59.907,1472655604,"201051344001145","219011344069620",28.86,26.80,0,318.61,394.05,74.3,69.8,0.610,544808.7,544808.7,5578,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655627,945447.00
08/31/2016 11:00,2,2.572,ACTIVE,214.19,360.99,59.959,1472655604,"201051344000651","219011344069620",28.59,28.00,0,318.30,395.55,74.4,69.9,0.614,537764.3,537764.3,5554,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655628,945448.00
08/31/2016 11:00,2,2.371,ACTIVE,212.38,353.17,59.959,1472655604,"274151322000088","219011344069620",27.67,29.50,0,328.82,380.22,66.4,62.2,0.455,766007.2,766007.2,5520,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655629,945449.00
08/31/2016 11:00,2,1.543,ACTIVE,213.29,438.53,59.922,1472655604,"274151322000068","219011344069620",40.10,31.50,0,393.15,463.18,62.6,58.5,0.429,659530.0,659530.0,5607,0,0,0,L,1151911521,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655630,945450.00
08/31/2016 11:00,2,2.588,ACTIVE,213.74,359.18,59.959,1472655604,"201051344001135","219011344069620",28.63,28.30,0,319.21,393.45,75.0,70.5,0.619,533914.5,533914.5,5552,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655631,945451.00
08/31/2016 11:00,2,2.623,ACTIVE,214.41,361.29,59.912,1472655604,"201051344000594","219011344069620",28.53,29.30,0,316.50,397.66,75.9,71.3,0.623,544731.5,544731.5,5562,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655632,945452.00
08/31/2016 11:00,2,2.598,ACTIVE,214.19,360.38,59.965,1472655604,"201051344001203","219011344069620",28.75,28.50,0,316.80,396.15,75.6,71.0,0.641,542011.3,542011.3,5568,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655633,945453.00
08/31/2016 11:00,2,2.395,ACTIVE,212.83,360.08,59.954,1472655604,"274151322000054","219011344069620",27.83,30.30,0,327.02,381.42,67.5,63.2,0.473,781848.2,781848.2,5513,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655634,945454.00
