ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 11:00,2,2.629,ACTIVE,215.09,360.08,59.965,1472655604,"201051344000867","219011344069620",28.61,28.30,0,318.30,398.26,76.1,71.6,0.614,532057.6,532057.6,5565,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655635,945455.00
08/31/2016 11:00,2,2.545,ACTIVE,213.96,361.29,59.959,1472655604,"201051344001093","219011344069620",29.00,27.80,0,318.30,395.25,74.8,70.2,0.619,539009.1,539009.1,5586,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655635,945456.00
08/31/2016 11:00,2,2.572,ACTIVE,215.09,361.89,59.954,1472655604,"201051344000900","219011344069620",29.42,25.50,0,316.80,397.66,76.7,72.1,0.645,548699.8,548699.8,5577,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655637,945457.00
08/31/2016 11:00,2,2.549,ACTIVE,215.32,365.49,59.949,1472655604,"201051344000648","219011344069620",28.98,26.50,0,318.00,397.35,74.9,70.4,0.605,537786.5,537786.5,5559,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655638,945458.00
08/31/2016 11:00,2,2.604,ACTIVE,215.32,363.39,59.928,1472655604,"201051344000569","219011344069620",29.04,26.50,0,319.81,397.96,76.6,72.0,0.641,548836.4,548836.4,5561,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655638,945459.00
08/31/2016 11:00,2,2.619,ACTIVE,215.54,364.29,59.965,1472655604,"201051344000983","219011344069620",28.94,27.30,0,317.70,397.66,76.8,72.3,0.641,541151.4,541151.4,5556,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655639,945460.00
08/31/2016 11:00,2,2.635,ACTIVE,215.32,362.49,59.896,1472655604,"201051344001158","219011344069620",28.37,28.50,0,318.00,397.96,75.7,71.2,0.658,533191.5,533191.5,5563,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655640,945461.00
08/31/2016 11:00,2,2.590,ACTIVE,215.54,361.89,59.922,1472655604,"201051344000576","219011344069620",28.96,26.00,0,319.51,399.46,76.0,71.4,0.623,540702.2,540702.2,5574,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655641,945462.00
08/31/2016 11:00,2,2.412,ACTIVE,212.83,358.58,59.965,1472655604,"274151322000087","219011344069620",27.71,38.20,0,330.63,380.82,67.7,63.4,0.451,754134.6,754134.6,5586,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472655642,945463.00
08/31/2016 11:15,2,2.582,ACTIVE,215.32,360.69,59.965,1472656504,"201051344000645","219011344069620",28.49,27.50,0,319.81,398.26,74.6,70.0,0.601,540200.2,540200.2,5570,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656505,945464.00
08/31/2016 11:15,2,2.359,ACTIVE,212.61,348.66,59.970,1472656504,"274151322000085","219011344069620",27.65,30.00,0,335.14,376.62,66.0,61.8,0.455,781836.9,781836.9,5513,0,0,0,L,1151911521,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656506,945465.00
08/31/2016 11:15,2,2.600,ACTIVE,215.09,362.49,59.970,1472656504,"201051344000633","219011344069620",28.43,28.80,0,321.61,398.56,74.8,70.3,0.632,531722.5,531722.5,5564,0,0,0,L,1122011218,0,122.91,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656507,945466.00
08/31/2016 11:15,2,2.576,ACTIVE,215.32,363.69,59.965,1472656504,"201051344000469","219011344069620",28.84,27.30,0,317.70,398.56,75.2,70.7,0.663,534191.4,534191.4,5580,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656508,945467.00
08/31/2016 11:15,2,2.580,ACTIVE,213.74,359.48,59.959,1472656504,"201051344000646","219011344069620",28.25,28.00,0,335.14,391.64,73.7,69.2,0.623,534950.3,534950.3,5559,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656509,945468.00
08/31/2016 11:15,2,2.406,ACTIVE,212.61,350.77,59.959,1472656504,"274151322000052","219011344069620",28.61,30.50,0,334.24,378.42,69.7,65.4,0.473,802799.6,802799.6,5512,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656510,945469.00
08/31/2016 11:15,2,2.600,ACTIVE,214.19,359.78,59.965,1472656504,"201051344000585","219011344069620",28.67,28.80,0,319.21,395.85,75.4,70.9,0.632,544494.8,544494.8,5554,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656510,945470.00
08/31/2016 11:15,2,2.479,ACTIVE,213.51,358.28,59.991,1472656504,"201051344001230","219011344069620",29.28,27.30,0,333.33,391.04,73.5,69.0,0.614,538127.6,538127.6,5580,0,0,0,L,1122011218,0,122.46,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656511,945471.00
08/31/2016 11:15,2,2.523,ACTIVE,214.41,359.78,59.912,1472656504,"201051344000582","219011344069620",28.57,28.00,0,336.04,395.55,73.0,68.5,0.597,530869.7,530869.7,5553,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656512,945472.00
08/31/2016 11:15,2,2.557,ACTIVE,213.51,357.98,59.965,1472656504,"201051344000955","219011344069620",28.88,28.30,0,318.61,391.34,74.8,70.3,0.628,544663.8,544663.8,5559,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656513,945473.00
08/31/2016 11:15,2,1.588,ACTIVE,212.83,422.30,59.954,1472656504,"274151322000094","219011344069620",38.57,31.50,0,386.53,451.16,61.8,57.7,0.424,659214.7,659214.7,5613,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656514,945474.00
08/31/2016 11:15,2,2.611,ACTIVE,215.32,363.09,59.933,1472656504,"201051344000579","219011344069620",28.67,29.80,0,320.71,397.66,75.8,71.3,0.636,548429.7,548429.7,5569,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656515,945475.00
08/31/2016 11:15,2,2.559,ACTIVE,213.51,358.28,59.938,1472656504,"201051344000890","219011344069620",28.86,28.00,0,317.10,392.25,74.9,70.3,0.614,541930.2,541930.2,5554,0,0,0,L,1122011218,0,122.68,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656516,945476.00
08/31/2016 11:15,2,2.545,ACTIVE,213.96,360.08,59.986,1472656504,"201051344000438","219011344069620",28.90,27.80,0,320.71,393.75,74.6,70.1,0.623,543409.0,543409.0,5564,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656517,945477.00
08/31/2016 11:15,2,2.523,ACTIVE,213.74,358.88,59.954,1472656504,"201051344000417","219011344069620",28.80,28.30,0,335.74,391.34,73.7,69.2,0.623,534698.4,534698.4,5557,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656518,945478.00
08/31/2016 11:15,2,2.391,ACTIVE,212.38,356.18,59.996,1472656504,"274151322000083","219011344069620",28.47,30.80,0,333.93,376.92,68.9,64.6,0.495,795529.0,795529.0,5531,0,0,0,L,1151911521,0,121.78,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656519,945479.00
08/31/2016 11:15,2,2.537,ACTIVE,213.29,348.96,59.959,1472656504,"274151322000076","219011344069620",29.16,30.30,0,329.13,380.52,74.9,70.4,0.521,848858.2,848858.2,5535,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656519,945480.00
08/31/2016 11:15,2,2.625,ACTIVE,214.64,360.69,59.965,1472656504,"201051344000868","219011344069620",28.41,27.30,0,321.61,398.26,75.5,70.9,0.619,533019.1,533019.1,5573,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656520,945481.00
08/31/2016 11:15,2,2.521,ACTIVE,212.38,355.88,59.949,1472656504,"274151322000095","219011344069620",28.90,31.00,0,334.24,379.62,73.8,69.3,0.508,840309.3,840309.3,5549,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656521,945482.00
08/31/2016 11:15,2,2.621,ACTIVE,215.09,357.38,59.959,1472656504,"201051344000988","219011344069620",18.59,28.00,0,337.24,381.42,49.4,45.8,0.424,521371.1,521371.1,5581,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656522,945483.00
08/31/2016 11:15,2,2.572,ACTIVE,213.96,358.88,59.959,1472656504,"201051344001025","219011344069620",28.86,28.50,0,318.30,392.85,75.2,70.7,0.614,543297.1,543297.1,5563,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656523,945484.00
08/31/2016 11:15,2,2.588,ACTIVE,215.09,360.38,60.007,1472656504,"201051344000458","219011344069620",28.53,28.50,0,335.14,397.96,74.8,70.3,0.654,540368.8,540368.8,5563,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656524,945485.00
08/31/2016 11:15,2,2.574,ACTIVE,215.54,363.99,59.959,1472656504,"201051344000853","219011344069620",28.94,27.30,0,322.81,396.75,75.5,70.9,0.628,539617.6,539617.6,5567,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656525,945486.00
08/31/2016 11:15,2,2.518,ACTIVE,213.74,360.08,59.975,1472656504,"201051344000685","219011344069620",29.02,27.50,0,334.54,391.94,74.0,69.5,0.645,542665.1,542665.1,5574,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656526,945487.00
08/31/2016 11:15,2,2.516,ACTIVE,213.74,360.38,59.981,1472656504,"201051344000917","219011344069620",28.92,28.50,0,335.14,394.35,73.7,69.2,0.619,539627.6,539627.6,5582,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656527,945488.00
08/31/2016 11:15,2,2.549,ACTIVE,213.96,358.28,59.944,1472656504,"201051344001145","219011344069620",28.73,26.80,0,335.44,391.94,74.2,69.7,0.605,544824.9,544824.9,5579,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656528,945489.00
08/31/2016 11:15,2,2.541,ACTIVE,214.19,360.38,59.944,1472656504,"201051344000651","219011344069620",28.92,28.30,0,336.04,395.85,74.5,69.9,0.614,537780.6,537780.6,5555,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656528,945490.00
08/31/2016 11:15,2,2.371,ACTIVE,212.38,363.09,59.949,1472656504,"274151322000088","219011344069620",27.67,29.50,0,334.24,375.71,66.5,62.2,0.460,766021.7,766021.7,5521,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656529,945491.00
08/31/2016 11:15,2,1.557,ACTIVE,213.06,437.93,59.970,1472656504,"274151322000068","219011344069620",39.90,31.80,0,391.94,450.86,63.0,58.9,0.433,659543.8,659543.8,5608,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656530,945492.00
08/31/2016 11:15,2,2.588,ACTIVE,213.96,359.78,59.965,1472656504,"201051344001135","219011344069620",28.61,28.30,0,318.00,392.25,75.0,70.5,0.619,533930.8,533930.8,5553,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656531,945493.00
08/31/2016 11:15,2,2.580,ACTIVE,213.96,360.38,59.959,1472656504,"201051344000594","219011344069620",28.98,29.50,0,319.21,397.35,75.8,71.2,0.623,544747.9,544747.9,5563,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656532,945494.00
08/31/2016 11:15,2,2.566,ACTIVE,214.19,360.08,59.965,1472656504,"201051344001203","219011344069620",29.00,28.30,0,318.61,394.95,75.4,70.8,0.632,542027.7,542027.7,5569,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656533,945495.00
08/31/2016 11:15,2,2.379,ACTIVE,212.38,363.39,60.002,1472656504,"274151322000054","219011344069620",27.91,30.50,0,334.54,377.22,67.2,63.0,0.468,781862.9,781862.9,5514,0,0,0,L,1151911521,0,122.01,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656534,945496.00
08/31/2016 11:15,2,2.596,ACTIVE,214.87,360.69,59.970,1472656504,"201051344000867","219011344069620",28.92,28.50,0,318.61,396.75,76.0,71.4,0.619,532074.1,532074.1,5566,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656535,945497.00
08/31/2016 11:15,2,2.539,ACTIVE,213.96,360.08,59.954,1472656504,"201051344001093","219011344069620",28.92,28.00,0,336.34,394.95,74.4,69.9,0.610,539025.3,539025.3,5587,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656536,945498.00
08/31/2016 11:15,2,2.570,ACTIVE,214.87,361.29,59.965,1472656504,"201051344000900","219011344069620",29.36,25.80,0,322.21,399.46,76.4,71.8,0.614,548716.3,548716.3,5578,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656537,945499.00
08/31/2016 11:15,2,2.574,ACTIVE,215.32,360.69,59.959,1472656504,"201051344000648","219011344069620",28.61,27.00,0,335.44,398.26,74.5,70.0,0.632,537802.6,537802.6,5560,0,0,0,L,1122011218,0,122.46,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656538,945500.00
08/31/2016 11:15,2,2.582,ACTIVE,215.09,361.29,59.965,1472656504,"201051344000569","219011344069620",29.10,26.80,0,321.31,398.26,76.2,71.6,0.645,548852.8,548852.8,5562,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656539,945501.00
08/31/2016 11:15,2,2.594,ACTIVE,215.32,361.89,59.959,1472656504,"201051344000983","219011344069620",29.12,27.80,0,320.71,398.26,76.5,71.9,0.641,541167.9,541167.9,5557,0,0,0,L,1122011218,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656540,945502.00
08/31/2016 11:15,2,2.646,ACTIVE,215.32,361.29,59.965,1472656504,"201051344001158","219011344069620",28.09,29.00,0,335.44,399.16,75.3,70.7,0.650,533207.7,533207.7,5564,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656541,945503.00
08/31/2016 11:15,2,2.543,ACTIVE,215.54,365.80,59.959,1472656504,"201051344000576","219011344069620",29.24,26.30,0,319.51,398.86,75.3,70.7,0.632,540718.5,540718.5,5575,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656541,945504.00
08/31/2016 11:15,2,2.402,ACTIVE,212.61,359.48,59.954,1472656504,"274151322000087","219011344069620",27.61,38.40,0,334.24,375.71,67.2,62.9,0.429,754149.2,754149.2,5587,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472656542,945505.00
08/31/2016 11:30,2,2.652,ACTIVE,215.32,361.89,59.996,1472657403,"201051344000645","219011344069620",28.86,27.50,0,320.11,397.96,77.5,72.9,0.619,540218.5,540218.5,5571,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657404,945506.00
08/31/2016 11:30,2,2.449,ACTIVE,213.06,358.28,60.023,1472657403,"274151322000085","219011344069620",27.51,30.80,0,334.84,378.12,68.3,64.0,0.464,781853.0,781853.0,5514,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657405,945507.00
08/31/2016 11:30,2,2.674,ACTIVE,214.87,362.79,59.991,1472657403,"201051344000633","219011344069620",28.73,29.00,0,318.30,398.26,77.8,73.1,0.658,531740.8,531740.8,5565,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657406,945508.00
08/31/2016 11:30,2,2.666,ACTIVE,214.87,362.79,59.991,1472657403,"201051344000469","219011344069620",29.12,27.30,0,318.61,399.46,78.6,74.0,0.667,534209.8,534209.8,5581,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657407,945509.00
08/31/2016 11:30,2,2.643,ACTIVE,213.74,359.18,59.996,1472657403,"201051344000646","219011344069620",28.63,29.00,0,318.61,390.74,76.7,72.1,0.641,534968.4,534968.4,5560,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657408,945510.00
08/31/2016 11:30,2,2.518,ACTIVE,212.61,360.38,60.007,1472657403,"274151322000052","219011344069620",28.43,31.00,0,333.93,379.62,72.5,68.0,0.495,802816.6,802816.6,5513,0,0,0,L,1151911521,0,121.78,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657409,945511.00
08/31/2016 11:30,2,2.717,ACTIVE,214.64,361.29,60.028,1472657403,"201051344000585","219011344069620",28.51,29.80,0,317.70,394.65,78.5,73.8,0.658,544513.2,544513.2,5555,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657410,945512.00
08/31/2016 11:30,2,2.629,ACTIVE,213.51,357.68,60.023,1472657403,"201051344001230","219011344069620",28.78,28.50,0,319.21,389.84,76.6,72.0,0.632,538145.6,538145.6,5581,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657411,945513.00
08/31/2016 11:30,2,2.619,ACTIVE,214.64,360.69,59.959,1472657403,"201051344000582","219011344069620",28.65,28.80,0,318.30,392.85,76.0,71.4,0.619,530887.4,530887.4,5554,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657412,945514.00
08/31/2016 11:30,2,2.666,ACTIVE,213.74,359.78,60.007,1472657403,"201051344000955","219011344069620",28.80,29.30,0,316.20,390.74,77.8,73.2,0.650,544682.0,544682.0,5560,0,0,0,L,1122011218,0,122.01,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657413,945515.00
08/31/2016 11:30,2,1.701,ACTIVE,212.16,421.70,60.002,1472657403,"274151322000094","219011344069620",38.03,32.00,0,386.23,457.77,65.1,60.9,0.455,659229.8,659229.8,5614,0,0,0,L,1151911521,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657414,945516.00
08/31/2016 11:30,2,2.693,ACTIVE,215.09,363.09,60.002,1472657403,"201051344000579","219011344069620",29.08,30.50,0,320.41,397.96,79.3,74.7,0.654,548448.2,548448.2,5570,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657415,945517.00
08/31/2016 11:30,2,2.670,ACTIVE,213.74,359.78,59.986,1472657403,"201051344000890","219011344069620",28.69,29.30,0,318.30,391.34,77.7,73.0,0.636,541948.4,541948.4,5555,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657415,945518.00
08/31/2016 11:30,2,2.619,ACTIVE,213.96,360.99,59.991,1472657403,"201051344000438","219011344069620",29.14,28.80,0,319.21,392.55,77.3,72.7,0.658,543427.1,543427.1,5565,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657416,945519.00
08/31/2016 11:30,2,2.643,ACTIVE,213.74,359.48,59.996,1472657403,"201051344000417","219011344069620",28.49,29.50,0,318.00,390.74,76.3,71.7,0.650,534716.4,534716.4,5558,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657417,945520.00
08/31/2016 11:30,2,2.465,ACTIVE,211.93,357.08,60.028,1472657403,"274151322000083","219011344069620",28.61,32.00,0,333.93,378.72,71.4,67.0,0.530,795545.7,795545.7,5532,0,0,0,L,1151911521,0,121.33,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657418,945521.00
08/31/2016 11:30,2,2.635,ACTIVE,213.06,351.07,59.991,1472657403,"274151322000076","219011344069620",29.10,31.80,0,327.92,380.22,77.7,73.1,0.544,848876.5,848876.5,5536,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657419,945522.00
08/31/2016 11:30,2,2.662,ACTIVE,214.64,360.99,60.002,1472657403,"201051344000868","219011344069620",29.06,26.80,0,318.30,396.75,78.4,73.8,0.636,533037.5,533037.5,5574,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657420,945523.00
08/31/2016 11:30,2,2.602,ACTIVE,212.38,361.29,59.975,1472657403,"274151322000095","219011344069620",28.96,32.40,0,328.22,379.32,76.2,71.7,0.517,840327.2,840327.2,5550,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657421,945524.00
08/31/2016 11:30,2,2.711,ACTIVE,214.87,356.78,60.055,1472657403,"201051344000988","219011344069620",18.63,27.80,0,336.94,381.73,51.1,47.4,0.429,521383.0,521383.0,5582,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657422,945525.00
08/31/2016 11:30,2,2.686,ACTIVE,213.96,360.69,60.002,1472657403,"201051344001025","219011344069620",28.51,29.80,0,319.21,391.94,77.5,72.9,0.636,543315.4,543315.4,5564,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657423,945526.00
08/31/2016 11:30,2,2.664,ACTIVE,214.87,361.89,59.996,1472657403,"201051344000458","219011344069620",28.77,28.80,0,320.41,398.56,77.6,73.0,0.667,540387.1,540387.1,5564,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657424,945527.00
08/31/2016 11:30,2,2.676,ACTIVE,215.32,362.19,59.996,1472657403,"201051344000853","219011344069620",28.82,27.30,0,321.91,397.66,78.1,73.5,0.658,539636.1,539636.1,5568,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657425,945528.00
08/31/2016 11:30,2,2.637,ACTIVE,213.96,360.08,60.002,1472657403,"201051344000685","219011344069620",28.49,28.50,0,316.80,391.34,76.1,71.5,0.658,542683.1,542683.1,5575,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657426,945529.00
08/31/2016 11:30,2,2.584,ACTIVE,214.19,360.08,59.933,1472657403,"201051344000917","219011344069620",28.90,29.50,0,318.00,392.85,75.6,71.1,0.636,539645.5,539645.5,5583,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657427,945530.00
08/31/2016 11:30,2,2.596,ACTIVE,213.74,359.18,59.996,1472657403,"201051344001145","219011344069620",28.96,27.80,0,318.30,392.55,76.2,71.6,0.628,544842.9,544842.9,5580,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657427,945531.00
08/31/2016 11:30,2,2.660,ACTIVE,214.64,360.99,59.996,1472657403,"201051344000651","219011344069620",28.33,29.50,0,318.61,394.95,76.3,71.8,0.628,537798.7,537798.7,5556,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657428,945532.00
08/31/2016 11:30,2,2.432,ACTIVE,212.16,350.47,59.986,1472657403,"274151322000088","219011344069620",27.69,30.50,0,333.93,377.52,68.3,64.0,0.468,766037.8,766037.8,5522,0,0,0,L,1151911521,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657429,945533.00
08/31/2016 11:30,2,1.648,ACTIVE,213.06,419.30,60.002,1472657403,"274151322000068","219011344069620",38.84,32.00,0,390.44,455.37,65.4,61.2,0.442,659559.1,659559.1,5609,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657430,945534.00
08/31/2016 11:30,2,2.639,ACTIVE,213.96,360.08,59.991,1472657403,"201051344001135","219011344069620",28.75,29.50,0,315.00,391.34,76.8,72.2,0.636,533949.0,533949.0,5554,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657431,945535.00
08/31/2016 11:30,2,2.693,ACTIVE,214.19,361.59,60.012,1472657403,"201051344000594","219011344069620",28.49,30.50,0,317.40,392.85,77.7,73.1,0.636,544766.4,544766.4,5564,0,0,0,L,1122011218,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657432,945536.00
08/31/2016 11:30,2,2.691,ACTIVE,214.19,360.38,59.996,1472657403,"201051344001203","219011344069620",28.33,29.50,0,317.10,393.75,77.2,72.6,0.654,542046.0,542046.0,5570,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657433,945537.00
08/31/2016 11:30,2,2.457,ACTIVE,212.83,362.49,59.996,1472657403,"274151322000054","219011344069620",27.77,31.30,0,333.63,379.02,69.1,64.8,0.460,781879.2,781879.2,5515,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657434,945538.00
08/31/2016 11:30,2,2.676,ACTIVE,214.64,360.99,60.034,1472657403,"201051344000867","219011344069620",28.82,29.00,0,318.30,395.55,78.1,73.5,0.636,532092.6,532092.6,5567,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657435,945539.00
08/31/2016 11:30,2,2.592,ACTIVE,214.19,361.59,59.949,1472657403,"201051344001093","219011344069620",28.94,29.30,0,319.51,393.15,75.9,71.4,0.623,539043.3,539043.3,5588,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657435,945540.00
08/31/2016 11:30,2,2.654,ACTIVE,214.87,362.49,60.018,1472657403,"201051344000900","219011344069620",29.22,26.00,0,317.70,398.56,78.5,73.9,0.645,548734.8,548734.8,5579,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657436,945541.00
08/31/2016 11:30,2,2.633,ACTIVE,215.09,361.89,60.023,1472657403,"201051344000648","219011344069620",28.78,27.00,0,319.81,397.35,76.7,72.1,0.641,537820.7,537820.7,5561,0,0,0,L,1122011218,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657438,945542.00
08/31/2016 11:30,2,2.672,ACTIVE,214.87,362.49,59.996,1472657403,"201051344000569","219011344069620",28.92,27.30,0,318.91,397.66,78.3,73.6,0.636,548871.3,548871.3,5563,0,0,0,L,1122011218,0,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657438,945543.00
08/31/2016 11:30,2,2.656,ACTIVE,215.09,362.19,60.034,1472657403,"201051344000983","219011344069620",29.16,27.80,0,321.01,398.26,78.5,73.8,0.654,541186.4,541186.4,5558,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657439,945544.00
08/31/2016 11:30,2,2.688,ACTIVE,215.09,363.39,59.991,1472657403,"201051344001158","219011344069620",28.35,29.50,0,317.70,399.16,77.2,72.5,0.650,533226.0,533226.0,5565,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657440,945545.00
08/31/2016 11:30,2,2.617,ACTIVE,215.32,362.49,60.034,1472657403,"201051344000576","219011344069620",29.18,26.30,0,319.51,397.96,77.3,72.7,0.667,540736.8,540736.8,5576,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657441,945546.00
08/31/2016 11:30,2,2.441,ACTIVE,212.38,361.29,59.970,1472657403,"274151322000087","219011344069620",27.67,38.60,0,334.24,376.01,68.4,64.1,0.446,754165.3,754165.3,5588,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472657442,945547.00
08/31/2016 11:45,2,3.109,ACTIVE,215.77,349.56,59.996,1472658303,"201051344000645","219011344069620",28.23,30.50,0,336.64,396.75,88.9,83.9,0.411,540239.5,540239.5,5572,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658305,945548.00
08/31/2016 11:45,2,2.871,ACTIVE,212.83,342.35,59.944,1472658303,"274151322000085","219011344069620",27.53,32.60,0,329.73,378.72,80.1,75.4,0.309,781871.8,781871.8,5515,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658305,945549.00
08/31/2016 11:45,2,3.100,ACTIVE,215.32,351.67,59.970,1472658303,"201051344000633","219011344069620",28.61,31.80,0,336.04,400.06,89.7,84.7,0.429,531762.0,531762.0,5566,0,0,0,L,1122011218,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658306,945550.00
08/31/2016 11:45,2,3.096,ACTIVE,215.77,351.07,59.981,1472658303,"201051344000469","219011344069620",28.63,29.50,0,334.84,397.66,89.8,84.7,0.429,534231.1,534231.1,5582,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658307,945551.00
08/31/2016 11:45,2,3.109,ACTIVE,213.96,349.56,59.965,1472658303,"201051344000646","219011344069620",28.43,30.50,0,333.93,390.74,89.6,84.6,0.424,534989.5,534989.5,5561,0,0,0,L,1122011218,0,122.91,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658308,945552.00
08/31/2016 11:45,2,2.924,ACTIVE,212.83,342.35,59.975,1472658303,"274151322000052","219011344069620",28.71,34.80,0,333.63,388.34,85.0,80.1,0.331,802836.6,802836.6,5514,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658309,945553.00
08/31/2016 11:45,2,3.125,ACTIVE,215.09,349.26,59.944,1472658303,"201051344000585","219011344069620",28.78,31.50,0,334.24,391.64,91.1,86.0,0.411,544534.6,544534.6,5556,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658310,945554.00
08/31/2016 11:45,2,3.016,ACTIVE,213.96,346.86,59.996,1472658303,"201051344001230","219011344069620",29.14,29.80,0,332.73,389.54,89.0,84.0,0.415,538166.6,538166.6,5582,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658311,945555.00
08/31/2016 11:45,2,3.055,ACTIVE,215.09,349.56,59.970,1472658303,"201051344000582","219011344069620",28.63,30.50,0,333.93,391.64,88.6,83.6,0.415,530908.2,530908.2,5555,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658312,945556.00
08/31/2016 11:45,2,3.084,ACTIVE,214.19,347.46,59.991,1472658303,"201051344000955","219011344069620",28.98,31.30,0,333.93,390.14,90.5,85.4,0.424,544703.3,544703.3,5561,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658313,945557.00
08/31/2016 11:45,2,1.984,ACTIVE,212.83,424.71,59.965,1472658303,"274151322000094","219011344069620",38.23,33.00,0,388.94,456.27,76.6,72.0,0.530,659247.7,659247.7,5615,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658314,945558.00
08/31/2016 11:45,2,3.133,ACTIVE,215.77,351.37,59.975,1472658303,"201051344000579","219011344069620",28.73,32.60,0,336.34,397.35,91.2,86.1,0.420,548469.7,548469.7,5571,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658314,945559.00
08/31/2016 11:45,2,3.086,ACTIVE,214.19,348.06,59.944,1472658303,"201051344000890","219011344069620",28.90,30.80,0,334.24,390.44,90.3,85.3,0.411,541969.7,541969.7,5556,0,0,0,L,1122011218,0,123.14,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658315,945560.00
08/31/2016 11:45,2,3.053,ACTIVE,214.64,348.06,59.970,1472658303,"201051344000438","219011344069620",29.28,31.00,0,334.24,392.25,90.6,85.5,0.429,543448.4,543448.4,5566,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658316,945561.00
08/31/2016 11:45,2,3.045,ACTIVE,214.41,348.36,59.938,1472658303,"201051344000417","219011344069620",28.86,31.00,0,334.24,389.84,89.1,84.0,0.424,534737.3,534737.3,5559,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658317,945562.00
08/31/2016 11:45,2,2.895,ACTIVE,212.83,341.75,59.959,1472658303,"274151322000083","219011344069620",28.67,35.40,0,333.63,383.83,84.0,79.2,0.336,795565.5,795565.5,5533,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658318,945563.00
08/31/2016 11:45,2,3.066,ACTIVE,213.51,352.27,59.970,1472658303,"274151322000076","219011344069620",29.50,34.50,0,334.54,379.32,91.6,86.5,0.358,848898.1,848898.1,5537,0,0,0,L,1151911521,0,122.23,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658319,945564.00
08/31/2016 11:45,2,3.131,ACTIVE,215.32,350.17,59.944,1472658303,"201051344000868","219011344069620",28.41,30.00,0,334.84,392.55,90.0,85.0,0.411,533058.9,533058.9,5575,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658320,945565.00
08/31/2016 11:45,2,3.072,ACTIVE,212.61,341.45,59.965,1472658303,"274151322000095","219011344069620",28.96,35.00,0,333.33,378.42,90.1,85.0,0.340,840348.4,840348.4,5551,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658321,945566.00
08/31/2016 11:45,2,3.143,ACTIVE,215.77,357.08,59.970,1472658303,"201051344000988","219011344069620",18.55,29.00,0,336.34,395.55,59.0,55.1,0.499,521396.8,521396.8,5583,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658322,945567.00
08/31/2016 11:45,2,3.133,ACTIVE,214.64,348.96,59.970,1472658303,"201051344001025","219011344069620",28.59,31.80,0,334.84,391.94,90.7,85.6,0.420,543336.8,543336.8,5565,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658323,945568.00
08/31/2016 11:45,2,3.098,ACTIVE,215.77,350.47,59.981,1472658303,"201051344000458","219011344069620",28.51,32.00,0,335.74,396.45,89.5,84.4,0.429,540408.3,540408.3,5565,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658324,945569.00
08/31/2016 11:45,2,3.129,ACTIVE,216.22,352.27,59.970,1472658303,"201051344000853","219011344069620",28.41,31.00,0,334.84,397.96,90.1,85.0,0.424,539657.4,539657.4,5569,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658325,945570.00
08/31/2016 11:45,2,3.072,ACTIVE,214.41,349.26,59.975,1472658303,"201051344000685","219011344069620",28.94,29.50,0,333.93,390.74,90.0,85.0,0.442,542704.3,542704.3,5576,0,0,0,L,1122011218,0,123.59,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658326,945571.00
08/31/2016 11:45,2,3.051,ACTIVE,214.64,349.86,59.981,1472658303,"201051344000917","219011344069620",28.88,31.00,0,333.33,390.74,89.3,84.3,0.420,539666.5,539666.5,5584,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658327,945572.00
08/31/2016 11:45,2,3.055,ACTIVE,214.41,348.36,59.975,1472658303,"201051344001145","219011344069620",29.02,28.80,0,334.54,390.44,89.9,84.8,0.411,544864.0,544864.0,5581,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658328,945573.00
08/31/2016 11:45,2,3.115,ACTIVE,215.09,349.86,59.970,1472658303,"201051344000651","219011344069620",28.65,31.30,0,334.54,392.85,90.4,85.3,0.420,537819.9,537819.9,5557,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658329,945574.00
08/31/2016 11:45,2,2.855,ACTIVE,212.16,351.67,59.965,1472658303,"274151322000088","219011344069620",27.95,33.00,0,328.52,379.92,80.8,76.1,0.305,766056.7,766056.7,5523,0,0,0,L,1151911521,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658330,945575.00
08/31/2016 11:45,2,1.988,ACTIVE,213.29,413.89,59.959,1472658303,"274151322000068","219011344069620",38.43,33.30,0,391.34,456.87,78.3,73.7,0.539,659577.3,659577.3,5610,0,0,0,L,1151911521,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658330,945576.00
08/31/2016 11:45,2,3.115,ACTIVE,214.41,348.06,59.970,1472658303,"201051344001135","219011344069620",28.82,31.00,0,334.54,390.74,90.9,85.8,0.433,533970.3,533970.3,5555,0,0,0,L,1122011218,0,123.14,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658331,945577.00
08/31/2016 11:45,2,3.127,ACTIVE,214.87,350.17,59.975,1472658303,"201051344000594","219011344069620",28.90,32.80,0,333.63,392.55,91.6,86.5,0.424,544787.8,544787.8,5565,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658332,945578.00
08/31/2016 11:45,2,3.100,ACTIVE,214.87,348.66,59.938,1472658303,"201051344001203","219011344069620",29.10,31.50,0,334.54,393.15,91.4,86.3,0.433,542067.4,542067.4,5571,0,0,0,L,1122011218,0,123.59,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658333,945579.00
08/31/2016 11:45,2,2.904,ACTIVE,212.83,345.06,59.959,1472658303,"274151322000054","219011344069620",27.93,34.00,0,327.32,379.62,82.2,77.4,0.309,781898.4,781898.4,5516,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658334,945580.00
08/31/2016 11:45,2,3.164,ACTIVE,215.54,349.56,59.965,1472658303,"201051344000867","219011344069620",28.45,32.20,0,334.84,392.25,91.1,86.0,0.407,532114.0,532114.0,5568,0,0,0,L,1122011218,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658335,945581.00
08/31/2016 11:45,2,3.068,ACTIVE,214.87,350.17,59.970,1472658303,"201051344001093","219011344069620",28.90,30.50,0,333.93,391.94,89.9,84.8,0.420,539064.4,539064.4,5589,0,0,0,L,1122011218,0,123.14,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658336,945582.00
08/31/2016 11:45,2,3.143,ACTIVE,215.54,351.97,59.959,1472658303,"201051344000900","219011344069620",28.71,29.50,0,334.84,397.35,91.4,86.3,0.420,548756.4,548756.4,5580,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658337,945583.00
08/31/2016 11:45,2,3.113,ACTIVE,216.00,350.47,59.991,1472658303,"201051344000648","219011344069620",28.35,30.30,0,336.04,397.05,89.5,84.4,0.415,537841.8,537841.8,5562,0,0,0,L,1122011218,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658338,945584.00
08/31/2016 11:45,2,3.080,ACTIVE,215.77,350.77,59.970,1472658303,"201051344000569","219011344069620",28.96,30.80,0,335.74,396.75,90.2,85.2,0.415,548892.7,548892.7,5564,0,0,0,L,1122011218,0,122.46,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658339,945585.00
08/31/2016 11:45,2,3.170,ACTIVE,216.00,351.07,59.965,1472658303,"201051344000983","219011344069620",28.39,31.30,0,334.24,397.05,91.2,86.1,0.420,541207.9,541207.9,5559,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658340,945586.00
08/31/2016 11:45,2,3.164,ACTIVE,216.00,351.07,59.970,1472658303,"201051344001158","219011344069620",28.25,32.00,0,334.54,396.75,90.5,85.5,0.424,533247.2,533247.2,5566,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658340,945587.00
08/31/2016 11:45,2,3.096,ACTIVE,216.00,351.67,60.002,1472658303,"201051344000576","219011344069620",28.63,30.00,0,336.04,398.26,89.8,84.7,0.420,540758.0,540758.0,5577,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658341,945588.00
08/31/2016 11:45,2,2.945,ACTIVE,213.06,344.76,59.965,1472658303,"274151322000087","219011344069620",27.85,41.30,0,330.33,380.52,83.0,78.2,0.301,754184.3,754184.3,5589,0,0,0,L,1151911521,0,122.23,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472658342,945589.00
08/31/2016 12:00,2,3.648,ACTIVE,217.35,353.77,59.996,1472659203,"201051344000645","219011344069620",28.61,31.30,0,338.14,382.93,105.7,100.1,0.486,540263.5,540263.5,5573,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659204,945590.00
08/31/2016 12:00,2,3.363,ACTIVE,213.74,356.48,59.996,1472659203,"274151322000085","219011344069620",27.25,36.00,0,334.54,366.10,92.8,87.6,0.362,781893.1,781893.1,5516,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659205,945591.00
08/31/2016 12:00,2,3.646,ACTIVE,216.67,354.67,60.012,1472659203,"201051344000633","219011344069620",28.41,32.80,0,336.64,382.93,104.9,99.3,0.495,531786.1,531786.1,5567,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659206,945592.00
08/31/2016 12:00,2,3.641,ACTIVE,217.13,355.58,59.991,1472659203,"201051344000469","219011344069620",28.61,30.50,0,337.24,383.83,105.5,99.9,0.508,534255.3,534255.3,5583,0,0,0,L,1122011218,0,123.36,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659207,945593.00
08/31/2016 12:00,2,3.596,ACTIVE,215.09,351.07,59.959,1472659203,"201051344000646","219011344069620",28.19,32.20,0,333.33,377.82,102.7,97.2,0.482,535013.4,535013.4,5562,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659208,945594.00
08/31/2016 12:00,2,3.414,ACTIVE,213.51,345.66,60.018,1472659203,"274151322000052","219011344069620",28.11,36.00,0,333.93,368.20,97.2,91.9,0.384,802859.2,802859.2,5515,0,0,0,L,1151911521,0,122.23,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659209,945595.00
08/31/2016 12:00,2,3.613,ACTIVE,216.22,352.27,59.991,1472659203,"201051344000585","219011344069620",28.43,32.80,0,334.24,378.72,104.1,98.5,0.486,544558.9,544558.9,5557,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659210,945596.00
08/31/2016 12:00,2,3.520,ACTIVE,215.09,350.17,59.996,1472659203,"201051344001230","219011344069620",28.53,31.80,0,333.63,376.62,101.7,96.2,0.477,538190.3,538190.3,5583,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659211,945597.00
08/31/2016 12:00,2,3.531,ACTIVE,216.22,351.07,59.975,1472659203,"201051344000582","219011344069620",28.21,32.40,0,334.54,379.02,100.9,95.4,0.473,530931.9,530931.9,5556,0,0,0,L,1122011218,0,123.81,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659212,945598.00
