ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 12:00,2,3.545,ACTIVE,215.09,349.26,59.981,1472659203,"201051344000955","219011344069620",28.51,32.80,0,333.93,377.52,102.3,96.9,0.482,544727.4,544727.4,5562,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659213,945599.00
08/31/2016 12:00,2,2.299,ACTIVE,213.96,405.17,59.981,1472659203,"274151322000094","219011344069620",37.81,36.80,0,392.25,449.05,87.7,82.7,0.340,659268.1,659268.1,5616,0,0,0,L,1151911521,0,122.46,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659213,945600.00
08/31/2016 12:00,2,3.574,ACTIVE,217.13,354.37,59.991,1472659203,"201051344000579","219011344069620",28.69,33.80,0,337.54,383.23,103.7,98.2,0.486,548494.1,548494.1,5572,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659214,945601.00
08/31/2016 12:00,2,3.529,ACTIVE,215.32,350.47,59.996,1472659203,"201051344000890","219011344069620",28.47,32.20,0,334.24,377.52,101.7,96.3,0.464,541993.8,541993.8,5557,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659215,945602.00
08/31/2016 12:00,2,3.498,ACTIVE,215.77,352.27,59.996,1472659203,"201051344000438","219011344069620",28.69,32.20,0,334.24,378.72,101.7,96.3,0.482,543472.5,543472.5,5567,0,0,0,L,1122011218,0,123.81,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659216,945603.00
08/31/2016 12:00,2,3.520,ACTIVE,215.54,350.77,60.018,1472659203,"201051344000417","219011344069620",28.01,32.60,0,333.93,377.82,99.9,94.5,0.473,534761.1,534761.1,5560,0,0,0,L,1122011218,0,123.36,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659217,945604.00
08/31/2016 12:00,2,3.303,ACTIVE,213.51,345.36,59.996,1472659203,"274151322000083","219011344069620",28.27,38.00,0,333.93,367.30,94.6,89.4,0.389,795587.8,795587.8,5534,0,0,0,L,1151911521,0,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659218,945605.00
08/31/2016 12:00,2,3.488,ACTIVE,214.64,348.36,60.002,1472659203,"274151322000076","219011344069620",29.02,35.80,0,334.24,369.70,102.5,97.0,0.398,848922.5,848922.5,5538,0,0,0,L,1151911521,0,122.91,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659219,945606.00
08/31/2016 12:00,2,3.568,ACTIVE,216.45,353.17,59.991,1472659203,"201051344000868","219011344069620",28.61,30.80,0,336.34,382.33,103.5,98.0,0.473,533083.2,533083.2,5576,0,0,0,L,1122011218,0,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659220,945607.00
08/31/2016 12:00,2,3.471,ACTIVE,213.74,344.76,59.996,1472659203,"274151322000095","219011344069620",28.73,38.20,0,333.93,369.70,101.0,95.6,0.380,840372.4,840372.4,5552,0,0,0,L,1151911521,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659221,945608.00
08/31/2016 12:00,2,3.617,ACTIVE,217.13,362.19,59.991,1472659203,"201051344000988","219011344069620",18.33,29.50,0,336.04,397.05,67.2,62.9,0.548,521412.5,521412.5,5584,0,0,0,L,1122011218,0,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659222,945609.00
08/31/2016 12:00,2,3.537,ACTIVE,215.77,351.37,60.012,1472659203,"201051344001025","219011344069620",28.41,33.00,0,333.63,379.02,101.8,96.3,0.464,543361.0,543361.0,5566,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659223,945610.00
08/31/2016 12:00,2,3.553,ACTIVE,217.13,354.37,60.002,1472659203,"201051344000458","219011344069620",28.41,32.40,0,337.84,383.23,102.2,96.7,0.491,540432.4,540432.4,5566,0,0,0,L,1122011218,0,123.81,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659223,945611.00
08/31/2016 12:00,2,3.529,ACTIVE,217.58,355.58,60.007,1472659203,"201051344000853","219011344069620",28.86,31.00,0,339.04,383.23,103.1,97.6,0.473,539681.7,539681.7,5570,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659224,945612.00
08/31/2016 12:00,2,3.467,ACTIVE,215.32,351.67,59.975,1472659203,"201051344000685","219011344069620",28.39,31.30,0,333.63,377.82,99.7,94.3,0.482,542728.3,542728.3,5577,0,0,0,L,1122011218,0,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659225,945613.00
08/31/2016 12:00,2,3.438,ACTIVE,215.77,351.97,59.970,1472659203,"201051344000917","219011344069620",28.53,32.80,0,333.63,378.42,99.2,93.9,0.460,539690.3,539690.3,5585,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659226,945614.00
08/31/2016 12:00,2,3.461,ACTIVE,215.32,351.97,59.991,1472659203,"201051344001145","219011344069620",28.33,31.00,0,333.33,378.12,99.3,93.9,0.455,544887.9,544887.9,5582,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659227,945615.00
08/31/2016 12:00,2,3.479,ACTIVE,216.00,352.57,59.991,1472659203,"201051344000651","219011344069620",28.35,32.80,0,334.84,380.82,99.8,94.4,0.460,537844.0,537844.0,5558,0,0,0,L,1122011218,0,124.04,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659228,945616.00
08/31/2016 12:00,2,3.203,ACTIVE,213.51,353.47,59.986,1472659203,"274151322000088","219011344069620",27.41,35.20,0,333.63,366.70,89.0,84.0,0.323,766078.2,766078.2,5524,0,0,0,L,1151911521,0,123.14,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659229,945617.00
08/31/2016 12:00,2,2.215,ACTIVE,214.41,411.48,59.986,1472659203,"274151322000068","219011344069620",38.17,37.30,0,394.65,449.05,85.5,80.6,0.318,659597.9,659597.9,5611,0,0,0,L,1151911521,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659230,945618.00
08/31/2016 12:00,2,3.455,ACTIVE,215.54,350.17,59.986,1472659203,"201051344001135","219011344069620",28.35,32.60,0,333.93,377.82,99.1,93.8,0.460,533994.3,533994.3,5556,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659231,945619.00
08/31/2016 12:00,2,3.488,ACTIVE,215.77,352.27,59.991,1472659203,"201051344000594","219011344069620",28.59,34.00,0,334.54,380.22,101.0,95.6,0.455,544812.2,544812.2,5566,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659232,945620.00
08/31/2016 12:00,2,3.477,ACTIVE,216.00,351.07,59.991,1472659203,"201051344001203","219011344069620",28.43,32.80,0,335.14,379.32,100.2,94.8,0.482,542091.7,542091.7,5572,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659233,945621.00
08/31/2016 12:00,2,3.223,ACTIVE,213.74,353.77,59.991,1472659203,"274151322000054","219011344069620",27.39,36.00,0,333.93,367.30,89.3,84.3,0.336,781920.0,781920.0,5517,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659234,945622.00
08/31/2016 12:00,2,3.518,ACTIVE,216.45,352.57,59.991,1472659203,"201051344000867","219011344069620",28.33,32.40,0,335.44,382.33,101.0,95.5,0.460,532138.4,532138.4,5569,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659235,945623.00
08/31/2016 12:00,2,3.381,ACTIVE,215.77,351.67,59.996,1472659203,"201051344001093","219011344069620",28.63,32.60,0,334.84,379.02,98.0,92.7,0.455,539088.3,539088.3,5590,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659236,945624.00
08/31/2016 12:00,2,3.461,ACTIVE,216.67,354.67,59.991,1472659203,"201051344000900","219011344069620",29.08,29.30,0,337.54,383.83,101.9,96.4,0.468,548781.0,548781.0,5581,0,0,0,L,1122011218,0,123.59,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659237,945625.00
08/31/2016 12:00,2,3.400,ACTIVE,216.90,352.87,60.007,1472659203,"201051344000648","219011344069620",28.73,31.00,0,337.84,383.23,98.9,93.5,0.464,537865.7,537865.7,5563,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659238,945626.00
08/31/2016 12:00,2,3.451,ACTIVE,216.90,354.37,59.996,1472659203,"201051344000569","219011344069620",28.86,31.00,0,337.84,383.23,100.8,95.4,0.473,548917.1,548917.1,5565,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659239,945627.00
08/31/2016 12:00,2,3.447,ACTIVE,216.90,354.07,60.002,1472659203,"201051344000983","219011344069620",28.94,32.00,0,336.34,383.53,101.1,95.6,0.473,541232.4,541232.4,5560,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659240,945628.00
08/31/2016 12:00,2,3.410,ACTIVE,216.90,353.47,60.002,1472659203,"201051344001158","219011344069620",28.57,32.80,0,337.24,383.23,98.7,93.4,0.455,533271.3,533271.3,5567,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659241,945629.00
08/31/2016 12:00,2,3.422,ACTIVE,217.13,354.67,60.002,1472659203,"201051344000576","219011344069620",28.71,29.80,0,338.44,383.53,99.5,94.1,0.468,540782.1,540782.1,5578,0,0,0,L,1122011218,0,123.81,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659242,945630.00
08/31/2016 12:00,2,3.152,ACTIVE,213.74,345.66,59.996,1472659203,"274151322000087","219011344069620",27.43,43.80,0,333.33,365.80,87.6,82.6,0.318,754205.8,754205.8,5590,0,0,0,L,1151911521,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472659243,945631.00
08/31/2016 12:15,2,4.266,ACTIVE,217.13,355.58,59.938,1472660103,"201051344000645","219011344069620",28.61,30.50,0,320.41,397.35,123.7,117.4,0.570,540287.2,540287.2,5574,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660104,945632.00
08/31/2016 12:15,2,4.000,ACTIVE,213.51,348.36,59.949,1472660103,"274151322000085","219011344069620",27.31,36.00,0,329.13,378.72,110.7,104.9,0.415,781913.9,781913.9,5517,0,0,0,L,1151911521,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660105,945633.00
08/31/2016 12:15,2,4.248,ACTIVE,216.45,356.18,59.959,1472660103,"201051344000633","219011344069620",28.65,33.30,0,320.11,397.05,123.2,117.0,0.592,531809.8,531809.8,5568,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660106,945634.00
08/31/2016 12:15,2,4.199,ACTIVE,217.13,356.18,59.965,1472660103,"201051344000469","219011344069620",29.20,30.50,0,318.30,397.35,124.2,118.0,0.597,534279.1,534279.1,5584,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660107,945635.00
08/31/2016 12:15,2,4.209,ACTIVE,215.32,353.17,59.965,1472660103,"201051344000646","219011344069620",28.67,32.80,0,318.30,391.04,122.2,116.1,0.570,535036.7,535036.7,5563,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660108,945636.00
08/31/2016 12:15,2,4.051,ACTIVE,213.29,361.89,59.949,1472660103,"274151322000052","219011344069620",28.63,37.50,0,330.63,379.32,117.4,111.4,0.468,802881.3,802881.3,5516,0,0,0,L,1151911521,0,122.23,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660109,945637.00
08/31/2016 12:15,2,4.348,ACTIVE,216.45,354.97,59.991,1472660103,"201051344000585","219011344069620",28.37,33.50,0,318.61,392.25,125.0,118.7,0.583,544582.6,544582.6,5558,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660110,945638.00
08/31/2016 12:15,2,4.275,ACTIVE,215.32,352.27,59.949,1472660103,"201051344001230","219011344069620",28.43,32.00,0,318.30,389.84,123.1,116.9,0.583,538213.6,538213.6,5584,0,0,0,L,1122011218,0,123.59,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660110,945639.00
08/31/2016 12:15,2,4.236,ACTIVE,216.67,355.58,59.959,1472660103,"201051344000582","219011344069620",28.61,32.60,0,318.00,392.55,122.8,116.6,0.561,530955.0,530955.0,5557,0,0,0,L,1122011218,0,123.81,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660111,945640.00
08/31/2016 12:15,2,4.316,ACTIVE,215.54,353.17,59.933,1472660103,"201051344000955","219011344069620",28.80,33.30,0,317.40,390.14,125.9,119.6,0.597,544750.9,544750.9,5563,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660112,945641.00
08/31/2016 12:15,2,2.830,ACTIVE,213.51,413.89,59.938,1472660103,"274151322000094","219011344069620",38.39,38.00,0,388.94,446.95,109.9,104.2,0.415,659288.1,659288.1,5617,0,0,0,L,1151911521,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660113,945642.00
08/31/2016 12:15,2,4.303,ACTIVE,217.13,357.38,59.933,1472660103,"201051344000579","219011344069620",28.71,34.30,0,323.11,397.35,125.2,118.9,0.583,548518.0,548518.0,5573,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660114,945643.00
08/31/2016 12:15,2,4.426,ACTIVE,215.54,354.67,59.959,1472660103,"201051344000890","219011344069620",28.65,32.80,0,319.81,391.04,128.3,121.9,0.588,542017.2,542017.2,5558,0,0,0,L,1122011218,0,123.59,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660115,945644.00
08/31/2016 12:15,2,4.363,ACTIVE,216.22,355.88,59.949,1472660103,"201051344000438","219011344069620",28.80,32.60,0,316.80,391.94,127.2,120.9,0.601,543496.0,543496.0,5568,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660116,945645.00
08/31/2016 12:15,2,4.240,ACTIVE,216.00,354.37,59.938,1472660103,"201051344000417","219011344069620",28.27,33.30,0,318.61,390.74,121.3,115.2,0.575,534784.2,534784.2,5561,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660117,945646.00
08/31/2016 12:15,2,4.078,ACTIVE,213.06,356.48,59.954,1472660103,"274151322000083","219011344069620",28.31,39.00,0,328.22,378.72,116.9,110.9,0.464,795609.7,795609.7,5535,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660118,945647.00
08/31/2016 12:15,2,4.182,ACTIVE,214.19,348.36,59.949,1472660103,"274151322000076","219011344069620",29.28,37.30,0,330.33,380.22,123.9,117.7,0.482,848946.3,848946.3,5539,0,0,0,L,1151911521,0,123.14,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660119,945648.00
08/31/2016 12:15,2,3.996,ACTIVE,216.00,354.07,59.965,1472660103,"201051344000868","219011344069620",28.71,29.50,0,318.61,393.15,116.2,110.2,0.530,533107.1,533107.1,5577,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660119,945649.00
08/31/2016 12:15,2,4.105,ACTIVE,213.29,348.36,59.959,1472660103,"274151322000095","219011344069620",28.69,38.60,0,329.13,379.02,119.2,113.1,0.451,840395.9,840395.9,5553,0,0,0,L,1151911521,0,122.91,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660120,945650.00
08/31/2016 12:15,2,4.025,ACTIVE,216.67,362.79,59.965,1472660103,"201051344000988","219011344069620",18.45,30.30,0,322.21,398.56,75.2,70.6,0.628,521428.0,521428.0,5585,0,0,0,L,1122011218,0,123.14,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660121,945651.00
08/31/2016 12:15,2,3.996,ACTIVE,216.00,352.57,59.949,1472660103,"201051344001025","219011344069620",28.43,33.80,0,319.51,392.25,115.1,109.2,0.517,543384.7,543384.7,5567,0,0,0,L,1122011218,0,123.36,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660122,945652.00
08/31/2016 12:15,2,3.893,ACTIVE,216.67,354.07,59.970,1472660103,"201051344000458","219011344069620",28.71,32.60,0,318.91,397.05,113.2,107.4,0.548,540456.2,540456.2,5567,0,0,0,L,1122011218,0,123.59,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660123,945653.00
08/31/2016 12:15,2,3.891,ACTIVE,217.35,356.18,59.991,1472660103,"201051344000853","219011344069620",28.84,30.80,0,323.41,397.05,113.6,107.7,0.544,539705.8,539705.8,5571,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660124,945654.00
08/31/2016 12:15,2,3.797,ACTIVE,215.32,353.17,59.949,1472660103,"201051344000685","219011344069620",29.16,32.00,0,316.80,390.74,112.0,106.2,0.544,542751.7,542751.7,5578,0,0,0,L,1122011218,0,124.04,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660125,945655.00
08/31/2016 12:15,2,3.787,ACTIVE,216.00,352.27,59.954,1472660103,"201051344000917","219011344069620",28.82,32.80,0,318.91,390.74,110.6,104.8,0.517,539713.6,539713.6,5586,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660126,945656.00
08/31/2016 12:15,2,3.818,ACTIVE,215.32,351.97,59.959,1472660103,"201051344001145","219011344069620",28.55,31.50,0,319.21,391.04,110.4,104.6,0.499,544911.3,544911.3,5583,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660127,945657.00
08/31/2016 12:15,2,3.822,ACTIVE,216.22,353.17,59.959,1472660103,"201051344000651","219011344069620",28.47,33.30,0,318.30,394.65,110.2,104.5,0.508,537867.4,537867.4,5559,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660128,945658.00
08/31/2016 12:15,2,3.549,ACTIVE,213.06,349.56,59.938,1472660103,"274151322000088","219011344069620",27.55,35.20,0,329.73,378.72,99.0,93.6,0.371,766099.1,766099.1,5525,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660129,945659.00
08/31/2016 12:15,2,2.418,ACTIVE,214.19,424.11,59.949,1472660103,"274151322000068","219011344069620",39.04,37.50,0,389.84,452.36,95.5,90.3,0.358,659618.1,659618.1,5612,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660129,945660.00
08/31/2016 12:15,2,3.746,ACTIVE,215.54,350.47,59.954,1472660103,"201051344001135","219011344069620",28.63,33.30,0,318.91,391.04,108.6,102.9,0.504,534017.8,534017.8,5557,0,0,0,L,1122011218,0,123.59,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660130,945661.00
08/31/2016 12:15,2,3.793,ACTIVE,215.54,352.57,59.954,1472660103,"201051344000594","219011344069620",28.55,34.50,0,318.30,391.94,109.7,103.9,0.508,544836.0,544836.0,5567,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660131,945662.00
08/31/2016 12:15,2,3.742,ACTIVE,216.00,352.27,59.981,1472660103,"201051344001203","219011344069620",28.80,33.00,0,317.40,393.15,109.2,103.4,0.517,542115.4,542115.4,5573,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660132,945663.00
08/31/2016 12:15,2,3.504,ACTIVE,213.29,351.97,59.944,1472660103,"274151322000054","219011344069620",27.53,37.00,0,328.22,379.92,97.7,92.4,0.384,781941.2,781941.2,5518,0,0,0,L,1151911521,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660133,945664.00
08/31/2016 12:15,2,3.770,ACTIVE,216.22,352.87,59.975,1472660103,"201051344000867","219011344069620",28.59,32.40,0,319.51,391.94,109.2,103.4,0.499,532162.3,532162.3,5570,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660134,945665.00
08/31/2016 12:15,2,3.625,ACTIVE,215.77,352.87,59.959,1472660103,"201051344001093","219011344069620",29.02,32.20,0,317.10,391.94,106.6,101.0,0.491,539111.6,539111.6,5591,0,0,0,L,1122011218,0,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660135,945666.00
08/31/2016 12:15,2,3.742,ACTIVE,216.22,354.37,59.959,1472660103,"201051344000900","219011344069620",29.02,29.30,0,322.21,397.96,110.0,104.3,0.499,548805.2,548805.2,5582,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660136,945667.00
08/31/2016 12:15,2,3.666,ACTIVE,216.45,352.87,59.938,1472660103,"201051344000648","219011344069620",28.82,30.30,0,319.81,396.75,107.0,101.3,0.499,537889.3,537889.3,5564,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660137,945668.00
08/31/2016 12:15,2,3.729,ACTIVE,216.45,354.37,60.002,1472660103,"201051344000569","219011344069620",28.71,30.50,0,318.00,395.85,108.3,102.7,0.517,548941.1,548941.1,5566,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660138,945669.00
08/31/2016 12:15,2,3.711,ACTIVE,216.67,354.07,59.954,1472660103,"201051344000983","219011344069620",28.96,31.50,0,321.31,396.75,108.8,103.1,0.508,541256.5,541256.5,5561,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660139,945670.00
08/31/2016 12:15,2,3.695,ACTIVE,216.67,352.87,59.965,1472660103,"201051344001158","219011344069620",28.43,32.80,0,318.91,397.35,106.5,100.8,0.504,533294.9,533294.9,5568,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660140,945671.00
08/31/2016 12:15,2,3.666,ACTIVE,216.67,354.67,59.959,1472660103,"201051344000576","219011344069620",28.88,29.00,0,318.91,398.26,107.2,101.6,0.504,540806.0,540806.0,5579,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660141,945672.00
08/31/2016 12:15,2,3.408,ACTIVE,213.29,345.66,59.975,1472660103,"274151322000087","219011344069620",27.45,44.50,0,332.73,378.72,94.7,89.5,0.349,754226.7,754226.7,5591,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472660141,945673.00
08/31/2016 12:30,2,5.740,ACTIVE,219.39,363.09,59.975,1472661004,"201051344000645","219011344069620",28.41,32.20,0,338.44,425.91,165.1,157.4,0.756,540314.1,540314.1,5575,0,0,0,L,1122011218,0,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661005,945674.00
08/31/2016 12:30,2,5.350,ACTIVE,215.09,350.47,59.959,1472661004,"274151322000085","219011344069620",26.96,38.40,0,328.82,394.65,146.0,139.0,0.561,781937.5,781937.5,5518,0,0,0,L,1151911521,0,124.04,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661006,945675.00
08/31/2016 12:30,2,5.793,ACTIVE,218.48,363.69,59.970,1472661004,"201051344000633","219011344069620",28.53,34.50,0,337.54,428.01,167.4,159.6,0.782,531836.6,531836.6,5569,0,0,0,L,1122011218,0,124.49,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661007,945676.00
08/31/2016 12:30,2,5.898,ACTIVE,219.61,364.89,59.970,1472661004,"201051344000469","219011344069620",28.35,31.50,0,337.54,427.71,169.3,161.5,0.800,534306.2,534306.2,5585,0,0,0,L,1122011218,0,124.49,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661008,945677.00
08/31/2016 12:30,2,5.873,ACTIVE,217.13,361.29,59.954,1472661004,"201051344000646","219011344069620",28.43,33.80,0,333.93,417.49,168.9,161.1,0.795,535063.2,535063.2,5564,0,0,0,L,1122011218,0,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661009,945678.00
08/31/2016 12:30,2,5.920,ACTIVE,214.87,357.68,59.996,1472661004,"274151322000052","219011344069620",28.23,38.60,0,332.73,398.26,169.2,161.4,0.658,802906.5,802906.5,5517,0,0,0,L,1151911521,0,122.91,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661010,945679.00
08/31/2016 12:30,2,6.041,ACTIVE,218.48,363.09,59.965,1472661004,"201051344000585","219011344069620",28.11,34.80,0,333.93,423.20,171.9,164.0,0.800,544609.5,544609.5,5559,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661011,945680.00
08/31/2016 12:30,2,5.988,ACTIVE,217.35,359.18,59.970,1472661004,"201051344001230","219011344069620",28.75,33.00,0,333.93,419.60,174.2,166.3,0.800,538240.0,538240.0,5585,0,0,0,L,1122011218,0,124.49,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661011,945681.00
08/31/2016 12:30,2,6.396,ACTIVE,219.16,364.59,60.007,1472661004,"201051344000582","219011344069620",29.06,33.80,0,334.54,425.61,188.3,179.8,0.875,530981.3,530981.3,5558,0,0,0,L,1122011218,0,125.40,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661013,945682.00
08/31/2016 12:30,2,7.881,ACTIVE,218.48,367.00,59.970,1472661004,"201051344000955","219011344069620",27.85,34.30,0,334.24,415.09,222.3,212.6,1.043,544777.7,544777.7,5564,0,0,0,L,1122011218,0,124.72,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661014,945683.00
08/31/2016 12:30,2,5.291,ACTIVE,215.54,420.50,59.965,1472661004,"274151322000094","219011344069620",39.10,40.00,0,392.85,458.67,209.7,200.5,0.804,659311.0,659311.0,5618,0,0,0,L,1151911521,0,123.59,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661015,945684.00
08/31/2016 12:30,2,7.848,ACTIVE,221.42,369.40,59.965,1472661004,"201051344000579","219011344069620",28.47,35.40,0,337.54,428.31,226.3,216.5,1.039,548545.2,548545.2,5574,0,0,0,L,1122011218,0,125.62,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661016,945685.00
08/31/2016 12:30,2,8.480,ACTIVE,219.16,369.10,59.975,1472661004,"201051344000890","219011344069620",28.11,34.50,0,334.84,419.00,241.4,231.1,1.083,542044.0,542044.0,5559,0,0,0,L,1122011218,0,125.62,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661017,945686.00
08/31/2016 12:30,2,8.400,ACTIVE,219.84,372.11,60.012,1472661004,"201051344000438","219011344069620",28.49,33.50,0,334.54,425.61,242.3,231.9,1.114,543522.9,543522.9,5569,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661018,945687.00
08/31/2016 12:30,2,8.383,ACTIVE,219.39,370.00,59.965,1472661004,"201051344000417","219011344069620",28.17,34.30,0,333.93,418.09,239.1,228.9,1.118,534810.7,534810.7,5562,0,0,0,L,1122011218,0,125.17,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661019,945688.00
08/31/2016 12:30,2,8.441,ACTIVE,215.54,383.53,59.970,1472661004,"274151322000083","219011344069620",27.93,40.60,0,332.43,403.67,238.8,228.6,0.963,795634.9,795634.9,5536,0,0,0,L,1151911521,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661019,945689.00
08/31/2016 12:30,2,8.018,ACTIVE,217.13,378.72,59.986,1472661004,"274151322000076","219011344069620",31.53,39.00,0,334.54,406.37,255.7,244.9,0.990,848973.8,848973.8,5540,0,0,0,L,1151911521,0,124.27,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661020,945690.00
08/31/2016 12:30,2,8.246,ACTIVE,220.52,371.81,59.970,1472661004,"201051344000868","219011344069620",27.97,31.30,0,334.84,427.71,233.8,223.8,1.047,533134.4,533134.4,5578,0,0,0,L,1122011218,0,125.17,125.85,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661021,945691.00
08/31/2016 12:30,2,7.766,ACTIVE,215.32,363.09,59.965,1472661004,"274151322000095","219011344069620",32.24,40.60,0,330.63,406.97,254.6,243.8,0.968,840423.1,840423.1,5554,0,0,0,L,1151911521,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661022,945692.00
08/31/2016 12:30,2,9.203,ACTIVE,223.00,368.20,60.002,1472661004,"201051344000988","219011344069620",18.33,32.00,0,318.00,405.17,171.0,163.2,0.773,521445.6,521445.6,5586,0,0,0,L,1122011218,0,126.07,126.75,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661023,945693.00
08/31/2016 12:30,2,8.311,ACTIVE,220.74,368.50,59.975,1472661004,"201051344001025","219011344069620",30.30,35.20,0,334.54,425.61,254.7,243.9,1.131,543412.0,543412.0,5568,0,0,0,L,1122011218,0,125.85,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661024,945694.00
08/31/2016 12:30,2,7.783,ACTIVE,222.77,369.40,59.975,1472661004,"201051344000458","219011344069620",31.77,33.80,0,338.14,427.41,249.6,239.0,1.162,540483.6,540483.6,5568,0,0,0,L,1122011218,0,126.53,126.53,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661025,945695.00
08/31/2016 12:30,2,7.357,ACTIVE,223.00,372.11,59.938,1472661004,"201051344000853","219011344069620",32.58,31.80,0,339.34,427.11,243.4,233.1,1.096,539733.4,539733.4,5572,0,0,0,L,1122011218,0,126.53,126.53,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661026,945696.00
08/31/2016 12:30,2,7.443,ACTIVE,218.93,366.70,59.970,1472661004,"201051344000685","219011344069620",32.32,33.30,0,331.53,422.30,242.4,232.1,1.162,542778.8,542778.8,5579,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661027,945697.00
08/31/2016 12:30,2,7.422,ACTIVE,220.29,367.30,59.975,1472661004,"201051344000917","219011344069620",32.32,34.00,0,333.33,426.21,243.4,233.0,1.100,539740.5,539740.5,5587,0,0,0,L,1122011218,0,125.85,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661028,945698.00
08/31/2016 12:30,2,7.240,ACTIVE,219.16,369.10,59.975,1472661004,"201051344001145","219011344069620",32.66,33.00,0,333.33,422.00,239.1,228.9,1.083,544938.3,544938.3,5584,0,0,0,L,1122011218,0,125.40,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661028,945699.00
08/31/2016 12:30,2,7.283,ACTIVE,220.97,367.30,59.959,1472661004,"201051344000651","219011344069620",32.34,34.50,0,321.31,428.01,237.7,227.5,1.065,537894.7,537894.7,5560,0,0,0,L,1122011218,0,126.53,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661029,945700.00
08/31/2016 12:30,2,8.445,ACTIVE,215.54,354.67,59.959,1472661004,"274151322000088","219011344069620",29.90,37.30,0,329.13,406.97,255.6,244.8,0.963,766123.6,766123.6,5526,0,0,0,L,1151911521,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661030,945701.00
08/31/2016 12:30,2,0.256,ALERT,216.67,493.24,59.965,1472661004,"274151322000068","219011344069620",47.37,39.50,0,391.64,514.28,12.5,10.1,0.057,659641.3,659641.3,5613,0,0,0,L,1151911521,0,124.27,124.49,0001,36,0,0,0,0,0,0,117,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661032,945702.00
08/31/2016 12:30,2,7.330,ACTIVE,220.06,366.70,59.975,1472661004,"201051344001135","219011344069620",32.38,34.50,0,332.43,427.41,239.9,229.7,1.096,534045.2,534045.2,5558,0,0,0,L,1122011218,0,125.85,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661033,945703.00
08/31/2016 12:30,2,7.527,ACTIVE,220.29,366.10,59.933,1472661004,"201051344000594","219011344069620",32.07,36.80,0,334.24,428.01,243.7,233.3,1.092,544863.8,544863.8,5568,0,0,0,L,1122011218,0,125.17,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661034,945704.00
08/31/2016 12:30,2,7.521,ACTIVE,220.74,366.10,59.959,1472661004,"201051344001203","219011344069620",32.01,35.40,0,334.54,426.81,243.1,232.7,1.136,542143.1,542143.1,5574,0,0,0,L,1122011218,0,126.53,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661035,945705.00
08/31/2016 12:30,2,8.662,ACTIVE,216.00,368.20,59.965,1472661004,"274151322000054","219011344069620",29.04,39.30,0,330.63,406.97,254.7,243.9,0.972,781966.3,781966.3,5519,0,0,0,L,1151911521,0,124.04,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661036,945706.00
08/31/2016 12:30,2,7.990,ACTIVE,220.97,369.10,59.970,1472661004,"201051344000867","219011344069620",29.80,34.50,0,335.74,428.61,240.9,230.6,1.061,532190.2,532190.2,5571,0,0,0,L,1122011218,0,125.62,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661037,945707.00
08/31/2016 12:30,2,7.787,ACTIVE,220.29,369.70,59.965,1472661004,"201051344001093","219011344069620",29.64,34.30,0,334.24,427.71,233.5,223.4,1.056,539138.9,539138.9,5592,0,0,0,L,1122011218,0,126.07,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661038,945708.00
08/31/2016 12:30,2,8.207,ACTIVE,221.19,370.90,59.959,1472661004,"201051344000900","219011344069620",28.67,30.00,0,336.34,428.01,238.4,228.2,1.065,548833.6,548833.6,5583,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661039,945709.00
08/31/2016 12:30,2,7.824,ACTIVE,221.19,370.30,59.970,1472661004,"201051344000648","219011344069620",28.15,32.20,0,330.63,428.31,222.9,213.2,0.986,537916.8,537916.8,5565,0,0,0,L,1122011218,0,125.17,126.07,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661040,945710.00
08/31/2016 12:30,2,7.590,ACTIVE,221.42,369.70,59.954,1472661004,"201051344000569","219011344069620",28.82,32.00,0,335.44,428.31,221.6,211.9,1.012,548969.2,548969.2,5567,0,0,0,L,1122011218,0,125.17,126.07,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661040,945711.00
08/31/2016 12:30,2,7.652,ACTIVE,221.87,371.21,59.965,1472661004,"201051344000983","219011344069620",28.55,32.60,0,333.33,427.71,221.2,211.6,0.994,541284.8,541284.8,5562,0,0,0,L,1122011218,0,125.85,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661041,945712.00
08/31/2016 12:30,2,7.887,ACTIVE,221.64,371.21,59.965,1472661004,"201051344001158","219011344069620",27.71,34.00,0,332.43,428.01,221.3,211.7,1.021,533322.7,533322.7,5569,0,0,0,L,1122011218,0,125.62,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661042,945713.00
08/31/2016 12:30,2,7.590,ACTIVE,221.42,371.21,59.959,1472661004,"201051344000576","219011344069620",28.39,31.00,0,335.74,427.71,218.1,208.6,0.959,540833.9,540833.9,5580,0,0,0,L,1122011218,0,125.85,125.85,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661043,945714.00
08/31/2016 12:30,2,7.738,ACTIVE,215.32,377.52,59.986,1472661004,"274151322000087","219011344069620",26.76,47.80,0,329.43,405.17,209.6,200.3,0.760,754251.7,754251.7,5592,0,0,0,L,1151911521,0,123.36,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661044,945715.00
08/31/2016 12:45,2,5.652,ACTIVE,218.03,361.29,59.981,1472661903,"201051344000645","219011344069620",26.76,35.60,0,331.53,427.71,153.3,146.0,0.707,540354.8,540354.8,5576,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661904,945716.00
08/31/2016 12:45,2,5.199,ACTIVE,213.51,356.78,59.975,1472661903,"274151322000085","219011344069620",25.94,41.00,0,328.52,408.18,136.6,129.9,0.526,781974.2,781974.2,5519,0,0,0,L,1151911521,0,123.14,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661905,945717.00
08/31/2016 12:45,2,5.686,ACTIVE,217.13,359.48,59.981,1472661903,"201051344000633","219011344069620",27.21,38.00,0,331.53,428.01,156.7,149.4,0.738,531877.3,531877.3,5570,0,0,0,L,1122011218,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661906,945718.00
08/31/2016 12:45,2,5.730,ACTIVE,218.03,360.38,59.986,1472661903,"201051344000469","219011344069620",27.17,35.00,0,333.03,430.42,157.8,150.4,0.760,534347.1,534347.1,5586,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661907,945719.00
08/31/2016 12:45,2,5.652,ACTIVE,216.22,358.28,59.970,1472661903,"201051344000646","219011344069620",27.93,35.80,0,321.91,427.41,159.9,152.4,0.751,535103.9,535103.9,5565,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661908,945720.00
08/31/2016 12:45,2,5.467,ACTIVE,213.74,363.09,59.975,1472661903,"274151322000052","219011344069620",27.83,43.00,0,327.92,407.27,153.9,146.6,0.601,802946.1,802946.1,5518,0,0,0,L,1151911521,0,122.23,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661909,945721.00
08/31/2016 12:45,2,6.045,ACTIVE,217.58,361.59,59.949,1472661903,"201051344000585","219011344069620",27.53,37.30,0,327.92,427.11,168.6,160.8,0.787,544650.5,544650.5,5560,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661909,945722.00
08/31/2016 12:45,2,5.982,ACTIVE,216.22,358.88,59.981,1472661903,"201051344001230","219011344069620",27.87,35.40,0,326.42,425.31,168.8,161.0,0.787,538280.6,538280.6,5586,0,0,0,L,1122011218,0,124.04,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661910,945723.00
08/31/2016 12:45,2,6.158,ACTIVE,217.80,361.59,59.975,1472661903,"201051344000582","219011344069620",27.77,36.30,0,326.72,429.22,173.2,165.3,0.795,531021.6,531021.6,5559,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661911,945724.00
08/31/2016 12:45,2,6.455,ACTIVE,216.67,359.78,59.975,1472661903,"201051344000955","219011344069620",27.63,36.80,0,328.52,424.11,180.6,172.4,0.857,544818.6,544818.6,5565,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661912,945725.00
08/31/2016 12:45,2,4.164,ALERT,213.96,419.30,59.981,1472661903,"274151322000094","219011344069620",37.33,41.80,0,300.87,524.20,157.7,150.3,0.619,659344.5,659344.5,5619,0,0,0,L,1151911521,0,122.68,123.36,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661914,945726.00
08/31/2016 12:45,2,6.596,ACTIVE,219.39,365.49,59.975,1472661903,"201051344000579","219011344069620",27.93,39.00,0,331.23,429.82,186.6,178.2,0.871,548586.2,548586.2,5575,0,0,0,L,1122011218,0,124.27,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661915,945727.00
08/31/2016 12:45,2,6.777,ACTIVE,216.90,361.29,59.965,1472661903,"201051344000890","219011344069620",27.79,36.00,0,327.62,424.11,190.8,182.2,0.849,542084.7,542084.7,5560,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661916,945728.00
08/31/2016 12:45,2,6.594,ACTIVE,217.58,364.89,59.981,1472661903,"201051344000438","219011344069620",28.31,36.30,0,329.13,429.22,188.9,180.4,0.857,543563.8,543563.8,5570,0,0,0,L,1122011218,0,124.72,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661917,945729.00
08/31/2016 12:45,2,6.314,ACTIVE,216.90,361.89,59.981,1472661903,"201051344000417","219011344069620",27.73,36.30,0,324.92,425.01,177.4,169.3,0.835,534850.9,534850.9,5563,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661918,945730.00
08/31/2016 12:45,2,6.092,ACTIVE,213.29,360.69,59.981,1472661903,"274151322000083","219011344069620",27.49,44.80,0,327.32,406.67,169.4,161.6,0.685,795673.8,795673.8,5537,0,0,0,L,1151911521,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661919,945731.00
08/31/2016 12:45,2,6.355,ACTIVE,214.64,351.67,59.949,1472661903,"274151322000076","219011344069620",28.31,42.00,0,330.63,411.18,182.1,173.9,0.703,849015.8,849015.8,5541,0,0,0,L,1151911521,0,122.91,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661920,945732.00
08/31/2016 12:45,2,6.701,ACTIVE,217.80,363.99,59.970,1472661903,"201051344000868","219011344069620",27.10,34.80,0,330.93,428.01,183.9,175.6,0.826,533175.2,533175.2,5579,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661921,945733.00
08/31/2016 12:45,2,6.385,ALERT,213.51,349.26,59.981,1472661903,"274151322000095","219011344069620",28.17,44.00,0,301.47,521.49,182.1,173.9,0.689,840464.2,840464.2,5555,0,0,0,L,1151911521,0,123.14,122.68,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661923,945734.00
08/31/2016 12:45,2,6.734,ACTIVE,219.16,359.78,59.970,1472661903,"201051344000988","219011344069620",17.97,35.60,0,320.71,408.48,122.6,116.4,0.570,521472.3,521472.3,5587,0,0,0,L,1122011218,0,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661923,945735.00
08/31/2016 12:45,2,6.955,ACTIVE,218.03,367.00,59.996,1472661903,"201051344001025","219011344069620",27.43,37.80,0,326.72,426.21,193.1,184.4,0.875,543452.9,543452.9,5569,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661924,945736.00
08/31/2016 12:45,2,6.893,ACTIVE,219.39,367.30,59.981,1472661903,"201051344000458","219011344069620",27.23,37.50,0,334.24,428.31,190.1,181.5,0.893,540524.4,540524.4,5569,0,0,0,L,1122011218,0,124.49,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661925,945737.00
08/31/2016 12:45,2,6.719,ACTIVE,219.61,366.40,59.986,1472661903,"201051344000853","219011344069620",27.39,35.00,0,327.92,429.82,186.2,177.8,0.879,539774.5,539774.5,5573,0,0,0,L,1122011218,0,124.72,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661926,945738.00
08/31/2016 12:45,2,6.746,ALERT,216.67,363.39,60.002,1472661903,"201051344000685","219011344069620",27.95,35.20,0,305.98,515.78,190.9,182.4,0.919,542819.5,542819.5,5580,0,0,0,L,1122011218,0,124.72,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661928,945739.00
08/31/2016 12:45,2,6.486,ACTIVE,217.80,361.59,59.949,1472661903,"201051344000917","219011344069620",27.85,36.80,0,329.13,427.41,182.8,174.5,0.857,539781.1,539781.1,5588,0,0,0,L,1122011218,0,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661929,945740.00
08/31/2016 12:45,2,6.348,ACTIVE,216.67,360.99,59.996,1472661903,"201051344001145","219011344069620",28.29,34.30,0,329.13,424.41,181.8,173.5,0.831,544979.1,544979.1,5585,0,0,0,L,1122011218,0,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661930,945741.00
