ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 12:45,2,6.551,ACTIVE,218.03,364.59,59.986,1472661903,"201051344000651","219011344069620",27.35,37.80,0,332.43,429.22,181.5,173.2,0.822,537935.4,537935.4,5561,0,0,0,L,1122011218,0,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661931,945742.00
08/31/2016 12:45,2,6.035,ACTIVE,213.51,351.07,59.986,1472661903,"274151322000088","219011344069620",26.40,40.40,0,328.82,406.67,161.3,153.8,0.610,766160.6,766160.6,5527,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661932,945743.00
08/31/2016 12:45,2,4.221,ALERT,214.64,425.91,60.007,1472661903,"274151322000068","219011344069620",37.67,41.30,0,301.47,524.20,162.5,154.9,0.628,659675.6,659675.6,5615,0,0,0,L,1151911521,0,123.59,123.36,0001,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661934,945744.00
08/31/2016 12:45,2,6.635,ACTIVE,217.58,360.69,59.986,1472661903,"201051344001135","219011344069620",27.71,37.50,0,324.32,428.61,186.2,177.8,0.862,534085.6,534085.6,5559,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661935,945745.00
08/31/2016 12:45,2,6.789,ALERT,217.35,361.89,59.981,1472661903,"201051344000594","219011344069620",27.65,39.00,0,308.39,521.49,190.3,181.7,0.866,544904.3,544904.3,5569,0,0,0,L,1122011218,0,123.36,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661937,945746.00
08/31/2016 12:45,2,6.910,ACTIVE,218.26,364.29,59.986,1472661903,"201051344001203","219011344069620",27.67,38.00,0,327.92,428.31,193.6,185.0,0.897,542184.0,542184.0,5575,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661938,945747.00
08/31/2016 12:45,2,6.945,ACTIVE,214.19,373.31,59.991,1472661903,"274151322000054","219011344069620",26.06,42.50,0,327.62,408.18,183.3,175.0,0.703,782003.4,782003.4,5520,0,0,0,L,1151911521,0,123.36,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661939,945748.00
08/31/2016 12:45,2,6.508,ACTIVE,218.03,362.19,60.012,1472661903,"201051344000867","219011344069620",27.00,37.30,0,335.44,427.71,177.9,169.8,0.809,532230.9,532230.9,5572,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661939,945749.00
08/31/2016 12:45,2,6.545,ACTIVE,218.03,364.59,59.991,1472661903,"201051344001093","219011344069620",27.87,35.80,0,329.73,428.31,184.8,176.4,0.818,539179.3,539179.3,5593,0,0,0,L,1122011218,0,124.72,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661940,945750.00
08/31/2016 12:45,2,6.465,ACTIVE,218.48,362.19,59.986,1472661903,"201051344000900","219011344069620",27.63,33.50,0,332.13,428.01,180.9,172.7,0.813,548875.2,548875.2,5584,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661941,945751.00
08/31/2016 12:45,2,6.424,ACTIVE,218.71,361.89,59.981,1472661903,"201051344000648","219011344069620",27.21,35.20,0,334.24,428.91,177.1,169.0,0.822,537957.1,537957.1,5566,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661942,945752.00
08/31/2016 12:45,2,6.582,ACTIVE,218.93,363.99,59.981,1472661903,"201051344000569","219011344069620",27.45,34.80,0,330.63,428.91,183.1,174.8,0.849,549010.1,549010.1,5568,0,0,0,L,1122011218,0,123.81,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661943,945753.00
08/31/2016 12:45,2,6.537,ACTIVE,219.16,363.69,59.986,1472661903,"201051344000983","219011344069620",27.67,36.50,0,334.24,428.61,183.3,175.0,0.849,541325.7,541325.7,5563,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661944,945754.00
08/31/2016 12:45,2,6.520,ACTIVE,219.16,363.39,59.975,1472661903,"201051344001158","219011344069620",26.82,37.80,0,333.03,427.41,176.9,168.9,0.813,533362.8,533362.8,5570,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661945,945755.00
08/31/2016 12:45,2,6.391,ACTIVE,218.93,364.29,59.991,1472661903,"201051344000576","219011344069620",27.61,34.30,0,332.13,428.91,178.7,170.6,0.822,540874.7,540874.7,5581,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661946,945756.00
08/31/2016 12:45,2,5.869,ACTIVE,213.74,348.96,59.981,1472661903,"274151322000087","219011344069620",26.32,51.30,0,325.82,405.77,156.4,149.1,0.575,754288.3,754288.3,5593,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472661947,945757.00
08/31/2016 13:00,2,2.975,ACTIVE,215.77,350.17,59.991,1472662803,"201051344000645","219011344069620",27.27,36.50,0,320.71,429.82,82.2,77.4,0.380,540395.2,540395.2,5577,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662804,945758.00
08/31/2016 13:00,2,2.775,ACTIVE,213.06,365.19,59.991,1472662803,"274151322000085","219011344069620",25.90,41.50,0,327.62,406.37,72.7,68.2,0.499,782010.3,782010.3,5520,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662805,945759.00
08/31/2016 13:00,2,3.021,ALERT,215.32,350.77,59.991,1472662803,"201051344000633","219011344069620",27.06,39.30,0,302.37,521.79,82.7,77.9,0.389,531917.5,531917.5,5571,0,0,0,L,1122011218,0,122.91,122.91,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662807,945760.00
08/31/2016 13:00,2,2.996,ALERT,215.54,351.07,59.991,1472662803,"201051344000469","219011344069620",27.57,35.80,0,304.78,517.88,83.7,78.9,0.411,534387.5,534387.5,5587,0,0,0,L,1122011218,0,122.46,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662808,945761.00
08/31/2016 13:00,2,3.006,ALERT,213.74,348.36,59.991,1472662803,"201051344000646","219011344069620",27.35,37.30,0,300.27,527.50,83.3,78.5,0.380,535143.7,535143.7,5566,0,0,0,L,1122011218,0,122.91,121.78,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662810,945762.00
08/31/2016 13:00,2,2.850,ALERT,212.61,343.55,59.991,1472662803,"274151322000052","219011344069620",27.91,42.00,0,301.17,530.51,80.5,75.8,0.305,802984.3,802984.3,5519,0,0,0,L,1151911521,0,121.55,122.91,0400,35,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662812,945763.00
08/31/2016 13:00,2,3.092,ALERT,214.64,349.56,59.991,1472662803,"201051344000585","219011344069620",27.29,37.80,0,300.87,522.69,85.5,80.6,0.398,544690.9,544690.9,5561,0,0,0,L,1122011218,0,122.68,122.68,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662814,945764.00
08/31/2016 13:00,2,2.936,ALERT,213.96,347.16,60.002,1472662803,"201051344001230","219011344069620",27.71,36.00,0,301.47,524.20,82.5,77.7,0.389,538320.6,538320.6,5587,0,0,0,L,1122011218,0,122.91,121.78,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662816,945765.00
08/31/2016 13:00,2,2.943,ALERT,214.87,348.66,59.996,1472662803,"201051344000582","219011344069620",27.77,37.30,0,301.77,520.89,82.8,77.9,0.384,531061.4,531061.4,5560,0,0,0,L,1122011218,0,122.91,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662817,945766.00
08/31/2016 13:00,2,3.035,ACTIVE,213.74,346.56,59.986,1472662803,"201051344000955","219011344069620",27.77,38.40,0,327.32,423.81,85.4,80.5,0.407,544859.2,544859.2,5566,0,0,0,L,1122011218,0,122.46,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662818,945767.00
08/31/2016 13:00,2,1.934,ALERT,213.06,404.87,59.965,1472662803,"274151322000094","219011344069620",37.17,41.80,0,375.71,511.27,73.7,69.2,0.513,659380.2,659380.2,5621,0,0,0,L,1151911521,0,122.01,123.14,0001,37,0,0,0,0,0,0,17,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662820,945768.00
08/31/2016 13:00,2,3.086,ALERT,215.54,351.37,59.981,1472662803,"201051344000579","219011344069620",27.61,40.00,0,306.28,525.70,86.3,81.4,0.398,548626.4,548626.4,5576,0,0,0,L,1122011218,0,122.91,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662822,945769.00
08/31/2016 13:00,2,3.059,ALERT,214.19,348.36,59.959,1472662803,"201051344000890","219011344069620",27.53,37.50,0,301.47,523.90,85.3,80.4,0.389,542124.8,542124.8,5561,0,0,0,L,1122011218,0,123.14,121.55,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662824,945770.00
08/31/2016 13:00,2,3.008,ALERT,214.64,349.26,59.986,1472662803,"201051344000438","219011344069620",28.21,37.30,0,301.17,523.59,86.0,81.0,0.411,543603.8,543603.8,5571,0,0,0,L,1122011218,0,123.36,122.23,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662826,945771.00
08/31/2016 13:00,2,3.033,ACTIVE,214.41,348.06,60.012,1472662803,"201051344000417","219011344069620",27.53,37.30,0,317.70,425.61,84.7,79.8,0.393,534890.7,534890.7,5564,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662827,945772.00
08/31/2016 13:00,2,2.902,ALERT,212.83,344.45,59.986,1472662803,"274151322000083","219011344069620",27.81,43.80,0,301.17,535.92,81.7,77.0,0.331,795711.8,795711.8,5538,0,0,0,L,1151911521,0,121.78,122.68,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662829,945773.00
08/31/2016 13:00,2,3.064,ALERT,213.51,349.86,59.981,1472662803,"274151322000076","219011344069620",28.67,43.00,0,301.17,527.50,89.0,83.9,0.349,849057.0,849057.0,5542,0,0,0,L,1151911521,0,122.23,123.14,0400,34,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662830,945774.00
08/31/2016 13:00,2,3.100,ALERT,215.09,350.17,59.996,1472662803,"201051344000868","219011344069620",27.59,35.60,0,305.38,522.99,86.6,81.7,0.398,533215.4,533215.4,5580,0,0,0,L,1122011218,0,122.46,123.14,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662832,945775.00
08/31/2016 13:00,2,3.066,ACTIVE,212.61,344.76,59.996,1472662803,"274151322000095","219011344069620",28.21,44.80,0,325.52,403.07,87.6,82.6,0.331,840505.2,840505.2,5557,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662833,945776.00
08/31/2016 13:00,2,3.115,ACTIVE,215.77,357.38,59.991,1472662803,"201051344000988","219011344069620",17.93,35.60,0,319.51,408.48,56.6,52.7,0.486,521498.8,521498.8,5588,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662834,945777.00
08/31/2016 13:00,2,3.135,ALERT,214.64,348.66,59.996,1472662803,"201051344001025","219011344069620",27.53,39.30,0,300.57,520.89,87.4,82.4,0.398,543493.1,543493.1,5570,0,0,0,L,1122011218,0,122.91,122.46,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662836,945778.00
08/31/2016 13:00,2,3.111,ACTIVE,216.00,350.17,59.996,1472662803,"201051344000458","219011344069620",27.77,38.20,0,330.33,430.72,87.6,82.6,0.420,540564.8,540564.8,5570,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662837,945779.00
08/31/2016 13:00,2,3.135,ACTIVE,216.45,352.27,59.991,1472662803,"201051344000853","219011344069620",27.89,36.00,0,329.73,430.42,88.6,83.6,0.415,539815.1,539815.1,5574,0,0,0,L,1122011218,0,123.59,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662838,945780.00
08/31/2016 13:00,2,3.055,ALERT,214.19,349.26,59.996,1472662803,"201051344000685","219011344069620",28.17,35.80,0,300.87,516.98,87.2,82.2,0.429,542859.6,542859.6,5582,0,0,0,L,1122011218,0,123.59,122.01,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662840,945781.00
08/31/2016 13:00,2,3.025,ALERT,214.64,350.17,59.981,1472662803,"201051344000917","219011344069620",28.01,37.80,0,300.27,521.49,85.9,81.0,0.407,539820.8,539820.8,5589,0,0,0,L,1122011218,0,122.91,122.68,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662841,945782.00
08/31/2016 13:00,2,3.059,ALERT,214.41,349.26,60.012,1472662803,"201051344001145","219011344069620",28.05,35.60,0,302.07,522.69,86.9,82.0,0.398,545018.9,545018.9,5586,0,0,0,L,1122011218,0,122.91,122.01,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662843,945783.00
08/31/2016 13:00,2,3.102,ALERT,215.09,348.96,59.981,1472662803,"201051344000651","219011344069620",27.81,38.60,0,300.57,527.80,87.4,82.4,0.411,537975.0,537975.0,5562,0,0,0,L,1122011218,0,123.59,122.01,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662845,945784.00
08/31/2016 13:00,2,2.941,ACTIVE,212.61,348.66,60.012,1472662803,"274151322000088","219011344069620",26.28,40.00,0,327.32,406.37,78.2,73.6,0.535,766197.1,766197.1,5528,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662846,945785.00
08/31/2016 13:00,2,2.012,ALERT,213.51,425.01,59.981,1472662803,"274151322000068","219011344069620",37.89,40.40,0,300.87,527.20,76.8,72.2,0.535,659710.1,659710.1,5617,0,0,0,L,1151911521,0,122.68,122.91,0001,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662848,945786.00
08/31/2016 13:00,2,3.186,ALERT,214.64,347.46,59.996,1472662803,"201051344001135","219011344069620",27.39,38.00,0,301.17,517.58,88.3,83.3,0.407,534125.3,534125.3,5560,0,0,0,L,1122011218,0,123.14,122.23,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662850,945787.00
08/31/2016 13:00,2,3.188,ALERT,214.87,351.37,60.034,1472662803,"201051344000594","219011344069620",27.51,40.60,0,303.88,521.19,88.9,83.9,0.415,544944.4,544944.4,5571,0,0,0,L,1122011218,0,122.68,122.68,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662852,945788.00
08/31/2016 13:00,2,3.168,ALERT,215.09,349.26,59.991,1472662803,"201051344001203","219011344069620",27.71,38.80,0,301.17,519.09,89.0,84.0,0.424,542223.9,542223.9,5576,0,0,0,L,1122011218,0,123.59,122.23,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662853,945789.00
08/31/2016 13:00,2,2.979,ACTIVE,213.06,367.30,59.986,1472662803,"274151322000054","219011344069620",26.42,41.30,0,329.43,408.18,79.6,74.9,0.548,782039.9,782039.9,5521,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662854,945790.00
08/31/2016 13:00,2,3.217,ALERT,215.54,350.47,59.991,1472662803,"201051344000867","219011344069620",27.41,38.60,0,304.18,521.49,89.3,84.3,0.415,532270.5,532270.5,5573,0,0,0,L,1122011218,0,123.14,122.91,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662856,945791.00
08/31/2016 13:00,2,3.027,ALERT,214.87,349.86,59.996,1472662803,"201051344001093","219011344069620",28.21,37.00,0,301.17,520.89,86.5,81.6,0.398,539218.4,539218.4,5594,0,0,0,L,1122011218,0,123.14,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662858,945792.00
08/31/2016 13:00,2,3.199,ACTIVE,215.54,351.37,59.996,1472662803,"201051344000900","219011344069620",28.25,34.00,0,330.93,428.61,91.6,86.5,0.415,548916.1,548916.1,5585,0,0,0,L,1122011218,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662859,945793.00
08/31/2016 13:00,2,3.145,ALERT,215.77,351.37,59.986,1472662803,"201051344000648","219011344069620",27.67,36.30,0,304.48,519.99,88.2,83.2,0.415,537996.6,537996.6,5567,0,0,0,L,1122011218,0,122.68,123.59,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662861,945794.00
08/31/2016 13:00,2,3.189,ALERT,216.00,351.97,59.996,1472662803,"201051344000569","219011344069620",28.01,35.60,0,305.98,520.89,90.6,85.6,0.424,549049.7,549049.7,5569,0,0,0,L,1122011218,0,122.68,123.36,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662862,945795.00
08/31/2016 13:00,2,3.174,ALERT,216.00,351.37,60.018,1472662803,"201051344000983","219011344069620",28.41,37.00,0,305.98,524.50,91.3,86.2,0.424,541365.6,541365.6,5564,0,0,0,L,1122011218,0,123.14,123.14,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662864,945796.00
08/31/2016 13:00,2,3.197,ACTIVE,215.77,350.77,59.991,1472662803,"201051344001158","219011344069620",27.39,38.40,0,320.11,429.22,88.8,83.8,0.420,533402.5,533402.5,5571,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662865,945797.00
08/31/2016 13:00,2,3.188,ALERT,216.00,353.17,60.002,1472662803,"201051344000576","219011344069620",27.79,34.80,0,305.08,519.99,89.8,84.7,0.424,540914.2,540914.2,5582,0,0,0,L,1122011218,0,123.14,123.14,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662867,945798.00
08/31/2016 13:00,2,2.984,ACTIVE,213.06,366.40,59.991,1472662803,"274151322000087","219011344069620",26.30,50.60,0,324.02,406.37,79.4,74.7,0.535,754324.3,754324.3,5594,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472662868,945799.00
08/31/2016 13:15,2,3.336,ACTIVE,216.22,352.57,59.981,1472663703,"201051344000645","219011344069620",27.51,36.80,0,338.44,427.41,93.0,87.8,0.429,540428.3,540428.3,5578,0,0,0,L,1122011218,0,123.36,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663704,945800.00
08/31/2016 13:15,2,3.080,ACTIVE,213.06,342.65,59.965,1472663703,"274151322000085","219011344069620",26.48,42.50,0,331.83,398.86,82.6,77.8,0.309,782039.3,782039.3,5521,0,0,0,L,1151911521,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663705,945801.00
08/31/2016 13:15,2,3.307,ACTIVE,215.77,353.17,59.975,1472663703,"201051344000633","219011344069620",27.77,39.80,0,336.94,428.31,93.0,87.9,0.442,531950.5,531950.5,5573,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663706,945802.00
08/31/2016 13:15,2,3.336,ACTIVE,216.00,352.27,59.970,1472663703,"201051344000469","219011344069620",27.71,35.80,0,336.94,428.31,93.6,88.4,0.451,534420.8,534420.8,5589,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663707,945803.00
08/31/2016 13:15,2,3.289,ACTIVE,214.19,349.56,59.970,1472663703,"201051344000646","219011344069620",27.95,36.80,0,333.03,422.30,93.1,87.9,0.446,535176.4,535176.4,5568,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663708,945804.00
08/31/2016 13:15,2,3.162,ACTIVE,213.06,348.06,59.959,1472663703,"274151322000052","219011344069620",28.05,42.80,0,330.33,402.77,89.8,84.8,0.349,803015.8,803015.8,5521,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663709,945805.00
08/31/2016 13:15,2,3.359,ACTIVE,215.32,350.47,59.959,1472663703,"201051344000585","219011344069620",27.87,38.00,0,333.63,421.40,94.8,89.6,0.433,544724.1,544724.1,5563,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663710,945806.00
08/31/2016 13:15,2,3.234,ACTIVE,214.41,348.96,59.981,1472663703,"201051344001230","219011344069620",28.17,36.30,0,332.13,422.30,92.2,87.1,0.429,538353.0,538353.0,5589,0,0,0,L,1122011218,0,123.14,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663711,945807.00
08/31/2016 13:15,2,3.225,ACTIVE,215.54,350.77,59.981,1472663703,"201051344000582","219011344069620",28.13,38.00,0,334.84,422.60,91.9,86.8,0.429,531093.7,531093.7,5562,0,0,0,L,1122011218,0,123.36,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663712,945808.00
08/31/2016 13:15,2,3.307,ACTIVE,214.64,349.86,59.970,1472663703,"201051344000955","219011344069620",28.15,37.80,0,333.03,422.90,94.3,89.1,0.451,544892.1,544892.1,5567,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663713,945809.00
08/31/2016 13:15,2,2.020,ACTIVE,213.06,419.90,59.975,1472663703,"274151322000094","219011344069620",39.28,43.20,0,386.23,456.57,80.2,75.5,0.305,659408.8,659408.8,5623,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663714,945810.00
08/31/2016 13:15,2,3.330,ACTIVE,216.22,352.27,60.012,1472663703,"201051344000579","219011344069620",28.19,39.30,0,337.84,428.91,95.1,89.9,0.446,548659.6,548659.6,5578,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663715,945811.00
08/31/2016 13:15,2,3.330,ACTIVE,214.41,348.66,59.965,1472663703,"201051344000890","219011344069620",27.89,37.50,0,333.93,423.50,94.0,88.8,0.429,542157.4,542157.4,5563,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663716,945812.00
08/31/2016 13:15,2,3.279,ACTIVE,215.09,348.96,59.938,1472663703,"201051344000438","219011344069620",28.51,37.50,0,333.93,422.90,94.7,89.5,0.451,543636.7,543636.7,5573,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663717,945813.00
08/31/2016 13:15,2,3.279,ACTIVE,214.64,349.56,59.965,1472663703,"201051344000417","219011344069620",27.95,38.00,0,333.63,422.30,92.9,87.7,0.446,534922.9,534922.9,5565,0,0,0,L,1122011218,0,122.68,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663718,945814.00
08/31/2016 13:15,2,3.162,ACTIVE,212.61,348.96,59.959,1472663703,"274151322000083","219011344069620",27.93,44.50,0,330.63,398.86,89.3,84.3,0.354,795742.7,795742.7,5540,0,0,0,L,1151911521,0,122.23,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663718,945815.00
08/31/2016 13:15,2,3.352,ACTIVE,213.74,357.68,59.996,1472663703,"274151322000076","219011344069620",28.75,42.80,0,331.83,405.77,97.7,92.3,0.380,849090.7,849090.7,5544,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663719,945816.00
08/31/2016 13:15,2,3.381,ACTIVE,215.54,351.37,59.970,1472663703,"201051344000868","219011344069620",27.69,35.80,0,336.64,428.01,94.8,89.6,0.438,533248.3,533248.3,5582,0,0,0,L,1122011218,0,122.68,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663720,945817.00
08/31/2016 13:15,2,3.316,ACTIVE,212.61,348.66,59.970,1472663703,"274151322000095","219011344069620",28.63,45.30,0,328.52,405.47,96.1,90.9,0.367,840538.4,840538.4,5558,0,0,0,L,1151911521,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663721,945818.00
08/31/2016 13:15,2,3.377,ACTIVE,216.00,359.78,59.970,1472663703,"201051344000988","219011344069620",18.07,36.00,0,318.91,407.57,61.9,57.8,0.530,521520.1,521520.1,5589,0,0,0,L,1122011218,0,122.68,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663722,945819.00
08/31/2016 13:15,2,3.432,ACTIVE,215.09,348.36,60.007,1472663703,"201051344001025","219011344069620",27.49,39.30,0,333.33,422.00,95.7,90.4,0.438,543525.9,543525.9,5572,0,0,0,L,1122011218,0,123.14,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663723,945820.00
08/31/2016 13:15,2,3.363,ACTIVE,216.00,353.17,59.975,1472663703,"201051344000458","219011344069620",28.05,38.00,0,338.14,428.61,95.6,90.4,0.464,540597.8,540597.8,5571,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663724,945821.00
08/31/2016 13:15,2,3.400,ACTIVE,216.45,354.07,60.007,1472663703,"201051344000853","219011344069620",28.01,35.60,0,338.14,428.01,96.5,91.2,0.460,539848.5,539848.5,5575,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663725,945822.00
08/31/2016 13:15,2,3.318,ACTIVE,214.64,349.86,59.991,1472663703,"201051344000685","219011344069620",28.49,36.30,0,334.24,422.00,95.7,90.5,0.468,542892.3,542892.3,5584,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663726,945823.00
08/31/2016 13:15,2,3.336,ACTIVE,215.09,350.17,59.986,1472663703,"201051344000917","219011344069620",27.97,38.00,0,333.33,423.20,94.6,89.4,0.451,539853.2,539853.2,5591,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663727,945824.00
08/31/2016 13:15,2,3.322,ACTIVE,214.64,350.47,60.012,1472663703,"201051344001145","219011344069620",28.41,35.40,0,333.63,421.70,95.6,90.3,0.438,545051.4,545051.4,5588,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663728,945825.00
08/31/2016 13:15,2,3.396,ACTIVE,215.54,350.47,59.975,1472663703,"201051344000651","219011344069620",27.81,38.80,0,336.04,425.91,95.7,90.5,0.451,538007.5,538007.5,5564,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663728,945826.00
08/31/2016 13:15,2,3.176,ACTIVE,212.83,343.85,59.981,1472663703,"274151322000088","219011344069620",26.78,41.80,0,330.63,399.76,86.1,81.2,0.323,766226.2,766226.2,5529,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663729,945827.00
08/31/2016 13:15,2,2.195,ACTIVE,213.51,410.28,59.970,1472663703,"274151322000068","219011344069620",38.19,41.80,0,391.64,461.08,84.0,79.2,0.314,659738.7,659738.7,5619,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663730,945828.00
08/31/2016 13:15,2,3.430,ACTIVE,214.87,349.26,59.970,1472663703,"201051344001135","219011344069620",27.87,38.00,0,334.24,421.10,96.8,91.5,0.446,534157.7,534157.7,5562,0,0,0,L,1122011218,0,123.14,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663731,945829.00
08/31/2016 13:15,2,3.455,ACTIVE,215.09,351.67,59.981,1472663703,"201051344000594","219011344069620",27.87,41.00,0,334.24,427.11,97.5,92.2,0.446,544977.3,544977.3,5573,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663732,945830.00
08/31/2016 13:15,2,3.412,ACTIVE,215.09,350.47,59.981,1472663703,"201051344001203","219011344069620",28.25,38.80,0,334.24,422.00,97.6,92.3,0.460,542256.6,542256.6,5578,0,0,0,L,1122011218,0,123.81,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663733,945831.00
08/31/2016 13:15,2,3.238,ACTIVE,212.83,354.07,59.986,1472663703,"274151322000054","219011344069620",26.74,42.50,0,331.53,401.86,87.7,82.7,0.336,782069.0,782069.0,5522,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663734,945832.00
08/31/2016 13:15,2,3.520,ACTIVE,215.54,351.37,59.981,1472663703,"201051344000867","219011344069620",27.51,39.80,0,336.94,426.81,98.0,92.7,0.446,532303.3,532303.3,5575,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663735,945833.00
08/31/2016 13:15,2,3.336,ACTIVE,215.32,351.07,59.975,1472663703,"201051344001093","219011344069620",28.35,37.30,0,334.54,422.30,95.9,90.6,0.446,539250.5,539250.5,5596,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663736,945834.00
08/31/2016 13:15,2,3.486,ACTIVE,216.00,353.47,60.007,1472663703,"201051344000900","219011344069620",28.43,34.50,0,335.44,427.71,100.4,95.0,0.464,548949.7,548949.7,5586,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663737,945835.00
08/31/2016 13:15,2,3.428,ACTIVE,216.00,352.87,59.991,1472663703,"201051344000648","219011344069620",27.99,37.30,0,337.84,428.91,97.2,91.9,0.464,538029.0,538029.0,5569,0,0,0,L,1122011218,0,122.68,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663738,945836.00
08/31/2016 13:15,2,3.490,ACTIVE,216.22,354.07,59.959,1472663703,"201051344000569","219011344069620",28.15,35.20,0,336.34,428.61,99.5,94.1,0.464,549082.8,549082.8,5571,0,0,0,L,1122011218,0,122.68,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663739,945837.00
08/31/2016 13:15,2,3.521,ACTIVE,216.45,353.17,59.981,1472663703,"201051344000983","219011344069620",28.13,36.80,0,336.34,428.91,100.4,95.0,0.468,541398.7,541398.7,5566,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663740,945838.00
08/31/2016 13:15,2,3.512,ACTIVE,216.22,352.57,60.007,1472663703,"201051344001158","219011344069620",27.55,38.60,0,338.14,428.61,98.0,92.7,0.460,533434.7,533434.7,5572,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663740,945839.00
08/31/2016 13:15,2,3.434,ACTIVE,216.45,353.47,59.975,1472663703,"201051344000576","219011344069620",28.49,35.40,0,337.84,427.71,99.0,93.7,0.473,540947.0,540947.0,5584,0,0,0,L,1122011218,0,123.36,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663741,945840.00
08/31/2016 13:15,2,3.258,ACTIVE,213.29,352.27,59.986,1472663703,"274151322000087","219011344069620",26.78,52.00,0,330.63,399.16,88.3,83.3,0.318,754353.1,754353.1,5595,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472663742,945841.00
08/31/2016 13:30,2,6.449,ACTIVE,219.16,364.59,59.965,1472664603,"201051344000645","219011344069620",27.45,36.30,0,328.52,420.50,179.3,171.1,0.818,540463.0,540463.0,5579,0,0,0,L,1122011218,0,124.49,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664604,945842.00
08/31/2016 13:30,2,5.922,ACTIVE,213.96,363.99,59.933,1472664603,"274151322000085","219011344069620",25.98,43.60,0,323.11,389.54,155.7,148.3,0.597,782069.6,782069.6,5522,0,0,0,L,1151911521,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664605,945843.00
08/31/2016 13:30,2,6.385,ACTIVE,218.26,363.69,59.954,1472664603,"201051344000633","219011344069620",27.73,39.80,0,328.52,421.10,179.3,171.2,0.844,531985.0,531985.0,5574,0,0,0,L,1122011218,0,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664606,945844.00
08/31/2016 13:30,2,6.441,ACTIVE,219.39,366.40,59.954,1472664603,"201051344000469","219011344069620",27.85,35.60,0,327.92,422.00,181.6,173.4,0.853,534455.6,534455.6,5590,0,0,0,L,1122011218,0,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664607,945845.00
08/31/2016 13:30,2,6.395,ACTIVE,216.90,361.59,59.959,1472664603,"201051344000646","219011344069620",27.65,38.00,0,322.81,415.39,178.9,170.8,0.840,535210.8,535210.8,5569,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664608,945846.00
08/31/2016 13:30,2,6.152,ACTIVE,213.96,353.17,59.965,1472664603,"274151322000052","219011344069620",27.53,43.60,0,321.61,393.45,171.5,163.6,0.672,803048.7,803048.7,5522,0,0,0,L,1151911521,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664609,945847.00
08/31/2016 13:30,2,6.566,ACTIVE,218.03,362.79,59.991,1472664603,"201051344000585","219011344069620",27.79,38.60,0,326.42,414.49,184.7,176.3,0.831,544758.9,544758.9,5564,0,0,0,L,1122011218,0,124.49,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664609,945848.00
08/31/2016 13:30,2,6.525,ACTIVE,216.67,361.29,59.991,1472664603,"201051344001230","219011344069620",27.95,37.30,0,323.11,416.29,184.7,176.3,0.857,538387.3,538387.3,5590,0,0,0,L,1122011218,0,124.27,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664611,945849.00
08/31/2016 13:30,2,6.553,ACTIVE,218.26,361.59,59.959,1472664603,"201051344000582","219011344069620",27.65,39.00,0,323.11,416.59,183.4,175.1,0.844,531127.9,531127.9,5563,0,0,0,L,1122011218,0,124.94,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664611,945850.00
08/31/2016 13:30,2,6.502,ACTIVE,217.13,361.59,59.959,1472664603,"201051344000955","219011344069620",28.21,38.80,0,323.41,415.69,185.7,177.3,0.875,544926.7,544926.7,5568,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664612,945851.00
08/31/2016 13:30,2,4.139,ACTIVE,214.19,437.03,59.959,1472664603,"274151322000094","219011344069620",39.18,44.30,0,388.04,450.56,163.3,155.7,0.628,659438.9,659438.9,5624,0,0,0,L,1151911521,0,122.68,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664613,945852.00
08/31/2016 13:30,2,6.840,ACTIVE,219.61,366.40,59.996,1472664603,"201051344000579","219011344069620",27.69,40.20,0,327.92,422.30,191.8,183.2,0.884,548694.6,548694.6,5579,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664614,945853.00
08/31/2016 13:30,2,6.852,ACTIVE,216.90,362.79,59.959,1472664603,"201051344000890","219011344069620",27.73,38.00,0,323.41,415.39,192.4,183.8,0.884,542192.0,542192.0,5564,0,0,0,L,1122011218,0,124.49,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664615,945854.00
08/31/2016 13:30,2,6.889,ACTIVE,217.80,365.80,59.959,1472664603,"201051344000438","219011344069620",27.89,38.40,0,324.32,415.69,194.7,186.0,0.919,543671.4,543671.4,5574,0,0,0,L,1122011218,0,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664616,945855.00
08/31/2016 13:30,2,6.951,ACTIVE,217.35,363.69,59.965,1472664603,"201051344000417","219011344069620",27.77,38.80,0,323.11,415.09,195.5,186.8,0.928,534957.0,534957.0,5566,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664617,945856.00
08/31/2016 13:30,2,6.842,ACTIVE,213.96,363.69,59.975,1472664603,"274151322000083","219011344069620",27.57,46.40,0,321.31,392.55,191.0,182.4,0.778,795775.5,795775.5,5541,0,0,0,L,1151911521,0,122.68,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664618,945857.00
08/31/2016 13:30,2,7.590,ACTIVE,215.09,352.57,59.959,1472664603,"274151322000076","219011344069620",28.07,44.50,0,322.81,402.16,215.6,206.2,0.840,849126.3,849126.3,5545,0,0,0,L,1151911521,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664619,945858.00
08/31/2016 13:30,2,7.104,ACTIVE,218.48,365.19,59.954,1472664603,"201051344000868","219011344069620",27.45,35.40,0,328.22,419.30,197.5,188.7,0.884,533283.5,533283.5,5583,0,0,0,L,1122011218,0,123.81,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664620,945859.00
08/31/2016 13:30,2,7.084,ACTIVE,214.41,373.91,59.954,1472664603,"274151322000095","219011344069620",28.17,46.60,0,319.81,396.45,201.6,192.7,0.773,840573.6,840573.6,5559,0,0,0,L,1151911521,0,123.36,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664620,945860.00
08/31/2016 13:30,2,6.900,ACTIVE,219.84,360.69,59.970,1472664603,"201051344000988","219011344069620",17.89,36.80,0,320.71,400.36,125.2,118.9,0.566,521542.8,521542.8,5590,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664621,945861.00
08/31/2016 13:30,2,6.842,ACTIVE,218.26,363.09,59.970,1472664603,"201051344001025","219011344069620",27.61,40.20,0,324.02,415.09,191.4,182.8,0.835,543561.0,543561.0,5573,0,0,0,L,1122011218,0,124.72,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664622,945862.00
08/31/2016 13:30,2,6.748,ACTIVE,219.61,364.89,59.959,1472664603,"201051344000458","219011344069620",27.67,38.00,0,328.22,421.10,189.1,180.6,0.893,540633.1,540633.1,5572,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664623,945863.00
08/31/2016 13:30,2,6.682,ACTIVE,219.84,367.00,59.959,1472664603,"201051344000853","219011344069620",28.11,35.40,0,328.22,421.10,190.2,181.6,0.888,539884.1,539884.1,5576,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664624,945864.00
08/31/2016 13:30,2,6.785,ACTIVE,216.90,361.29,59.965,1472664603,"201051344000685","219011344069620",27.87,37.50,0,323.41,416.29,191.5,182.9,0.915,542927.4,542927.4,5585,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664625,945865.00
08/31/2016 13:30,2,6.639,ACTIVE,217.80,364.89,59.959,1472664603,"201051344000917","219011344069620",27.75,38.40,0,323.41,415.09,186.5,178.1,0.875,539887.9,539887.9,5592,0,0,0,L,1122011218,0,124.49,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664626,945866.00
08/31/2016 13:30,2,6.568,ACTIVE,216.67,362.19,59.981,1472664603,"201051344001145","219011344069620",28.27,36.00,0,322.81,416.29,187.8,179.3,0.857,545086.4,545086.4,5589,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664627,945867.00
08/31/2016 13:30,2,6.744,ACTIVE,218.26,365.49,59.965,1472664603,"201051344000651","219011344069620",27.53,39.80,0,324.62,415.69,188.0,179.5,0.835,538042.4,538042.4,5565,0,0,0,L,1122011218,0,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664628,945868.00
08/31/2016 13:30,2,6.525,ACTIVE,213.96,356.78,59.965,1472664603,"274151322000088","219011344069620",26.36,42.30,0,321.91,390.74,174.1,166.1,0.654,766257.5,766257.5,5530,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664629,945869.00
08/31/2016 13:30,2,4.498,ACTIVE,214.87,423.50,59.996,1472664603,"274151322000068","219011344069620",37.65,43.40,0,388.04,455.06,171.1,163.2,0.658,659769.4,659769.4,5620,0,0,0,L,1151911521,0,123.59,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664630,945870.00
08/31/2016 13:30,2,6.803,ACTIVE,218.03,361.59,59.949,1472664603,"201051344001135","219011344069620",27.53,39.50,0,323.72,414.19,189.7,181.2,0.897,534192.6,534192.6,5563,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664631,945871.00
08/31/2016 13:30,2,6.854,ACTIVE,217.58,362.79,59.975,1472664603,"201051344000594","219011344069620",27.29,42.00,0,324.62,415.99,189.3,180.8,0.871,545012.6,545012.6,5574,0,0,0,L,1122011218,0,123.59,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664631,945872.00
08/31/2016 13:30,2,6.938,ACTIVE,218.03,363.39,59.970,1472664603,"201051344001203","219011344069620",27.41,39.50,0,327.02,415.39,192.6,184.0,0.906,542292.0,542292.0,5579,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664632,945873.00
08/31/2016 13:30,2,6.357,ACTIVE,214.19,360.08,59.954,1472664603,"274151322000054","219011344069620",26.44,44.00,0,322.51,391.94,170.2,162.4,0.628,782100.6,782100.6,5523,0,0,0,L,1151911521,0,123.14,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664634,945874.00
08/31/2016 13:30,2,6.902,ACTIVE,218.48,364.59,59.970,1472664603,"201051344000867","219011344069620",27.85,39.50,0,323.41,418.39,194.7,186.0,0.884,532338.9,532338.9,5576,0,0,0,L,1122011218,0,124.27,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664635,945875.00
08/31/2016 13:30,2,6.721,ACTIVE,218.03,363.69,59.975,1472664603,"201051344001093","219011344069620",27.69,38.20,0,327.92,414.79,188.6,180.1,0.857,539285.3,539285.3,5597,0,0,0,L,1122011218,0,124.72,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664636,945876.00
08/31/2016 13:30,2,7.033,ACTIVE,219.39,367.60,59.970,1472664603,"201051344000900","219011344069620",28.33,34.00,0,327.92,422.00,201.7,192.8,0.906,548986.1,548986.1,5587,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664636,945877.00
08/31/2016 13:30,2,6.889,ACTIVE,219.16,365.80,59.970,1472664603,"201051344000648","219011344069620",27.55,36.30,0,328.82,421.40,192.2,183.6,0.884,538064.2,538064.2,5570,0,0,0,L,1122011218,0,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664637,945878.00
08/31/2016 13:30,2,6.838,ACTIVE,219.39,364.89,59.965,1472664603,"201051344000569","219011344069620",28.47,35.40,0,328.52,421.40,197.0,188.2,0.906,549118.8,549118.8,5572,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664638,945879.00
08/31/2016 13:30,2,6.896,ACTIVE,219.61,366.10,59.991,1472664603,"201051344000983","219011344069620",27.87,36.00,0,328.22,421.70,194.6,185.9,0.893,541434.8,541434.8,5567,0,0,0,L,1122011218,0,124.72,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664639,945880.00
08/31/2016 13:30,2,6.789,ACTIVE,219.61,365.49,59.970,1472664603,"201051344001158","219011344069620",27.21,39.30,0,327.92,420.50,187.1,178.7,0.866,533469.8,533469.8,5573,0,0,0,L,1122011218,0,124.49,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664640,945881.00
08/31/2016 13:30,2,6.766,ACTIVE,219.61,368.80,59.975,1472664603,"201051344000576","219011344069620",27.87,34.50,0,327.62,421.10,190.9,182.3,0.879,540982.8,540982.8,5585,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664641,945882.00
08/31/2016 13:30,2,6.244,ACTIVE,213.96,365.49,59.981,1472664603,"274151322000087","219011344069620",26.22,54.80,0,320.71,389.24,165.7,158.0,0.592,754384.6,754384.6,5596,0,0,0,L,1151911521,0,122.68,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472664642,945883.00
08/31/2016 13:45,2,6.869,ACTIVE,219.16,365.19,59.981,1472665503,"201051344000645","219011344069620",26.50,38.40,0,333.03,428.31,184.3,176.0,0.844,540511.0,540511.0,5580,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665504,945884.00
