ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 13:45,2,6.367,ACTIVE,214.19,351.97,59.981,1472665503,"274151322000085","219011344069620",24.93,48.30,0,325.82,408.18,160.8,153.3,0.614,782112.1,782112.1,5523,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665505,945885.00
08/31/2016 13:45,2,6.770,ACTIVE,218.26,364.59,59.986,1472665503,"201051344000633","219011344069620",26.96,42.30,0,329.13,430.12,184.8,176.5,0.875,532032.8,532032.8,5575,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665506,945886.00
08/31/2016 13:45,2,6.902,ACTIVE,219.61,368.80,59.981,1472665503,"201051344000469","219011344069620",27.15,37.50,0,331.83,430.12,189.8,181.3,0.906,534503.9,534503.9,5591,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665507,945887.00
08/31/2016 13:45,2,6.602,ACTIVE,216.67,362.19,59.981,1472665503,"201051344000646","219011344069620",27.19,40.80,0,322.51,424.41,181.9,173.7,0.857,535258.0,535258.0,5570,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665508,945888.00
08/31/2016 13:45,2,6.316,ACTIVE,214.19,363.39,59.981,1472665503,"274151322000052","219011344069620",27.21,48.80,0,326.42,406.97,174.1,166.1,0.667,803094.6,803094.6,5523,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665509,945889.00
08/31/2016 13:45,2,7.113,ACTIVE,218.03,362.79,60.007,1472665503,"201051344000585","219011344069620",26.52,42.00,0,324.32,426.81,191.0,182.5,0.879,544806.6,544806.6,5565,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665510,945890.00
08/31/2016 13:45,2,6.891,ACTIVE,216.67,362.19,59.986,1472665503,"201051344001230","219011344069620",27.19,40.00,0,320.11,424.71,189.8,181.3,0.875,538434.6,538434.6,5591,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665511,945891.00
08/31/2016 13:45,2,6.820,ACTIVE,218.03,364.59,59.986,1472665503,"201051344000582","219011344069620",27.21,41.00,0,325.82,429.82,187.9,179.4,0.857,531175.0,531175.0,5564,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665512,945892.00
08/31/2016 13:45,2,6.930,ACTIVE,216.90,361.59,59.975,1472665503,"201051344000955","219011344069620",26.88,41.50,0,324.62,425.31,188.6,180.1,0.888,544974.1,544974.1,5569,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665513,945893.00
08/31/2016 13:45,2,4.436,ALERT,214.41,419.00,59.986,1472665503,"274151322000094","219011344069620",37.25,47.80,0,299.67,516.68,167.2,159.5,0.650,659481.0,659481.0,5625,0,0,0,L,1151911521,0,122.68,123.81,0400,40,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665514,945894.00
08/31/2016 13:45,2,6.797,ACTIVE,219.61,365.19,60.002,1472665503,"201051344000579","219011344069620",26.80,43.40,0,331.23,428.91,184.4,176.1,0.857,548742.5,548742.5,5580,0,0,0,L,1122011218,0,124.49,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665515,945895.00
08/31/2016 13:45,2,6.645,ACTIVE,216.67,361.59,59.986,1472665503,"201051344000890","219011344069620",26.92,41.30,0,326.42,425.91,181.1,172.9,0.831,542239.4,542239.4,5565,0,0,0,L,1122011218,0,124.27,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665516,945896.00
08/31/2016 13:45,2,6.697,ACTIVE,217.58,363.39,59.991,1472665503,"201051344000438","219011344069620",26.92,40.80,0,325.52,427.71,182.6,174.3,0.862,543718.9,543718.9,5575,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665517,945897.00
08/31/2016 13:45,2,6.764,ACTIVE,216.90,360.69,60.007,1472665503,"201051344000417","219011344069620",26.66,42.00,0,323.72,425.01,182.7,174.4,0.862,535003.8,535003.8,5567,0,0,0,L,1122011218,0,123.81,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665518,945898.00
08/31/2016 13:45,2,6.482,ACTIVE,213.96,349.86,59.975,1472665503,"274151322000083","219011344069620",27.06,50.80,0,328.22,406.37,177.6,169.5,0.720,795821.0,795821.0,5542,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665519,945899.00
08/31/2016 13:45,2,7.037,ALERT,214.87,353.47,59.975,1472665503,"274151322000076","219011344069620",27.71,48.80,0,300.27,528.70,197.4,188.6,0.769,849174.6,849174.6,5546,0,0,0,L,1151911521,0,123.14,123.81,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665521,945900.00
08/31/2016 13:45,2,7.236,ACTIVE,218.26,363.99,59.965,1472665503,"201051344000868","219011344069620",27.00,37.30,0,331.83,430.42,197.8,189.0,0.879,533331.8,533331.8,5584,0,0,0,L,1122011218,0,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665522,945901.00
08/31/2016 13:45,2,6.846,ALERT,213.74,352.57,59.986,1472665503,"274151322000095","219011344069620",27.43,50.80,0,300.57,526.90,190.1,181.5,0.720,840621.2,840621.2,5560,0,0,0,L,1151911521,0,122.91,123.14,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665523,945902.00
08/31/2016 13:45,2,6.914,ACTIVE,219.61,361.29,59.959,1472665503,"201051344000988","219011344069620",17.89,38.80,0,336.04,408.78,125.4,119.1,0.583,521574.5,521574.5,5591,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665524,945903.00
08/31/2016 13:45,2,7.055,ACTIVE,218.03,361.89,60.002,1472665503,"201051344001025","219011344069620",26.82,43.20,0,328.52,427.11,191.4,182.9,0.857,543608.8,543608.8,5574,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665525,945904.00
08/31/2016 13:45,2,6.814,ACTIVE,219.61,363.99,59.986,1472665503,"201051344000458","219011344069620",27.21,39.50,0,329.13,430.72,187.7,179.2,0.875,540681.5,540681.5,5573,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665526,945905.00
08/31/2016 13:45,2,6.598,ACTIVE,219.84,369.10,60.007,1472665503,"201051344000853","219011344069620",27.59,37.00,0,330.63,431.32,184.5,176.1,0.862,539932.8,539932.8,5577,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665527,945906.00
08/31/2016 13:45,2,6.557,ALERT,216.45,361.89,59.981,1472665503,"201051344000685","219011344069620",27.25,39.50,0,305.68,516.38,180.9,172.7,0.871,542975.0,542975.0,5586,0,0,0,L,1122011218,0,124.72,122.91,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665529,945907.00
08/31/2016 13:45,2,6.312,ACTIVE,217.58,361.59,59.986,1472665503,"201051344000917","219011344069620",27.55,41.00,0,326.42,426.81,176.2,168.1,0.844,539935.5,539935.5,5593,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665530,945908.00
08/31/2016 13:45,2,6.371,ACTIVE,216.45,360.38,60.007,1472665503,"201051344001145","219011344069620",27.51,38.80,0,324.32,425.01,177.4,169.3,0.809,545134.1,545134.1,5590,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665531,945909.00
08/31/2016 13:45,2,6.471,ACTIVE,217.80,362.79,59.996,1472665503,"201051344000651","219011344069620",26.82,42.50,0,331.83,428.61,175.6,167.6,0.800,538090.1,538090.1,5566,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665532,945910.00
08/31/2016 13:45,2,6.168,ACTIVE,213.96,354.07,59.965,1472665503,"274151322000088","219011344069620",25.33,45.50,0,327.02,407.27,158.2,150.8,0.601,766300.7,766300.7,5531,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665533,945911.00
08/31/2016 13:45,2,4.188,ALERT,214.64,404.27,59.991,1472665503,"274151322000068","219011344069620",37.45,47.00,0,300.27,518.79,158.9,151.5,0.605,659811.6,659811.6,5621,0,0,0,L,1151911521,0,123.14,123.59,0400,39,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665535,945912.00
08/31/2016 13:45,2,6.443,ALERT,217.35,361.59,60.023,1472665503,"201051344001135","219011344069620",26.62,42.30,0,308.09,515.78,173.7,165.7,0.804,534239.8,534239.8,5564,0,0,0,L,1122011218,0,124.49,123.36,0400,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665536,945913.00
08/31/2016 13:45,2,6.598,ACTIVE,217.13,362.19,59.996,1472665503,"201051344000594","219011344069620",26.92,44.50,0,331.23,428.91,179.9,171.7,0.826,545060.8,545060.8,5575,0,0,0,L,1122011218,0,123.59,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665537,945914.00
08/31/2016 13:45,2,6.588,ACTIVE,217.80,362.19,59.991,1472665503,"201051344001203","219011344069620",27.25,41.80,0,331.23,428.91,181.8,173.5,0.871,542340.0,542340.0,5580,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665538,945915.00
08/31/2016 13:45,2,6.422,ACTIVE,214.41,366.70,60.002,1472665503,"274151322000054","219011344069620",25.25,47.80,0,328.82,408.48,164.1,156.5,0.636,782144.2,782144.2,5524,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665539,945916.00
08/31/2016 13:45,2,6.250,ACTIVE,218.03,360.69,59.991,1472665503,"201051344000867","219011344069620",27.08,41.30,0,332.73,429.82,171.4,163.5,0.769,532387.1,532387.1,5577,0,0,0,L,1122011218,0,124.27,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665540,945917.00
08/31/2016 13:45,2,6.254,ACTIVE,217.58,361.89,59.991,1472665503,"201051344001093","219011344069620",27.15,40.60,0,325.22,428.01,171.9,164.0,0.791,539332.7,539332.7,5598,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665541,945918.00
08/31/2016 13:45,2,6.336,ACTIVE,218.48,364.59,59.986,1472665503,"201051344000900","219011344069620",27.77,35.80,0,324.02,428.61,178.2,170.1,0.809,549035.5,549035.5,5588,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665542,945919.00
08/31/2016 13:45,2,6.271,ACTIVE,218.48,363.99,59.996,1472665503,"201051344000648","219011344069620",27.23,38.40,0,330.63,429.82,173.2,165.2,0.809,538112.1,538112.1,5571,0,0,0,L,1122011218,0,123.81,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665543,945920.00
08/31/2016 13:45,2,6.383,ACTIVE,218.71,364.59,60.028,1472665503,"201051344000569","219011344069620",27.45,37.50,0,329.13,430.42,177.3,169.2,0.826,549167.5,549167.5,5573,0,0,0,L,1122011218,0,124.04,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665544,945921.00
08/31/2016 13:45,2,6.367,ACTIVE,219.16,363.99,59.996,1472665503,"201051344000983","219011344069620",27.61,39.00,0,330.63,430.12,178.2,170.1,0.826,541483.6,541483.6,5568,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665545,945922.00
08/31/2016 13:45,2,6.434,ACTIVE,218.93,363.99,60.002,1472665503,"201051344001158","219011344069620",26.50,42.00,0,331.53,428.91,172.7,164.7,0.804,533517.4,533517.4,5574,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665546,945923.00
08/31/2016 13:45,2,6.309,ACTIVE,218.93,363.99,59.991,1472665503,"201051344000576","219011344069620",27.41,36.30,0,328.52,430.42,175.1,167.1,0.813,541031.3,541031.3,5586,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665547,945924.00
08/31/2016 13:45,2,6.020,ACTIVE,214.19,359.78,59.996,1472665503,"274151322000087","219011344069620",25.47,58.50,0,325.82,406.37,154.9,147.6,0.566,754427.6,754427.6,5597,0,0,0,L,1151911521,0,123.14,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472665547,945925.00
08/31/2016 14:00,2,4.285,ACTIVE,217.35,356.18,59.975,1472666403,"201051344000645","219011344069620",28.15,35.20,0,337.84,411.18,122.1,115.9,0.557,540545.2,540545.2,5581,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666405,945926.00
08/31/2016 14:00,2,4.062,ACTIVE,213.51,343.25,59.986,1472666403,"274151322000085","219011344069620",26.24,46.60,0,332.13,384.13,108.0,102.4,0.411,782141.6,782141.6,5524,0,0,0,L,1151911521,0,123.14,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666405,945927.00
08/31/2016 14:00,2,4.250,ACTIVE,216.67,358.28,59.986,1472666403,"201051344000633","219011344069620",28.27,39.80,0,336.64,408.48,121.7,115.6,0.583,532066.7,532066.7,5576,0,0,0,L,1122011218,0,123.59,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666406,945928.00
08/31/2016 14:00,2,4.283,ACTIVE,217.58,357.68,59.975,1472666403,"201051344000469","219011344069620",28.47,33.80,0,336.64,414.19,123.4,117.2,0.597,534538.3,534538.3,5592,0,0,0,L,1122011218,0,123.14,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666407,945929.00
08/31/2016 14:00,2,4.449,ACTIVE,215.54,354.67,59.981,1472666403,"201051344000646","219011344069620",27.65,39.80,0,333.93,409.38,124.7,118.5,0.592,535291.5,535291.5,5571,0,0,0,L,1122011218,0,123.81,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666408,945930.00
08/31/2016 14:00,2,4.445,ACTIVE,213.51,352.27,59.975,1472666403,"274151322000052","219011344069620",27.79,46.40,0,331.53,388.34,125.2,118.9,0.468,803126.6,803126.6,5524,0,0,0,L,1151911521,0,122.23,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666409,945931.00
08/31/2016 14:00,2,4.473,ACTIVE,216.67,354.37,60.007,1472666403,"201051344000585","219011344069620",27.73,40.00,0,334.54,409.38,125.6,119.3,0.583,544840.7,544840.7,5566,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666410,945932.00
08/31/2016 14:00,2,4.340,ACTIVE,215.54,352.27,59.975,1472666403,"201051344001230","219011344069620",28.05,38.60,0,332.73,409.08,123.3,117.1,0.570,538468.0,538468.0,5592,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666411,945933.00
08/31/2016 14:00,2,4.234,ACTIVE,216.45,354.07,59.965,1472666403,"201051344000582","219011344069620",27.99,39.30,0,335.44,409.08,120.0,113.9,0.548,531208.2,531208.2,5565,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666412,945934.00
08/31/2016 14:00,2,4.285,ACTIVE,215.54,352.27,59.981,1472666403,"201051344000955","219011344069620",27.83,40.20,0,333.93,409.08,120.8,114.7,0.575,545007.5,545007.5,5570,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666413,945935.00
08/31/2016 14:00,2,2.756,ACTIVE,213.51,415.69,59.965,1472666403,"274151322000094","219011344069620",38.15,47.30,0,381.42,446.05,105.8,100.1,0.411,659510.2,659510.2,5627,0,0,0,L,1151911521,0,122.23,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666414,945936.00
08/31/2016 14:00,2,4.293,ACTIVE,217.35,356.48,59.986,1472666403,"201051344000579","219011344069620",27.91,40.80,0,337.84,412.68,121.4,115.3,0.566,548776.4,548776.4,5581,0,0,0,L,1122011218,0,123.59,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666415,945937.00
08/31/2016 14:00,2,4.246,ACTIVE,215.32,352.87,59.975,1472666403,"201051344000890","219011344069620",27.81,40.20,0,333.63,409.38,119.7,113.6,0.548,542272.8,542272.8,5566,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666416,945938.00
08/31/2016 14:00,2,4.207,ACTIVE,215.77,354.07,59.991,1472666403,"201051344000438","219011344069620",27.99,40.40,0,335.74,408.78,119.3,113.2,0.575,543752.3,543752.3,5576,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666417,945939.00
08/31/2016 14:00,2,4.186,ACTIVE,215.54,353.17,59.991,1472666403,"201051344000417","219011344069620",27.63,41.00,0,333.93,408.18,117.2,111.2,0.561,535036.6,535036.6,5568,0,0,0,L,1122011218,0,123.36,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666418,945940.00
08/31/2016 14:00,2,4.035,ACTIVE,212.83,357.98,59.975,1472666403,"274151322000083","219011344069620",27.75,48.80,0,331.83,387.74,113.4,107.5,0.464,795852.6,795852.6,5543,0,0,0,L,1151911521,0,122.01,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666419,945941.00
08/31/2016 14:00,2,4.291,ACTIVE,213.96,350.17,59.981,1472666403,"274151322000076","219011344069620",28.15,46.80,0,331.53,391.04,122.3,116.1,0.486,849208.8,849208.8,5548,0,0,0,L,1151911521,0,122.68,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666420,945942.00
08/31/2016 14:00,2,4.291,ACTIVE,216.45,355.28,59.991,1472666403,"201051344000868","219011344069620",28.03,34.30,0,335.74,408.48,121.8,115.7,0.561,533365.8,533365.8,5585,0,0,0,L,1122011218,0,123.14,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666420,945943.00
08/31/2016 14:00,2,4.268,ACTIVE,213.51,353.17,59.986,1472666403,"274151322000095","219011344069620",28.19,48.50,0,330.33,391.04,121.9,115.8,0.464,840654.9,840654.9,5562,0,0,0,L,1151911521,0,122.91,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666421,945944.00
08/31/2016 14:00,2,4.271,ACTIVE,217.35,353.77,59.981,1472666403,"201051344000988","219011344069620",18.35,35.60,0,319.21,398.26,79.4,74.7,0.367,521596.3,521596.3,5592,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666422,945945.00
08/31/2016 14:00,2,4.219,ACTIVE,216.00,352.27,59.991,1472666403,"201051344001025","219011344069620",28.29,41.30,0,335.14,408.78,120.8,114.6,0.552,543642.5,543642.5,5575,0,0,0,L,1122011218,0,123.59,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666423,945946.00
08/31/2016 14:00,2,4.191,ACTIVE,217.35,356.18,59.986,1472666403,"201051344000458","219011344069620",28.78,36.80,0,338.14,414.49,122.2,116.0,0.592,540715.4,540715.4,5574,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666424,945947.00
08/31/2016 14:00,2,4.207,ACTIVE,218.03,357.08,59.991,1472666403,"201051344000853","219011344069620",28.98,34.50,0,338.74,414.49,123.5,117.2,0.583,539967.0,539967.0,5578,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666425,945948.00
08/31/2016 14:00,2,4.205,ACTIVE,215.54,353.77,59.991,1472666403,"201051344000685","219011344069620",28.31,38.40,0,334.54,408.78,120.5,114.3,0.588,543008.3,543008.3,5588,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666426,945949.00
08/31/2016 14:00,2,4.199,ACTIVE,216.22,353.47,59.981,1472666403,"201051344000917","219011344069620",28.17,38.80,0,333.93,408.48,119.8,113.7,0.561,539968.6,539968.6,5594,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666427,945950.00
08/31/2016 14:00,2,4.242,ACTIVE,215.54,353.17,59.981,1472666403,"201051344001145","219011344069620",27.97,37.00,0,335.74,408.78,120.2,114.1,0.552,545167.2,545167.2,5591,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666428,945951.00
08/31/2016 14:00,2,4.225,ACTIVE,216.45,354.97,59.981,1472666403,"201051344000651","219011344069620",28.19,40.00,0,336.94,408.18,120.5,114.4,0.557,538123.2,538123.2,5567,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666429,945952.00
08/31/2016 14:00,2,3.994,ACTIVE,213.29,348.06,59.981,1472666403,"274151322000088","219011344069620",26.48,45.00,0,331.23,385.33,107.2,101.6,0.402,766329.8,766329.8,5532,0,0,0,L,1151911521,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666430,945953.00
08/31/2016 14:00,2,2.617,ACTIVE,214.19,427.71,59.975,1472666403,"274151322000068","219011344069620",39.28,46.40,0,382.33,445.75,104.4,98.8,0.398,659840.5,659840.5,5623,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666431,945954.00
08/31/2016 14:00,2,4.336,ACTIVE,216.00,352.87,59.991,1472666403,"201051344001135","219011344069620",27.69,40.20,0,334.84,408.48,121.6,115.4,0.566,534272.7,534272.7,5566,0,0,0,L,1122011218,0,123.81,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666431,945955.00
08/31/2016 14:00,2,4.318,ACTIVE,216.22,354.67,59.986,1472666403,"201051344000594","219011344069620",28.29,43.40,0,335.44,409.38,123.7,117.5,0.579,545094.1,545094.1,5576,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666432,945956.00
08/31/2016 14:00,2,4.340,ACTIVE,216.45,354.67,59.986,1472666403,"201051344001203","219011344069620",28.17,40.40,0,337.24,409.38,123.8,117.6,0.583,542373.4,542373.4,5581,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666433,945957.00
08/31/2016 14:00,2,4.162,ACTIVE,213.51,352.57,59.986,1472666403,"274151322000054","219011344069620",26.52,46.40,0,330.93,385.63,111.7,105.9,0.424,782173.6,782173.6,5525,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666434,945958.00
08/31/2016 14:00,2,4.430,ACTIVE,217.13,356.48,59.991,1472666403,"201051344000867","219011344069620",28.29,37.80,0,336.94,406.97,127.0,120.6,0.583,532420.6,532420.6,5578,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666435,945959.00
08/31/2016 14:00,2,4.279,ACTIVE,216.45,355.58,59.986,1472666403,"201051344001093","219011344069620",28.51,38.80,0,336.64,408.48,123.6,117.3,0.566,539365.4,539365.4,5599,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666436,945960.00
08/31/2016 14:00,2,4.549,ACTIVE,217.35,357.98,59.986,1472666403,"201051344000900","219011344069620",28.84,32.40,0,336.04,409.68,132.9,126.3,0.610,549069.7,549069.7,5589,0,0,0,L,1122011218,0,123.81,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666437,945961.00
08/31/2016 14:00,2,4.549,ACTIVE,217.58,357.08,59.981,1472666403,"201051344000648","219011344069620",28.27,35.80,0,338.14,408.48,130.3,123.8,0.605,538145.2,538145.2,5572,0,0,0,L,1122011218,0,123.36,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666438,945962.00
08/31/2016 14:00,2,4.625,ACTIVE,217.80,358.28,59.996,1472666403,"201051344000569","219011344069620",28.71,34.80,0,337.24,413.59,134.4,127.8,0.628,549201.3,549201.3,5574,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666439,945963.00
08/31/2016 14:00,2,4.604,ACTIVE,217.80,357.08,59.981,1472666403,"201051344000983","219011344069620",28.78,35.40,0,335.44,409.98,134.1,127.5,0.623,541517.5,541517.5,5569,0,0,0,L,1122011218,0,124.04,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666440,945964.00
08/31/2016 14:00,2,4.596,ACTIVE,217.80,356.48,60.018,1472666403,"201051344001158","219011344069620",27.67,39.00,0,336.64,412.98,128.7,122.3,0.605,533550.3,533550.3,5575,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666441,945965.00
08/31/2016 14:00,2,4.406,ACTIVE,218.03,358.28,59.991,1472666403,"201051344000576","219011344069620",28.61,33.00,0,337.84,413.29,127.7,121.3,0.597,541064.8,541064.8,5587,0,0,0,L,1122011218,0,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666442,945966.00
08/31/2016 14:00,2,4.109,ACTIVE,213.74,345.06,59.986,1472666403,"274151322000087","219011344069620",26.38,56.80,0,331.83,383.53,109.8,104.0,0.407,754456.5,754456.5,5598,0,0,0,L,1151911521,0,122.91,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472666443,945967.00
08/31/2016 14:15,2,5.342,ACTIVE,218.03,359.18,59.975,1472667304,"201051344000645","219011344069620",28.07,34.80,0,338.44,402.46,151.9,144.7,0.676,540578.1,540578.1,5582,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667305,945968.00
08/31/2016 14:15,2,4.775,ACTIVE,213.74,342.65,59.991,1472667304,"274151322000085","219011344069620",26.28,45.80,0,331.83,382.63,127.2,120.8,0.473,782170.5,782170.5,5525,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667306,945969.00
08/31/2016 14:15,2,5.242,ACTIVE,217.35,360.08,59.996,1472667304,"201051344000633","219011344069620",27.79,39.30,0,336.94,403.37,147.6,140.5,0.698,532099.6,532099.6,5577,0,0,0,L,1122011218,0,123.81,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667306,945970.00
08/31/2016 14:15,2,5.246,ACTIVE,218.26,360.69,59.981,1472667304,"201051344000469","219011344069620",28.35,33.50,0,337.54,403.67,150.6,143.5,0.725,534571.5,534571.5,5593,0,0,0,L,1122011218,0,123.36,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667307,945971.00
08/31/2016 14:15,2,5.236,ACTIVE,216.00,358.28,59.986,1472667304,"201051344000646","219011344069620",27.75,39.00,0,333.63,406.97,147.1,140.0,0.703,535324.2,535324.2,5572,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667308,945972.00
08/31/2016 14:15,2,5.080,ACTIVE,213.51,362.79,59.991,1472667304,"274151322000052","219011344069620",27.73,45.50,0,330.93,389.54,142.6,135.7,0.557,803158.0,803158.0,5525,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667309,945973.00
08/31/2016 14:15,2,5.336,ACTIVE,217.13,358.58,59.986,1472667304,"201051344000585","219011344069620",27.85,40.00,0,335.14,403.67,150.3,143.2,0.703,544873.9,544873.9,5567,0,0,0,L,1122011218,0,124.04,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667310,945974.00
08/31/2016 14:15,2,5.242,ACTIVE,215.77,356.78,59.981,1472667304,"201051344001230","219011344069620",27.95,38.00,0,332.73,404.57,148.3,141.2,0.685,538500.5,538500.5,5593,0,0,0,L,1122011218,0,124.04,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667311,945975.00
08/31/2016 14:15,2,5.277,ACTIVE,217.13,358.58,59.991,1472667304,"201051344000582","219011344069620",27.63,39.80,0,337.54,404.87,147.6,140.6,0.689,531240.6,531240.6,5566,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667312,945976.00
08/31/2016 14:15,2,5.299,ACTIVE,216.00,356.78,59.949,1472667304,"201051344000955","219011344069620",27.85,39.80,0,333.63,405.17,149.3,142.2,0.707,545040.3,545040.3,5571,0,0,0,L,1122011218,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667313,945977.00
08/31/2016 14:15,2,3.383,ACTIVE,213.51,425.91,59.981,1472667304,"274151322000094","219011344069620",38.25,46.20,0,387.44,450.86,131.2,124.7,0.504,659538.8,659538.8,5628,0,0,0,L,1151911521,0,122.46,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667314,945978.00
08/31/2016 14:15,2,5.100,ACTIVE,218.03,358.58,59.970,1472667304,"201051344000579","219011344069620",28.35,40.40,0,337.84,403.97,146.4,139.4,0.685,548809.5,548809.5,5582,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667315,945979.00
08/31/2016 14:15,2,5.123,ACTIVE,215.77,356.48,59.986,1472667304,"201051344000890","219011344069620",27.93,39.30,0,334.54,404.57,144.7,137.8,0.663,542305.5,542305.5,5567,0,0,0,L,1122011218,0,124.04,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667315,945980.00
08/31/2016 14:15,2,4.959,ACTIVE,216.67,357.68,60.007,1472667304,"201051344000438","219011344069620",28.05,40.20,0,335.74,405.77,140.9,134.1,0.658,543785.2,543785.2,5577,0,0,0,L,1122011218,0,124.27,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667316,945981.00
08/31/2016 14:15,2,4.799,ACTIVE,216.00,355.58,59.975,1472667304,"201051344000417","219011344069620",27.77,40.60,0,334.54,403.97,135.1,128.4,0.645,535068.8,535068.8,5569,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667317,945982.00
08/31/2016 14:15,2,4.707,ACTIVE,213.29,355.88,59.981,1472667304,"274151322000083","219011344069620",27.79,47.80,0,331.53,388.64,132.4,125.9,0.521,795883.7,795883.7,5544,0,0,0,L,1151911521,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667318,945983.00
08/31/2016 14:15,2,4.926,ACTIVE,213.74,347.46,59.975,1472667304,"274151322000076","219011344069620",28.37,45.80,0,331.53,392.25,141.4,134.5,0.535,849242.5,849242.5,5549,0,0,0,L,1151911521,0,122.68,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667319,945984.00
08/31/2016 14:15,2,4.830,ACTIVE,216.90,357.08,59.954,1472667304,"201051344000868","219011344069620",28.03,33.80,0,337.54,403.97,137.2,130.5,0.628,533398.9,533398.9,5586,0,0,0,L,1122011218,0,123.14,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667320,945985.00
08/31/2016 14:15,2,4.775,ACTIVE,213.29,349.26,59.975,1472667304,"274151322000095","219011344069620",28.19,48.00,0,330.93,390.44,136.3,129.7,0.521,840688.3,840688.3,5563,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667321,945986.00
08/31/2016 14:15,2,4.701,ACTIVE,217.58,354.37,60.012,1472667304,"201051344000988","219011344069620",18.01,35.40,0,321.01,397.96,85.7,80.8,0.402,521617.7,521617.7,5593,0,0,0,L,1122011218,0,123.36,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667322,945987.00
08/31/2016 14:15,2,4.645,ACTIVE,216.22,354.67,59.986,1472667304,"201051344001025","219011344069620",27.57,40.60,0,335.74,403.67,129.7,123.2,0.592,543675.5,543675.5,5576,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667323,945988.00
08/31/2016 14:15,2,4.518,ACTIVE,217.35,355.88,59.991,1472667304,"201051344000458","219011344069620",28.17,36.30,0,338.14,403.67,128.8,122.4,0.605,540748.5,540748.5,5575,0,0,0,L,1122011218,0,123.59,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667324,945989.00
08/31/2016 14:15,2,4.432,ACTIVE,217.80,357.68,59.981,1472667304,"201051344000853","219011344069620",28.65,34.50,0,338.44,408.18,128.5,122.1,0.605,540000.4,540000.4,5579,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667325,945990.00
08/31/2016 14:15,2,4.428,ACTIVE,215.54,355.58,59.991,1472667304,"201051344000685","219011344069620",28.25,38.20,0,336.04,405.47,126.6,120.3,0.614,543041.3,543041.3,5589,0,0,0,L,1122011218,0,124.27,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667325,945991.00
08/31/2016 14:15,2,4.387,ACTIVE,216.00,354.97,59.986,1472667304,"201051344000917","219011344069620",27.95,39.30,0,334.54,403.37,124.2,118.0,0.583,540001.2,540001.2,5595,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667326,945992.00
08/31/2016 14:15,2,4.377,ACTIVE,215.54,354.97,59.996,1472667304,"201051344001145","219011344069620",28.23,36.80,0,337.84,405.17,125.1,118.8,0.579,545200.1,545200.1,5592,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667327,945993.00
08/31/2016 14:15,2,4.389,ACTIVE,216.45,354.97,59.986,1472667304,"201051344000651","219011344069620",27.91,40.00,0,336.94,403.97,124.1,117.8,0.575,538156.0,538156.0,5568,0,0,0,L,1122011218,0,124.49,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667328,945994.00
08/31/2016 14:15,2,4.174,ACTIVE,212.83,354.97,60.018,1472667304,"274151322000088","219011344069620",26.56,43.80,0,331.23,385.33,112.3,106.5,0.429,766359.1,766359.1,5533,0,0,0,L,1151911521,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667329,945995.00
08/31/2016 14:15,2,2.844,ACTIVE,213.96,412.38,59.981,1472667304,"274151322000068","219011344069620",38.17,46.20,0,384.43,450.26,109.7,103.9,0.429,659869.3,659869.3,5624,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667330,945996.00
08/31/2016 14:15,2,4.402,ACTIVE,215.77,352.87,59.996,1472667304,"201051344001135","219011344069620",27.47,40.20,0,335.14,404.27,122.4,116.2,0.570,534305.4,534305.4,5567,0,0,0,L,1122011218,0,123.59,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667331,945997.00
08/31/2016 14:15,2,4.412,ACTIVE,216.00,355.28,59.991,1472667304,"201051344000594","219011344069620",27.53,42.30,0,336.04,404.57,122.9,116.7,0.570,545127.2,545127.2,5577,0,0,0,L,1122011218,0,122.91,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667332,945998.00
08/31/2016 14:15,2,4.393,ACTIVE,216.00,355.28,59.991,1472667304,"201051344001203","219011344069620",27.63,40.20,0,336.94,403.97,123.0,116.8,0.579,542406.5,542406.5,5582,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667333,945999.00
08/31/2016 14:15,2,4.131,ACTIVE,213.06,351.67,59.991,1472667304,"274151322000054","219011344069620",26.58,45.30,0,330.93,385.03,111.2,105.4,0.433,782203.1,782203.1,5526,0,0,0,L,1151911521,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667334,946000.00
08/31/2016 14:15,2,4.330,ACTIVE,216.45,354.37,59.991,1472667304,"201051344000867","219011344069620",27.83,37.80,0,338.14,403.07,122.0,115.8,0.552,532453.8,532453.8,5579,0,0,0,L,1122011218,0,123.36,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667335,946001.00
08/31/2016 14:15,2,4.174,ACTIVE,216.00,354.37,60.002,1472667304,"201051344001093","219011344069620",28.09,38.60,0,336.94,403.07,118.8,112.7,0.557,539397.8,539397.8,5600,0,0,0,L,1122011218,0,123.81,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667336,946002.00
08/31/2016 14:15,2,4.277,ACTIVE,216.67,356.78,59.986,1472667304,"201051344000900","219011344069620",28.51,32.80,0,336.94,403.97,123.5,117.3,0.566,549103.6,549103.6,5590,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667337,946003.00
08/31/2016 14:15,2,4.186,ACTIVE,216.90,354.97,59.996,1472667304,"201051344000648","219011344069620",28.13,35.20,0,338.14,403.37,119.2,113.2,0.566,538177.9,538177.9,5573,0,0,0,L,1122011218,0,122.91,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667338,946004.00
08/31/2016 14:15,2,4.246,ACTIVE,216.90,355.28,59.991,1472667304,"201051344000569","219011344069620",28.13,34.30,0,337.24,403.67,120.9,114.8,0.561,549234.7,549234.7,5575,0,0,0,L,1122011218,0,122.91,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667339,946005.00
08/31/2016 14:15,2,4.225,ACTIVE,217.13,356.78,59.975,1472667304,"201051344000983","219011344069620",28.33,35.20,0,337.54,403.97,121.2,115.1,0.570,541551.0,541551.0,5570,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667340,946006.00
08/31/2016 14:15,2,4.223,ACTIVE,217.13,356.48,59.996,1472667304,"201051344001158","219011344069620",27.47,38.80,0,338.14,402.77,117.6,111.5,0.548,533583.0,533583.0,5576,0,0,0,L,1122011218,0,123.14,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667341,946007.00
08/31/2016 14:15,2,4.139,ACTIVE,217.13,356.78,59.986,1472667304,"201051344000576","219011344069620",28.43,33.50,0,337.54,403.67,119.1,113.0,0.561,541098.0,541098.0,5588,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667342,946008.00
08/31/2016 14:15,2,3.982,ACTIVE,213.06,345.06,59.991,1472667304,"274151322000087","219011344069620",26.38,56.30,0,331.53,382.93,106.4,100.7,0.389,754485.8,754485.8,5599,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472667343,946009.00
08/31/2016 14:30,2,7.662,ACTIVE,220.74,367.60,59.944,1472668203,"201051344000645","219011344069620",27.75,34.00,0,338.44,428.91,215.3,205.9,0.990,540610.3,540610.3,5583,0,0,0,L,1122011218,0,125.62,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668204,946010.00
08/31/2016 14:30,2,5.549,ACTIVE,215.09,365.19,59.981,1472668203,"274151322000085","219011344069620",25.64,44.50,0,329.73,404.27,144.0,137.1,0.548,782198.6,782198.6,5526,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668205,946011.00
08/31/2016 14:30,2,8.719,ACTIVE,220.97,374.21,59.981,1472668203,"201051344000633","219011344069620",28.51,38.00,0,336.94,429.22,251.9,241.2,1.184,532131.6,532131.6,5578,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668206,946012.00
08/31/2016 14:30,2,8.121,ACTIVE,222.77,375.71,59.986,1472668203,"201051344000469","219011344069620",30.97,32.60,0,337.54,430.72,254.6,243.8,1.158,534603.9,534603.9,5594,0,0,0,L,1122011218,0,125.85,126.75,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668207,946013.00
08/31/2016 14:30,2,8.340,ACTIVE,219.61,368.20,59.975,1472668203,"201051344000646","219011344069620",30.55,38.80,0,332.73,423.50,256.8,246.0,1.167,535355.9,535355.9,5573,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668208,946014.00
08/31/2016 14:30,2,8.803,ACTIVE,215.77,382.33,60.012,1472668203,"274151322000052","219011344069620",28.65,44.30,0,326.12,406.67,254.9,244.2,0.994,803188.5,803188.5,5526,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668209,946015.00
08/31/2016 14:30,2,7.359,ACTIVE,220.29,368.20,59.944,1472668203,"201051344000585","219011344069620",32.24,39.00,0,334.54,427.11,240.3,230.0,1.149,544906.1,544906.1,5568,0,0,0,L,1122011218,0,125.62,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668210,946016.00
08/31/2016 14:30,2,0.078,ALERT,218.26,312.59,59.986,1472668203,"201051344001230","219011344069620",36.18,38.00,0,307.78,521.79,2.9,0.9,0.000,538531.9,538531.9,5594,0,0,0,L,1122011218,0,124.94,124.04,0400,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668212,946017.00
08/31/2016 14:30,2,7.924,ACTIVE,220.74,368.50,59.949,1472668203,"201051344000582","219011344069620",31.23,39.30,0,334.24,430.72,250.7,240.1,1.149,531272.1,531272.1,5567,0,0,0,L,1122011218,0,126.30,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668213,946018.00
08/31/2016 14:30,2,8.258,ACTIVE,219.84,368.20,59.975,1472668203,"201051344000955","219011344069620",30.36,40.20,0,333.33,424.41,252.9,242.2,1.167,545072.2,545072.2,5572,0,0,0,L,1122011218,0,125.62,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668214,946019.00
08/31/2016 14:30,2,0.000,ALERT,215.77,339.65,59.975,1472668203,"274151322000094","219011344069620",46.84,46.20,0,339.04,516.38,0.0,0.0,0.000,659566.7,659566.7,5629,0,0,0,L,1151911521,0,123.36,124.94,0400,42,0,0,0,0,0,0,186,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668215,946020.00
08/31/2016 14:30,2,8.398,ACTIVE,223.00,374.51,59.991,1472668203,"201051344000579","219011344069620",29.86,40.00,0,334.84,428.01,253.7,243.0,1.167,548842.0,548842.0,5583,0,0,0,L,1122011218,0,126.30,126.30,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668216,946021.00
08/31/2016 14:30,2,8.539,ACTIVE,219.39,367.90,59.986,1472668203,"201051344000890","219011344069620",29.46,39.80,0,330.03,425.01,254.6,243.8,1.158,542337.5,542337.5,5568,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668217,946022.00
08/31/2016 14:30,2,8.473,ACTIVE,220.29,371.51,59.986,1472668203,"201051344000438","219011344069620",29.56,39.30,0,334.24,427.71,253.3,242.6,1.158,543817.3,543817.3,5578,0,0,0,L,1122011218,0,126.07,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668218,946023.00
08/31/2016 14:30,2,8.523,ACTIVE,219.61,370.30,59.965,1472668203,"201051344000417","219011344069620",28.19,40.00,0,332.13,424.11,242.9,232.5,1.131,535100.4,535100.4,5570,0,0,0,L,1122011218,0,125.40,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668219,946024.00
08/31/2016 14:30,2,7.799,ACTIVE,215.32,355.88,59.975,1472668203,"274151322000083","219011344069620",28.31,47.50,0,327.32,406.37,223.3,213.6,0.893,795914.3,795914.3,5545,0,0,0,L,1151911521,0,123.59,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668220,946025.00
08/31/2016 14:30,2,7.969,ACTIVE,216.45,381.42,59.981,1472668203,"274151322000076","219011344069620",28.69,45.30,0,330.63,406.67,231.4,221.4,0.897,849275.5,849275.5,5550,0,0,0,L,1151911521,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668221,946026.00
08/31/2016 14:30,2,7.846,ACTIVE,220.29,368.80,59.981,1472668203,"201051344000868","219011344069620",28.35,32.80,0,335.44,430.12,225.2,215.5,1.012,533431.8,533431.8,5587,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668222,946027.00
