ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 14:30,2,7.131,ALERT,214.87,364.89,59.944,1472668203,"274151322000095","219011344069620",28.47,46.80,0,302.68,522.69,205.7,196.6,0.773,840720.7,840720.7,5564,0,0,0,L,1151911521,0,123.59,123.81,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668224,946028.00
08/31/2016 14:30,2,6.465,ACTIVE,220.52,360.38,59.986,1472668203,"201051344000988","219011344069620",18.45,34.00,0,319.51,408.78,120.5,114.4,0.552,521639.1,521639.1,5594,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668225,946029.00
08/31/2016 14:30,2,5.955,ACTIVE,218.26,361.29,59.981,1472668203,"201051344001025","219011344069620",28.15,40.60,0,334.24,426.81,169.8,162.0,0.769,543708.1,543708.1,5577,0,0,0,L,1122011218,0,124.72,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668225,946030.00
08/31/2016 14:30,2,5.209,ACTIVE,219.16,361.59,59.981,1472668203,"201051344000458","219011344069620",28.43,35.20,0,331.23,429.82,149.9,142.8,0.698,540781.5,540781.5,5576,0,0,0,L,1122011218,0,124.72,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668226,946031.00
08/31/2016 14:30,2,5.125,ACTIVE,219.16,361.89,59.981,1472668203,"201051344000853","219011344069620",28.47,33.00,0,337.54,430.42,147.8,140.7,0.694,540033.7,540033.7,5580,0,0,0,L,1122011218,0,124.94,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668227,946032.00
08/31/2016 14:30,2,5.201,ACTIVE,216.67,358.28,59.944,1472668203,"201051344000685","219011344069620",28.29,38.20,0,330.93,422.60,148.9,141.8,0.716,543073.7,543073.7,5590,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668228,946033.00
08/31/2016 14:30,2,5.023,ACTIVE,217.58,358.58,59.981,1472668203,"201051344000917","219011344069620",28.01,38.60,0,333.33,430.72,142.3,135.4,0.658,540033.3,540033.3,5596,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668229,946034.00
08/31/2016 14:30,2,4.836,ACTIVE,216.67,356.18,59.991,1472668203,"201051344001145","219011344069620",28.23,36.80,0,329.13,423.81,138.2,131.5,0.632,545232.4,545232.4,5593,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668230,946035.00
08/31/2016 14:30,2,4.666,ACTIVE,217.35,357.98,59.965,1472668203,"201051344000651","219011344069620",28.09,39.80,0,334.54,430.42,132.7,126.1,0.614,538188.3,538188.3,5569,0,0,0,L,1122011218,0,124.94,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668231,946036.00
08/31/2016 14:30,2,4.322,ACTIVE,213.74,357.68,59.986,1472668203,"274151322000088","219011344069620",26.52,43.60,0,327.02,407.27,116.0,110.0,0.442,766388.1,766388.1,5534,0,0,0,L,1151911521,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668232,946037.00
08/31/2016 14:30,2,2.877,ALERT,214.87,421.10,59.981,1472668203,"274151322000068","219011344069620",38.57,45.80,0,380.82,514.28,111.0,105.2,0.415,659897.7,659897.7,5625,0,0,0,L,1151911521,0,123.59,123.81,0001,39,0,0,0,0,0,0,108,1699,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668234,946038.00
08/31/2016 14:30,2,4.617,ACTIVE,216.90,355.88,59.975,1472668203,"201051344001135","219011344069620",27.57,39.80,0,334.54,426.51,128.9,122.5,0.592,534337.7,534337.7,5568,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668234,946039.00
08/31/2016 14:30,2,4.811,ALERT,217.13,359.18,59.981,1472668203,"201051344000594","219011344069620",28.11,41.50,0,305.38,520.59,137.1,130.4,0.641,545159.7,545159.7,5578,0,0,0,L,1122011218,0,123.59,123.81,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668236,946040.00
08/31/2016 14:30,2,5.053,ACTIVE,217.13,359.18,59.996,1472668203,"201051344001203","219011344069620",27.35,39.80,0,335.44,428.91,140.4,133.6,0.667,542439.1,542439.1,5583,0,0,0,L,1122011218,0,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668237,946041.00
08/31/2016 14:30,2,4.270,ACTIVE,214.19,346.86,59.975,1472668203,"274151322000054","219011344069620",26.78,45.30,0,329.43,407.87,115.8,109.9,0.442,782232.4,782232.4,5527,0,0,0,L,1151911521,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668238,946042.00
08/31/2016 14:30,2,5.330,ACTIVE,218.26,360.99,59.991,1472668203,"201051344000867","219011344069620",28.21,37.00,0,334.84,428.31,152.4,145.2,0.694,532486.9,532486.9,5580,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668239,946043.00
08/31/2016 14:30,2,6.088,ACTIVE,218.26,363.09,60.018,1472668203,"201051344001093","219011344069620",28.37,38.00,0,334.24,428.01,175.0,167.0,0.804,539429.8,539429.8,5601,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668240,946044.00
08/31/2016 14:30,2,5.246,ACTIVE,218.93,361.89,59.991,1472668203,"201051344000900","219011344069620",28.65,31.80,0,332.73,428.01,152.2,145.0,0.689,549137.3,549137.3,5591,0,0,0,L,1122011218,0,124.49,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668241,946045.00
08/31/2016 14:30,2,5.240,ACTIVE,218.93,361.59,59.986,1472668203,"201051344000648","219011344069620",28.25,34.30,0,338.74,430.42,150.0,142.9,0.698,538210.6,538210.6,5574,0,0,0,L,1122011218,0,124.04,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668242,946046.00
08/31/2016 14:30,2,5.666,ACTIVE,219.39,363.09,59.986,1472668203,"201051344000569","219011344069620",29.12,34.00,0,334.84,430.12,166.9,159.2,0.773,549268.1,549268.1,5576,0,0,0,L,1122011218,0,124.27,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668242,946047.00
08/31/2016 14:30,2,5.672,ACTIVE,219.39,362.79,60.002,1472668203,"201051344000983","219011344069620",28.80,34.50,0,337.54,428.31,165.3,157.7,0.778,541584.5,541584.5,5571,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668243,946048.00
08/31/2016 14:30,2,5.596,ACTIVE,219.39,361.29,59.986,1472668203,"201051344001158","219011344069620",28.01,37.80,0,334.24,429.22,158.8,151.3,0.738,533615.5,533615.5,5577,0,0,0,L,1122011218,0,124.49,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668244,946049.00
08/31/2016 14:30,2,5.531,ALERT,219.16,362.79,60.028,1472668203,"201051344000576","219011344069620",28.73,32.00,0,307.48,519.99,160.7,153.2,0.738,541130.9,541130.9,5589,0,0,0,L,1122011218,0,124.72,124.49,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668246,946050.00
08/31/2016 14:30,2,5.051,ACTIVE,214.41,364.59,60.007,1472668203,"274151322000087","219011344069620",26.50,56.50,0,327.02,407.87,135.5,128.9,0.499,754514.8,754514.8,5600,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472668247,946051.00
08/31/2016 14:45,2,1.885,ALERT,214.64,354.37,59.986,1472669103,"201051344000645","219011344069620",26.94,33.30,0,300.57,527.80,51.4,47.7,0.429,540648.3,540648.3,5584,0,0,0,L,1122011218,0,122.68,122.68,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669106,946052.00
08/31/2016 14:45,2,1.740,ACTIVE,212.16,350.47,59.981,1472669103,"274151322000085","219011344069620",25.68,44.80,0,324.92,408.18,45.2,41.7,0.309,782233.6,782233.6,5527,0,0,0,L,1151911521,0,122.01,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669107,946053.00
08/31/2016 14:45,2,1.877,ALERT,214.19,354.67,59.981,1472669103,"201051344000633","219011344069620",27.08,38.00,0,298.47,521.19,51.5,47.8,0.438,532169.6,532169.6,5579,0,0,0,L,1122011218,0,122.46,122.46,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669108,946054.00
08/31/2016 14:45,2,1.875,ALERT,214.19,354.37,59.986,1472669103,"201051344000469","219011344069620",27.53,32.20,0,299.97,518.49,52.3,48.5,0.451,534642.1,534642.1,5595,0,0,0,L,1122011218,0,121.78,122.68,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669110,946055.00
08/31/2016 14:45,2,1.869,ALERT,212.61,351.97,59.986,1472669103,"201051344000646","219011344069620",26.88,38.40,0,299.07,527.80,51.0,47.3,0.433,535393.8,535393.8,5574,0,0,0,L,1122011218,0,122.23,121.33,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669112,946056.00
08/31/2016 14:45,2,1.809,ALERT,211.93,353.77,59.959,1472669103,"274151322000052","219011344069620",27.04,45.00,0,299.97,525.70,49.5,45.9,0.336,803225.7,803225.7,5527,0,0,0,L,1151911521,0,121.55,122.23,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669114,946057.00
08/31/2016 14:45,2,1.949,ALERT,213.29,352.57,59.981,1472669103,"201051344000585","219011344069620",26.74,38.80,0,299.37,522.69,52.8,49.1,0.429,544944.4,544944.4,5569,0,0,0,L,1122011218,0,121.78,122.01,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669116,946058.00
08/31/2016 14:45,2,1.828,ALERT,212.83,350.17,59.986,1472669103,"201051344001230","219011344069620",26.76,37.30,0,301.17,521.79,49.6,45.9,0.407,538569.5,538569.5,5596,0,0,0,L,1122011218,0,122.23,121.33,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669118,946059.00
08/31/2016 14:45,2,1.846,ALERT,213.51,352.27,60.023,1472669103,"201051344000582","219011344069620",26.76,38.20,0,300.27,520.89,50.0,46.4,0.415,531309.9,531309.9,5568,0,0,0,L,1122011218,0,122.23,122.01,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669120,946060.00
08/31/2016 14:45,2,1.900,ALERT,212.16,350.17,59.986,1472669103,"201051344000955","219011344069620",26.92,39.30,0,299.67,529.31,51.8,48.1,0.433,545110.0,545110.0,5573,0,0,0,L,1122011218,0,121.33,121.55,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669121,946061.00
08/31/2016 14:45,2,1.170,ALERT,211.93,401.86,59.981,1472669103,"274151322000094","219011344069620",37.15,45.00,0,301.17,515.78,44.5,41.1,0.305,659600.8,659600.8,5631,0,0,0,L,1151911521,0,120.88,122.68,0400,39,0,0,0,0,0,0,166,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669123,946062.00
08/31/2016 14:45,2,1.924,ALERT,213.96,353.47,59.933,1472669103,"201051344000579","219011344069620",27.31,38.80,0,301.17,525.70,53.2,49.5,0.438,548879.7,548879.7,5584,0,0,0,L,1122011218,0,122.01,122.01,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669125,946063.00
08/31/2016 14:45,2,1.895,ALERT,212.38,350.77,59.949,1472669103,"201051344000890","219011344069620",27.06,38.80,0,300.57,524.80,51.9,48.2,0.429,542375.1,542375.1,5569,0,0,0,L,1122011218,0,122.01,120.88,0400,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669127,946064.00
08/31/2016 14:45,2,1.875,ALERT,213.29,352.27,59.965,1472669103,"201051344000438","219011344069620",27.31,39.00,0,299.97,524.20,51.9,48.1,0.446,543855.0,543855.0,5579,0,0,0,L,1122011218,0,122.46,121.78,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669129,946065.00
08/31/2016 14:45,2,1.908,ALERT,212.83,351.97,60.039,1472669103,"201051344000417","219011344069620",26.48,39.50,0,299.37,518.18,51.2,47.5,0.433,535137.5,535137.5,5571,0,0,0,L,1122011218,0,122.01,121.55,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669130,946066.00
08/31/2016 14:45,2,1.807,ALERT,211.93,341.75,59.970,1472669103,"274151322000083","219011344069620",27.12,46.60,0,299.97,533.51,49.6,46.0,0.345,795950.8,795950.8,5546,0,0,0,L,1151911521,0,121.55,122.23,0400,36,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669132,946067.00
08/31/2016 14:45,2,1.932,ALERT,212.83,355.58,59.970,1472669103,"274151322000076","219011344069620",27.75,44.80,0,299.97,532.31,54.3,50.5,0.380,849313.6,849313.6,5551,0,0,0,L,1151911521,0,122.01,122.68,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669134,946068.00
08/31/2016 14:45,2,1.957,ALERT,213.96,353.77,59.986,1472669103,"201051344000868","219011344069620",27.14,32.20,0,301.17,525.40,53.8,50.0,0.438,533469.0,533469.0,5588,0,0,0,L,1122011218,0,122.01,122.46,0400,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669136,946069.00
08/31/2016 14:45,2,1.904,ALERT,211.93,345.36,59.986,1472669103,"274151322000095","219011344069620",27.67,46.60,0,300.87,529.91,53.3,49.5,0.367,840758.5,840758.5,5566,0,0,0,L,1151911521,0,121.78,122.01,0400,37,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669138,946070.00
08/31/2016 14:45,2,1.939,ACTIVE,214.19,351.07,59.938,1472669103,"201051344000988","219011344069620",17.89,33.30,0,319.51,409.08,35.1,32.0,0.292,521664.5,521664.5,5595,0,0,0,L,1122011218,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669139,946071.00
08/31/2016 14:45,2,1.959,ALERT,213.06,351.97,59.991,1472669103,"201051344001025","219011344069620",27.02,39.80,0,299.37,522.39,53.6,49.8,0.438,543745.6,543745.6,5578,0,0,0,L,1122011218,0,122.01,121.78,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669140,946072.00
08/31/2016 14:45,2,1.953,ALERT,214.19,354.67,59.986,1472669103,"201051344000458","219011344069620",27.49,34.30,0,300.87,522.39,54.4,50.6,0.468,540818.9,540818.9,5577,0,0,0,L,1122011218,0,122.23,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669142,946073.00
08/31/2016 14:45,2,1.953,ALERT,214.64,356.78,59.959,1472669103,"201051344000853","219011344069620",27.87,32.40,0,300.57,524.80,55.1,51.3,0.468,540071.2,540071.2,5581,0,0,0,L,1122011218,0,122.68,122.46,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669144,946074.00
08/31/2016 14:45,2,1.908,ALERT,212.83,352.57,59.991,1472669103,"201051344000685","219011344069620",27.33,37.00,0,299.67,518.49,52.8,49.1,0.460,543110.9,543110.9,5591,0,0,0,L,1122011218,0,122.68,121.10,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669146,946075.00
08/31/2016 14:45,2,1.908,ALERT,213.06,351.97,59.996,1472669103,"201051344000917","219011344069620",27.02,37.80,0,299.37,522.99,52.2,48.5,0.446,540070.4,540070.4,5597,0,0,0,L,1122011218,0,122.01,121.78,0400,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669148,946076.00
08/31/2016 14:45,2,1.887,ALERT,213.06,351.37,59.996,1472669103,"201051344001145","219011344069620",27.63,35.80,0,301.17,524.80,52.9,49.1,0.424,545269.6,545269.6,5594,0,0,0,L,1122011218,0,122.23,121.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669149,946077.00
08/31/2016 14:45,2,1.947,ALERT,213.51,353.47,59.996,1472669103,"201051344000651","219011344069620",27.19,38.80,0,299.37,528.10,53.6,49.8,0.451,538225.5,538225.5,5570,0,0,0,L,1122011218,0,122.91,121.33,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669151,946078.00
08/31/2016 14:45,2,1.842,ACTIVE,211.70,350.77,60.023,1472669103,"274151322000088","219011344069620",25.80,42.50,0,325.22,407.27,48.1,44.5,0.327,766422.6,766422.6,5535,0,0,0,L,1151911521,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669152,946079.00
08/31/2016 14:45,2,1.270,ALERT,212.83,403.07,59.954,1472669103,"274151322000068","219011344069620",37.00,43.60,0,299.67,519.09,47.8,44.2,0.323,659931.6,659931.6,5627,0,0,0,L,1151911521,0,121.78,122.68,0400,38,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669154,946080.00
08/31/2016 14:45,2,2.031,ALERT,212.83,351.97,59.986,1472669103,"201051344001135","219011344069620",26.84,39.00,0,299.67,518.79,55.3,51.4,0.455,534374.9,534374.9,5569,0,0,0,L,1122011218,0,122.23,121.55,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669156,946081.00
08/31/2016 14:45,2,1.980,ALERT,213.74,354.37,59.975,1472669103,"201051344000594","219011344069620",27.57,40.60,0,299.97,523.90,55.3,51.5,0.460,545196.9,545196.9,5580,0,0,0,L,1122011218,0,122.01,121.78,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669158,946082.00
08/31/2016 14:45,2,2.020,ALERT,213.51,352.27,59.975,1472669103,"201051344001203","219011344069620",26.90,38.80,0,299.97,520.59,55.0,51.2,0.460,542476.4,542476.4,5584,0,0,0,L,1122011218,0,122.68,121.33,0400,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669159,946083.00
08/31/2016 14:45,2,1.867,ACTIVE,212.38,344.15,59.970,1472669103,"274151322000054","219011344069620",26.10,43.80,0,323.11,408.78,49.4,45.8,0.323,782267.2,782267.2,5528,0,0,0,L,1151911521,0,122.46,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669160,946084.00
08/31/2016 14:45,2,2.021,ALERT,214.19,353.17,59.938,1472669103,"201051344000867","219011344069620",27.45,35.60,0,300.27,522.39,56.2,52.3,0.455,532524.3,532524.3,5581,0,0,0,L,1122011218,0,122.46,122.23,0400,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669162,946085.00
08/31/2016 14:45,2,1.895,ALERT,213.29,353.47,60.034,1472669103,"201051344001093","219011344069620",27.59,37.00,0,301.47,522.99,53.0,49.2,0.442,539466.6,539466.6,5602,0,0,0,L,1122011218,0,122.23,121.78,0400,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669164,946086.00
08/31/2016 14:45,2,2.016,ALERT,214.19,355.58,59.986,1472669103,"201051344000900","219011344069620",27.99,31.00,0,300.57,521.19,57.2,53.3,0.473,549174.4,549174.4,5592,0,0,0,L,1122011218,0,122.46,122.46,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669166,946087.00
08/31/2016 14:45,2,1.982,ALERT,214.41,354.37,59.986,1472669103,"201051344000648","219011344069620",27.55,33.00,0,300.27,520.29,55.3,51.5,0.464,538247.7,538247.7,5575,0,0,0,L,1122011218,0,122.01,122.68,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669167,946088.00
08/31/2016 14:45,2,2.014,ALERT,214.41,356.18,59.991,1472669103,"201051344000569","219011344069620",27.83,32.60,0,306.58,521.19,56.8,52.9,0.473,549305.6,549305.6,5577,0,0,0,L,1122011218,0,121.78,122.91,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669169,946089.00
08/31/2016 14:45,2,2.043,ALERT,214.41,354.67,59.991,1472669103,"201051344000983","219011344069620",27.77,33.00,0,301.17,525.70,57.4,53.5,0.473,541621.8,541621.8,5572,0,0,0,L,1122011218,0,122.46,122.23,0400,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669171,946090.00
08/31/2016 14:45,2,2.021,ALERT,214.19,355.28,59.986,1472669103,"201051344001158","219011344069620",26.94,36.50,0,299.97,518.79,55.1,51.3,0.455,533652.6,533652.6,5578,0,0,0,L,1122011218,0,122.01,122.01,0400,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669173,946091.00
08/31/2016 14:45,2,1.959,ALERT,214.64,356.18,59.959,1472669103,"201051344000576","219011344069620",28.19,31.30,0,300.87,519.99,56.0,52.2,0.473,541167.7,541167.7,5591,0,0,0,L,1122011218,0,122.46,122.23,0400,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669175,946092.00
08/31/2016 14:45,2,1.855,ACTIVE,211.93,352.87,59.965,1472669103,"274151322000087","219011344069620",26.00,54.00,0,321.91,409.68,48.8,45.2,0.327,754549.2,754549.2,5601,0,0,0,L,1151911521,0,121.33,122.46,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472669176,946093.00
08/31/2016 15:00,2,3.176,ACTIVE,216.00,351.07,59.991,1472670004,"201051344000645","219011344069620",28.31,32.00,0,335.44,427.11,91.2,86.1,0.415,540670.2,540670.2,5586,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670005,946094.00
08/31/2016 15:00,2,2.914,ACTIVE,212.83,347.16,59.986,1472670004,"274151322000085","219011344069620",27.19,41.80,0,328.22,388.34,80.2,75.5,0.301,782252.9,782252.9,5528,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670006,946095.00
08/31/2016 15:00,2,3.184,ACTIVE,215.77,352.57,59.959,1472670004,"201051344000633","219011344069620",28.69,36.00,0,335.14,427.41,92.6,87.4,0.442,532191.4,532191.4,5581,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670007,946096.00
08/31/2016 15:00,2,3.256,ACTIVE,216.22,351.67,60.002,1472670004,"201051344000469","219011344069620",28.65,30.80,0,335.44,427.11,94.5,89.3,0.460,534664.3,534664.3,5597,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670008,946097.00
08/31/2016 15:00,2,3.215,ACTIVE,214.19,350.47,60.002,1472670004,"201051344000646","219011344069620",28.43,37.30,0,332.73,418.39,92.6,87.4,0.446,535415.5,535415.5,5576,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670009,946098.00
08/31/2016 15:00,2,3.068,ACTIVE,212.83,347.46,59.996,1472670004,"274151322000052","219011344069620",28.43,42.80,0,327.92,390.74,88.4,83.4,0.349,803246.6,803246.6,5529,0,0,0,L,1151911521,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670010,946099.00
08/31/2016 15:00,2,3.375,ACTIVE,215.32,350.17,60.002,1472670004,"201051344000585","219011344069620",28.13,37.00,0,333.63,420.50,96.2,90.9,0.446,544966.6,544966.6,5571,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670011,946100.00
08/31/2016 15:00,2,3.217,ACTIVE,214.19,348.96,60.012,1472670004,"201051344001230","219011344069620",28.53,35.80,0,318.91,419.60,93.0,87.8,0.433,538590.9,538590.9,5598,0,0,0,L,1122011218,0,122.91,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670011,946101.00
08/31/2016 15:00,2,3.242,ACTIVE,215.54,351.07,59.959,1472670004,"201051344000582","219011344069620",28.55,37.00,0,333.63,420.50,93.8,88.6,0.433,531331.3,531331.3,5570,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670012,946102.00
08/31/2016 15:00,2,3.316,ACTIVE,214.19,350.47,59.981,1472670004,"201051344000955","219011344069620",28.59,37.80,0,331.83,416.89,96.2,90.9,0.455,545131.8,545131.8,5575,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670013,946103.00
08/31/2016 15:00,2,2.127,ACTIVE,212.83,417.49,59.996,1472670004,"274151322000094","219011344069620",38.35,42.50,0,378.12,461.38,82.5,77.7,0.314,659619.6,659619.6,5633,0,0,0,L,1151911521,0,122.23,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670014,946104.00
08/31/2016 15:00,2,3.441,ACTIVE,216.00,351.67,59.991,1472670004,"201051344000579","219011344069620",28.73,37.50,0,336.04,427.41,100.2,94.7,0.468,548901.8,548901.8,5586,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670015,946105.00
08/31/2016 15:00,2,3.416,ACTIVE,214.64,349.26,59.996,1472670004,"201051344000890","219011344069620",28.51,37.50,0,332.73,419.60,98.6,93.3,0.442,542396.9,542396.9,5571,0,0,0,L,1122011218,0,123.36,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670016,946106.00
08/31/2016 15:00,2,3.396,ACTIVE,215.09,351.07,59.996,1472670004,"201051344000438","219011344069620",28.98,37.50,0,333.63,418.09,99.7,94.3,0.477,543876.8,543876.8,5581,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670017,946107.00
08/31/2016 15:00,2,3.480,ACTIVE,214.64,349.86,59.996,1472670004,"201051344000417","219011344069620",28.47,37.80,0,318.61,417.79,100.4,95.0,0.486,535158.9,535158.9,5573,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670018,946108.00
08/31/2016 15:00,2,3.406,ACTIVE,212.61,352.87,60.012,1472670004,"274151322000083","219011344069620",28.39,44.80,0,326.72,390.74,97.8,92.5,0.393,795971.5,795971.5,5548,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670019,946109.00
08/31/2016 15:00,2,3.650,ACTIVE,213.51,355.88,59.986,1472670004,"274151322000076","219011344069620",29.02,42.80,0,329.43,394.35,107.3,101.7,0.429,849336.0,849336.0,5553,0,0,0,L,1151911521,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670020,946110.00
08/31/2016 15:00,2,3.662,ACTIVE,215.54,351.37,60.002,1472670004,"201051344000868","219011344069620",28.47,31.00,0,334.84,428.01,105.6,100.0,0.477,533491.1,533491.1,5590,0,0,0,L,1122011218,0,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670021,946111.00
08/31/2016 15:00,2,3.574,ACTIVE,212.83,354.97,59.991,1472670004,"274151322000095","219011344069620",28.78,44.30,0,328.82,394.65,104.1,98.6,0.393,840780.6,840780.6,5568,0,0,0,L,1151911521,0,122.91,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670022,946112.00
08/31/2016 15:00,2,3.562,ACTIVE,216.00,359.48,59.991,1472670004,"201051344000988","219011344069620",18.73,31.30,0,318.91,403.67,67.6,63.4,0.575,521678.8,521678.8,5596,0,0,0,L,1122011218,0,122.68,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670022,946113.00
08/31/2016 15:00,2,3.561,ACTIVE,215.09,350.47,59.991,1472670004,"201051344001025","219011344069620",28.55,38.40,0,333.03,421.40,102.9,97.4,0.473,543767.6,543767.6,5580,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670023,946114.00
08/31/2016 15:00,2,3.525,ACTIVE,216.22,351.37,59.991,1472670004,"201051344000458","219011344069620",28.86,32.80,0,336.64,428.61,103.1,97.6,0.495,540841.0,540841.0,5579,0,0,0,L,1122011218,0,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670024,946115.00
08/31/2016 15:00,2,3.570,ACTIVE,216.67,353.47,59.991,1472670004,"201051344000853","219011344069620",28.69,31.30,0,336.34,427.11,103.7,98.1,0.491,540093.5,540093.5,5583,0,0,0,L,1122011218,0,123.59,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670025,946116.00
08/31/2016 15:00,2,3.492,ACTIVE,214.87,351.37,59.981,1472670004,"201051344000685","219011344069620",28.75,35.60,0,333.33,418.09,101.7,96.2,0.495,543132.7,543132.7,5593,0,0,0,L,1122011218,0,123.81,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670026,946117.00
08/31/2016 15:00,2,3.500,ACTIVE,215.09,350.77,59.959,1472670004,"201051344000917","219011344069620",28.65,36.50,0,333.03,419.00,101.5,96.1,0.482,540092.0,540092.0,5599,0,0,0,L,1122011218,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670027,946118.00
08/31/2016 15:00,2,3.521,ACTIVE,214.87,350.77,59.986,1472670004,"201051344001145","219011344069620",28.61,34.50,0,333.93,418.70,102.0,96.5,0.468,545291.3,545291.3,5596,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670028,946119.00
08/31/2016 15:00,2,3.518,ACTIVE,215.54,351.67,59.991,1472670004,"201051344000651","219011344069620",28.53,37.50,0,334.24,424.11,101.7,96.2,0.468,538247.3,538247.3,5572,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670029,946120.00
08/31/2016 15:00,2,3.287,ACTIVE,212.61,351.67,59.986,1472670004,"274151322000088","219011344069620",27.35,40.80,0,328.22,388.04,91.1,86.0,0.340,766442.0,766442.0,5536,0,0,0,L,1151911521,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670030,946121.00
08/31/2016 15:00,2,2.273,ACTIVE,213.29,406.07,59.981,1472670004,"274151322000068","219011344069620",38.11,41.50,0,376.92,457.77,87.7,82.7,0.327,659950.6,659950.6,5629,0,0,0,L,1151911521,0,122.68,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670031,946122.00
08/31/2016 15:00,2,3.465,ACTIVE,214.87,350.47,59.965,1472670004,"201051344001135","219011344069620",28.43,37.30,0,333.93,418.39,99.8,94.4,0.464,534396.8,534396.8,5571,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670032,946123.00
08/31/2016 15:00,2,3.457,ACTIVE,214.87,350.47,60.018,1472670004,"201051344000594","219011344069620",28.75,39.50,0,333.93,422.30,100.7,95.3,0.464,545218.9,545218.9,5582,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670033,946124.00
08/31/2016 15:00,2,3.441,ACTIVE,215.09,350.47,60.002,1472670004,"201051344001203","219011344069620",28.65,37.30,0,334.54,421.70,99.8,94.4,0.477,542498.4,542498.4,5586,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670034,946125.00
08/31/2016 15:00,2,3.199,ACTIVE,212.61,353.47,59.996,1472670004,"274151322000054","219011344069620",27.41,42.80,0,327.02,390.14,88.8,83.8,0.336,782287.0,782287.0,5529,0,0,0,L,1151911521,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670035,946126.00
08/31/2016 15:00,2,3.498,ACTIVE,215.77,351.67,59.986,1472670004,"201051344000867","219011344069620",28.59,34.30,0,334.54,426.51,101.3,95.8,0.464,532546.4,532546.4,5583,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670036,946127.00
08/31/2016 15:00,2,3.336,ACTIVE,215.32,351.07,59.975,1472670004,"201051344001093","219011344069620",28.80,35.60,0,333.93,419.30,97.3,92.0,0.455,539487.9,539487.9,5604,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670037,946128.00
08/31/2016 15:00,2,3.416,ACTIVE,215.77,351.97,59.996,1472670004,"201051344000900","219011344069620",29.50,30.50,0,334.54,428.01,102.1,96.6,0.464,549196.9,549196.9,5594,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670038,946129.00
08/31/2016 15:00,2,3.408,ACTIVE,216.00,351.97,60.023,1472670004,"201051344000648","219011344069620",28.57,32.40,0,336.34,428.61,98.6,93.3,0.468,538269.6,538269.6,5577,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670039,946130.00
08/31/2016 15:00,2,3.381,ACTIVE,216.00,352.87,59.991,1472670004,"201051344000569","219011344069620",29.10,32.20,0,336.34,426.81,99.7,94.3,0.473,549327.8,549327.8,5579,0,0,0,L,1122011218,0,122.46,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670040,946131.00
08/31/2016 15:00,2,3.402,ACTIVE,216.22,352.27,59.991,1472670004,"201051344000983","219011344069620",29.02,32.00,0,335.44,429.82,100.0,94.6,0.464,541644.2,541644.2,5574,0,0,0,L,1122011218,0,122.91,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670041,946132.00
08/31/2016 15:00,2,3.389,ACTIVE,216.00,351.97,59.991,1472670004,"201051344001158","219011344069620",28.29,34.80,0,335.44,427.41,97.1,91.8,0.455,533674.3,533674.3,5580,0,0,0,L,1122011218,0,122.68,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670042,946133.00
08/31/2016 15:00,2,3.336,ACTIVE,216.45,352.87,59.991,1472670004,"201051344000576","219011344069620",29.04,30.50,0,335.74,427.41,98.1,92.8,0.460,541189.7,541189.7,5593,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670043,946134.00
08/31/2016 15:00,2,3.094,ACTIVE,212.83,342.35,59.991,1472670004,"274151322000087","219011344069620",27.49,51.00,0,328.82,387.14,86.1,81.2,0.314,754568.7,754568.7,5602,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670043,946135.00
08/31/2016 15:15,2,2.586,ACTIVE,214.64,360.38,59.944,1472670904,"201051344000645","219011344069620",27.27,32.60,0,318.30,428.01,71.4,67.0,0.592,540702.5,540702.5,5587,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670905,946136.00
08/31/2016 15:15,2,2.381,ACTIVE,212.16,354.37,59.965,1472670904,"274151322000085","219011344069620",26.22,41.50,0,328.52,402.16,63.2,59.1,0.442,782281.4,782281.4,5529,0,0,0,L,1151911521,0,122.23,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670906,946137.00
08/31/2016 15:15,2,2.586,ACTIVE,214.19,360.08,59.986,1472670904,"201051344000633","219011344069620",27.27,36.00,0,317.70,428.91,71.5,67.1,0.614,532223.6,532223.6,5582,0,0,0,L,1122011218,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670907,946138.00
08/31/2016 15:15,2,2.566,ACTIVE,214.64,360.69,59.954,1472670904,"201051344000469","219011344069620",27.63,31.30,0,316.80,429.52,71.8,67.4,0.623,534696.6,534696.6,5598,0,0,0,L,1122011218,0,121.78,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670908,946139.00
08/31/2016 15:15,2,2.539,ACTIVE,212.61,357.68,59.886,1472670904,"201051344000646","219011344069620",27.39,35.80,0,317.40,424.11,70.5,66.1,0.597,535447.2,535447.2,5577,0,0,0,L,1122011218,0,122.23,121.33,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670909,946140.00
08/31/2016 15:15,2,2.418,ACTIVE,211.70,350.17,59.944,1472670904,"274151322000052","219011344069620",27.69,41.80,0,326.72,406.67,67.8,63.5,0.486,803276.9,803276.9,5530,0,0,0,L,1151911521,0,121.33,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670910,946141.00
08/31/2016 15:15,2,2.607,ACTIVE,213.51,357.08,59.954,1472670904,"201051344000585","219011344069620",27.39,36.50,0,317.40,426.51,72.4,67.9,0.601,544998.9,544998.9,5572,0,0,0,L,1122011218,0,121.78,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670910,946142.00
08/31/2016 15:15,2,2.467,ACTIVE,213.06,355.28,59.970,1472670904,"201051344001230","219011344069620",27.67,35.00,0,318.00,423.81,69.2,64.8,0.575,538622.4,538622.4,5599,0,0,0,L,1122011218,0,122.23,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670911,946143.00
08/31/2016 15:15,2,2.494,ACTIVE,213.51,357.68,59.928,1472670904,"201051344000582","219011344069620",27.41,36.00,0,317.70,428.61,69.2,64.9,0.579,531362.8,531362.8,5571,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670912,946144.00
08/31/2016 15:15,2,2.492,ACTIVE,212.83,356.18,59.917,1472670904,"201051344000955","219011344069620",27.91,36.80,0,316.50,424.11,70.6,66.2,0.597,545163.4,545163.4,5576,0,0,0,L,1122011218,0,121.78,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670913,946145.00
08/31/2016 15:15,2,1.623,ACTIVE,211.93,407.87,59.944,1472670904,"274151322000094","219011344069620",36.84,41.80,0,381.42,474.00,60.3,56.3,0.424,659647.7,659647.7,5634,0,0,0,L,1151911521,0,121.78,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670914,946146.00
08/31/2016 15:15,2,2.586,ACTIVE,214.19,360.08,59.949,1472670904,"201051344000579","219011344069620",27.45,37.00,0,319.51,429.22,71.9,67.5,0.601,548934.1,548934.1,5587,0,0,0,L,1122011218,0,122.01,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670915,946147.00
08/31/2016 15:15,2,2.512,ACTIVE,212.61,355.58,59.949,1472670904,"201051344000890","219011344069620",27.65,36.30,0,319.51,424.11,70.3,66.0,0.579,542428.6,542428.6,5572,0,0,0,L,1122011218,0,122.23,120.88,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670916,946148.00
08/31/2016 15:15,2,2.473,ACTIVE,213.51,356.78,59.944,1472670904,"201051344000438","219011344069620",28.03,36.80,0,315.90,427.71,70.2,65.8,0.592,543908.5,543908.5,5582,0,0,0,L,1122011218,0,122.46,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670917,946149.00
08/31/2016 15:15,2,2.492,ACTIVE,213.06,356.78,59.959,1472670904,"201051344000417","219011344069620",27.39,37.00,0,318.00,423.50,69.2,64.9,0.588,535190.3,535190.3,5574,0,0,0,L,1122011218,0,122.01,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670918,946150.00
08/31/2016 15:15,2,2.387,ACTIVE,211.48,345.06,60.007,1472670904,"274151322000083","219011344069620",27.57,43.40,0,327.32,402.16,66.6,62.4,0.482,796001.6,796001.6,5549,0,0,0,L,1151911521,0,121.55,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670918,946151.00
08/31/2016 15:15,2,2.525,ACTIVE,212.38,346.26,59.917,1472670904,"274151322000076","219011344069620",28.15,41.50,0,328.82,406.97,72.0,67.5,0.495,849367.9,849367.9,5554,0,0,0,L,1151911521,0,122.01,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670919,946152.00
08/31/2016 15:15,2,2.537,ACTIVE,213.96,358.88,59.928,1472670904,"201051344000868","219011344069620",27.55,31.80,0,316.80,428.31,70.8,66.4,0.583,533523.3,533523.3,5591,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670920,946153.00
08/31/2016 15:15,2,2.500,ACTIVE,211.25,344.76,59.933,1472670904,"274151322000095","219011344069620",28.01,43.40,0,326.42,401.56,70.9,66.5,0.491,840812.3,840812.3,5569,0,0,0,L,1151911521,0,121.55,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670921,946154.00
08/31/2016 15:15,2,2.477,ACTIVE,214.41,355.28,59.970,1472670904,"201051344000988","219011344069620",18.27,32.20,0,319.51,408.48,45.8,42.3,0.393,521700.1,521700.1,5597,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670922,946155.00
08/31/2016 15:15,2,2.566,ACTIVE,213.29,357.08,59.907,1472670904,"201051344001025","219011344069620",27.21,37.30,0,317.10,425.91,70.8,66.4,0.570,543799.6,543799.6,5581,0,0,0,L,1122011218,0,122.01,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670923,946156.00
08/31/2016 15:15,2,2.533,ACTIVE,214.19,359.18,60.007,1472670904,"201051344000458","219011344069620",27.53,33.50,0,317.70,430.12,70.7,66.3,0.610,540873.2,540873.2,5580,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670924,946157.00
08/31/2016 15:15,2,2.557,ACTIVE,215.09,362.79,59.917,1472670904,"201051344000853","219011344069620",27.49,31.80,0,321.61,428.61,71.2,66.8,0.614,540125.8,540125.8,5584,0,0,0,L,1122011218,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670925,946158.00
08/31/2016 15:15,2,2.441,ACTIVE,213.06,357.68,59.949,1472670904,"201051344000685","219011344069620",28.05,35.00,0,317.10,423.50,69.4,65.1,0.605,543164.2,543164.2,5594,0,0,0,L,1122011218,0,122.68,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670926,946159.00
08/31/2016 15:15,2,2.422,ACTIVE,213.29,357.38,59.944,1472670904,"201051344000917","219011344069620",27.99,35.60,0,319.51,427.11,68.7,64.4,0.588,540123.5,540123.5,5600,0,0,0,L,1122011218,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670927,946160.00
08/31/2016 15:15,2,2.436,ACTIVE,213.06,357.08,59.975,1472670904,"201051344001145","219011344069620",28.03,34.00,0,319.21,423.50,69.1,64.8,0.570,545322.8,545322.8,5597,0,0,0,L,1122011218,0,122.01,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670928,946161.00
08/31/2016 15:15,2,2.508,ACTIVE,213.74,358.28,59.907,1472670904,"201051344000651","219011344069620",27.35,36.80,0,315.90,428.31,69.5,65.2,0.575,538278.9,538278.9,5573,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670928,946162.00
08/31/2016 15:15,2,2.324,ACTIVE,211.93,357.98,59.949,1472670904,"274151322000088","219011344069620",26.46,39.80,0,328.22,402.16,62.3,58.2,0.415,766470.5,766470.5,5537,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670929,946163.00
08/31/2016 15:15,2,1.613,ACTIVE,212.83,407.87,59.954,1472670904,"274151322000068","219011344069620",37.35,40.60,0,384.43,475.50,61.1,57.0,0.424,659978.6,659978.6,5630,0,0,0,L,1151911521,0,122.01,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670930,946164.00
08/31/2016 15:15,2,2.504,ACTIVE,213.06,356.18,60.007,1472670904,"201051344001135","219011344069620",27.67,36.80,0,318.00,426.81,70.2,65.8,0.579,534428.4,534428.4,5572,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670931,946165.00
08/31/2016 15:15,2,2.510,ACTIVE,213.51,358.28,59.891,1472670904,"201051344000594","219011344069620",27.79,38.80,0,316.80,428.61,70.7,66.3,0.583,545250.9,545250.9,5583,0,0,0,L,1122011218,0,121.78,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670932,946166.00
08/31/2016 15:15,2,2.504,ACTIVE,213.51,357.08,59.975,1472670904,"201051344001203","219011344069620",27.65,36.50,0,315.90,427.11,70.2,65.8,0.597,542530.2,542530.2,5587,0,0,0,L,1122011218,0,122.68,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670933,946167.00
08/31/2016 15:15,2,2.348,ACTIVE,211.70,357.68,59.944,1472670904,"274151322000054","219011344069620",26.54,41.00,0,327.62,403.07,63.1,59.0,0.442,782315.7,782315.7,5530,0,0,0,L,1151911521,0,121.55,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670934,946168.00
08/31/2016 15:15,2,2.531,ACTIVE,214.19,357.68,59.891,1472670904,"201051344000867","219011344069620",27.61,34.50,0,317.70,428.01,70.8,66.4,0.570,532578.5,532578.5,5584,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670935,946169.00
08/31/2016 15:15,2,2.387,ACTIVE,213.29,356.48,59.949,1472670904,"201051344001093","219011344069620",28.15,35.00,0,318.61,427.71,68.0,63.7,0.561,539519.2,539519.2,5605,0,0,0,L,1122011218,0,122.23,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670936,946170.00
