ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 15:15,2,2.553,ACTIVE,214.19,359.48,59.991,1472670904,"201051344000900","219011344069620",27.89,30.80,0,318.00,428.61,72.1,67.7,0.592,549229.3,549229.3,5595,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670937,946171.00
08/31/2016 15:15,2,2.488,ACTIVE,214.41,359.48,59.959,1472670904,"201051344000648","219011344069620",27.69,32.60,0,317.70,429.82,69.8,65.4,0.588,538301.3,538301.3,5578,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670938,946172.00
08/31/2016 15:15,2,2.537,ACTIVE,214.41,360.38,59.959,1472670904,"201051344000569","219011344069620",27.73,32.00,0,318.61,429.52,71.2,66.8,0.592,549360.0,549360.0,5580,0,0,0,L,1122011218,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670939,946173.00
08/31/2016 15:15,2,2.535,ACTIVE,214.64,360.99,59.954,1472670904,"201051344000983","219011344069620",28.01,32.80,0,318.30,428.61,71.9,67.5,0.610,541676.4,541676.4,5575,0,0,0,L,1122011218,0,122.23,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670940,946174.00
08/31/2016 15:15,2,2.523,ACTIVE,214.41,359.48,59.949,1472670904,"201051344001158","219011344069620",27.25,35.00,0,318.61,429.52,69.7,65.3,0.588,533706.0,533706.0,5581,0,0,0,L,1122011218,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670941,946175.00
08/31/2016 15:15,2,2.504,ACTIVE,214.64,360.99,59.959,1472670904,"201051344000576","219011344069620",27.81,31.30,0,318.00,429.22,70.5,66.1,0.588,541221.7,541221.7,5594,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670942,946176.00
08/31/2016 15:15,2,2.338,ACTIVE,211.70,351.07,59.954,1472670904,"274151322000087","219011344069620",26.44,50.20,0,327.32,401.56,62.6,58.5,0.393,754597.2,754597.2,5603,0,0,0,L,1151911521,0,121.78,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472670943,946177.00
08/31/2016 15:30,2,2.885,ACTIVE,216.00,349.56,60.002,1472671803,"201051344000645","219011344069620",27.67,32.60,0,318.61,428.91,80.9,76.1,0.371,540728.6,540728.6,5588,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671804,946178.00
08/31/2016 15:30,2,2.596,ACTIVE,212.61,353.47,59.981,1472671803,"274151322000085","219011344069620",27.06,40.40,0,327.32,404.57,71.1,66.7,0.499,782305.0,782305.0,5530,0,0,0,L,1151911521,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671805,946179.00
08/31/2016 15:30,2,2.850,ACTIVE,215.32,351.07,59.981,1472671803,"201051344000633","219011344069620",28.03,36.00,0,318.61,429.22,80.9,76.1,0.384,532249.8,532249.8,5583,0,0,0,L,1122011218,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671806,946180.00
08/31/2016 15:30,2,2.855,ACTIVE,215.77,349.86,59.986,1472671803,"201051344000469","219011344069620",28.05,32.00,0,315.60,428.91,81.2,76.4,0.389,534722.9,534722.9,5599,0,0,0,L,1122011218,0,122.46,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671807,946181.00
08/31/2016 15:30,2,2.809,ACTIVE,214.41,348.36,59.949,1472671803,"201051344000646","219011344069620",28.19,35.00,0,318.30,424.11,80.2,75.5,0.376,535473.5,535473.5,5578,0,0,0,L,1122011218,0,123.14,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671808,946182.00
08/31/2016 15:30,2,2.730,ACTIVE,212.61,363.39,59.986,1472671803,"274151322000052","219011344069620",27.75,40.60,0,326.42,406.67,76.7,72.1,0.517,803302.4,803302.4,5531,0,0,0,L,1151911521,0,121.78,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671809,946183.00
08/31/2016 15:30,2,2.918,ACTIVE,215.09,348.66,59.991,1472671803,"201051344000585","219011344069620",27.77,35.80,0,318.61,427.41,82.0,77.3,0.376,545025.6,545025.6,5573,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671810,946184.00
08/31/2016 15:30,2,2.766,ACTIVE,214.19,347.46,59.965,1472671803,"201051344001230","219011344069620",28.23,34.00,0,318.61,425.01,79.1,74.4,0.371,538648.4,538648.4,5600,0,0,0,L,1122011218,0,123.14,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671811,946185.00
08/31/2016 15:30,2,2.775,ACTIVE,215.32,348.06,59.981,1472671803,"201051344000582","219011344069620",28.05,36.00,0,316.20,428.61,78.9,74.2,0.362,531388.8,531388.8,5572,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671812,946186.00
08/31/2016 15:30,2,2.828,ACTIVE,214.19,347.16,59.975,1472671803,"201051344000955","219011344069620",28.13,36.00,0,318.00,423.50,80.6,75.9,0.380,545189.8,545189.8,5577,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671813,946187.00
08/31/2016 15:30,2,1.797,ACTIVE,213.06,421.70,59.996,1472671803,"274151322000094","219011344069620",38.05,40.80,0,338.74,476.10,69.3,64.9,0.486,659671.0,659671.0,5635,0,0,0,L,1151911521,0,122.01,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671814,946188.00
08/31/2016 15:30,2,2.896,ACTIVE,215.54,350.17,59.986,1472671803,"201051344000579","219011344069620",27.89,37.00,0,318.00,430.72,81.8,77.1,0.384,548960.6,548960.6,5588,0,0,0,L,1122011218,0,122.68,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671815,946189.00
08/31/2016 15:30,2,2.867,ACTIVE,214.41,347.76,59.959,1472671803,"201051344000890","219011344069620",27.73,35.00,0,319.81,425.31,80.5,75.8,0.358,542454.9,542454.9,5573,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671816,946190.00
08/31/2016 15:30,2,2.818,ACTIVE,214.87,348.36,59.996,1472671803,"201051344000438","219011344069620",28.29,36.00,0,317.40,427.71,80.8,76.0,0.389,543934.9,543934.9,5583,0,0,0,L,1122011218,0,123.36,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671817,946191.00
08/31/2016 15:30,2,2.809,ACTIVE,214.64,348.66,59.986,1472671803,"201051344000417","219011344069620",27.93,35.60,0,317.70,424.11,79.4,74.7,0.376,535216.3,535216.3,5575,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671818,946192.00
08/31/2016 15:30,2,2.684,ACTIVE,212.83,346.86,59.986,1472671803,"274151322000083","219011344069620",27.97,42.30,0,327.92,401.86,76.0,71.4,0.557,796026.9,796026.9,5550,0,0,0,L,1151911521,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671819,946193.00
08/31/2016 15:30,2,2.836,ACTIVE,213.29,345.66,59.991,1472671803,"274151322000076","219011344069620",28.75,40.80,0,324.62,406.37,82.6,77.8,0.318,849395.0,849395.0,5555,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671820,946194.00
08/31/2016 15:30,2,2.861,ACTIVE,214.87,349.56,59.986,1472671803,"201051344000868","219011344069620",27.99,32.20,0,316.50,428.61,81.1,76.3,0.376,533549.6,533549.6,5592,0,0,0,L,1122011218,0,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671821,946195.00
08/31/2016 15:30,2,2.822,ACTIVE,212.61,345.36,59.986,1472671803,"274151322000095","219011344069620",28.39,42.80,0,323.41,404.27,81.3,76.5,0.305,840839.2,840839.2,5570,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671822,946196.00
08/31/2016 15:30,2,2.898,ACTIVE,215.54,354.97,59.986,1472671803,"201051344000988","219011344069620",18.05,32.60,0,318.30,407.87,53.0,49.2,0.451,521717.4,521717.4,5598,0,0,0,L,1122011218,0,122.46,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671823,946197.00
08/31/2016 15:30,2,2.863,ACTIVE,214.87,348.36,59.996,1472671803,"201051344001025","219011344069620",28.05,36.50,0,317.70,427.11,81.3,76.6,0.376,543826.1,543826.1,5582,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671823,946198.00
08/31/2016 15:30,2,2.867,ACTIVE,215.77,349.56,60.018,1472671803,"201051344000458","219011344069620",27.91,33.80,0,318.91,428.31,81.1,76.4,0.389,540899.6,540899.6,5581,0,0,0,L,1122011218,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671824,946199.00
08/31/2016 15:30,2,2.857,ACTIVE,216.22,351.67,59.991,1472671803,"201051344000853","219011344069620",28.29,32.20,0,319.81,430.72,82.0,77.2,0.389,540152.4,540152.4,5585,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671825,946200.00
08/31/2016 15:30,2,2.842,ACTIVE,214.87,348.96,59.996,1472671803,"201051344000685","219011344069620",28.05,34.30,0,316.50,424.41,80.7,76.0,0.393,543190.7,543190.7,5595,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671826,946201.00
08/31/2016 15:30,2,2.771,ACTIVE,215.09,348.06,59.981,1472671803,"201051344000917","219011344069620",28.45,35.60,0,319.21,427.11,79.9,75.2,0.371,540149.6,540149.6,5601,0,0,0,L,1122011218,0,123.14,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671827,946202.00
08/31/2016 15:30,2,2.799,ACTIVE,214.41,348.66,59.991,1472671803,"201051344001145","219011344069620",28.43,32.80,0,318.61,424.11,80.6,75.9,0.367,545349.1,545349.1,5598,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671828,946203.00
08/31/2016 15:30,2,2.822,ACTIVE,215.09,348.96,59.991,1472671803,"201051344000651","219011344069620",28.25,36.80,0,318.61,426.51,80.8,76.0,0.371,538305.2,538305.2,5574,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671829,946204.00
08/31/2016 15:30,2,2.639,ACTIVE,212.38,347.16,59.991,1472671803,"274151322000088","219011344069620",27.02,38.60,0,326.72,406.07,72.3,67.9,0.486,766494.5,766494.5,5538,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671830,946205.00
08/31/2016 15:30,2,1.801,ACTIVE,213.51,427.71,59.981,1472671803,"274151322000068","219011344069620",38.53,39.50,0,382.63,477.31,69.9,65.5,0.486,660002.3,660002.3,5631,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671831,946206.00
08/31/2016 15:30,2,2.875,ACTIVE,214.64,346.86,60.007,1472671803,"201051344001135","219011344069620",28.01,36.30,0,318.00,426.81,81.5,76.8,0.380,534454.8,534454.8,5573,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671832,946207.00
08/31/2016 15:30,2,2.867,ACTIVE,214.87,350.17,59.991,1472671803,"201051344000594","219011344069620",28.25,38.60,0,316.50,427.71,82.2,77.4,0.384,545277.4,545277.4,5584,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671832,946208.00
08/31/2016 15:30,2,2.869,ACTIVE,215.09,347.76,59.986,1472671803,"201051344001203","219011344069620",28.15,36.30,0,317.40,427.41,81.8,77.1,0.384,542556.6,542556.6,5588,0,0,0,L,1122011218,0,123.81,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671833,946209.00
08/31/2016 15:30,2,2.678,ACTIVE,212.83,360.38,59.981,1472671803,"274151322000054","219011344069620",27.12,39.80,0,327.02,406.67,73.6,69.1,0.517,782340.0,782340.0,5531,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671834,946210.00
08/31/2016 15:30,2,2.934,ACTIVE,215.32,348.96,59.981,1472671803,"201051344000867","219011344069620",27.69,35.00,0,317.10,427.41,82.3,77.5,0.376,532604.9,532604.9,5585,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671835,946211.00
08/31/2016 15:30,2,2.814,ACTIVE,215.09,347.46,59.996,1472671803,"201051344001093","219011344069620",27.97,35.00,0,318.91,426.81,79.8,75.1,0.376,539545.0,539545.0,5606,0,0,0,L,1122011218,0,123.14,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671836,946212.00
08/31/2016 15:30,2,2.863,ACTIVE,215.54,350.47,59.986,1472671803,"201051344000900","219011344069620",28.88,30.50,0,319.21,428.31,83.7,78.9,0.384,549256.0,549256.0,5596,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671837,946213.00
08/31/2016 15:30,2,2.871,ACTIVE,215.77,350.17,59.991,1472671803,"201051344000648","219011344069620",27.93,32.80,0,317.10,430.12,81.2,76.5,0.380,538327.4,538327.4,5579,0,0,0,L,1122011218,0,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671838,946214.00
08/31/2016 15:30,2,2.912,ALERT,215.77,349.26,60.002,1472671803,"201051344000569","219011344069620",28.19,32.00,0,310.79,521.79,83.2,78.3,0.389,549386.2,549386.2,5581,0,0,0,L,1122011218,0,122.46,123.36,0400,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671840,946215.00
08/31/2016 15:30,2,2.877,ACTIVE,215.77,350.17,59.991,1472671803,"201051344000983","219011344069620",28.71,32.80,0,318.91,429.82,83.6,78.7,0.393,541703.1,541703.1,5576,0,0,0,L,1122011218,0,123.14,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671841,946216.00
08/31/2016 15:30,2,2.906,ACTIVE,215.77,349.86,59.975,1472671803,"201051344001158","219011344069620",27.71,35.40,0,318.30,428.91,81.6,76.8,0.389,533732.2,533732.2,5582,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671842,946217.00
08/31/2016 15:30,2,2.881,ACTIVE,216.00,350.47,59.986,1472671803,"201051344000576","219011344069620",28.25,31.80,0,318.30,428.91,82.4,77.6,0.389,541248.0,541248.0,5595,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671842,946218.00
08/31/2016 15:30,2,2.697,ACTIVE,213.06,363.39,59.981,1472671803,"274151322000087","219011344069620",26.80,48.00,0,328.22,404.57,73.2,68.7,0.477,754621.2,754621.2,5604,0,0,0,L,1151911521,0,122.46,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472671843,946219.00
08/31/2016 15:45,2,3.652,ACTIVE,217.13,353.47,59.991,1472672703,"201051344000645","219011344069620",27.59,33.50,0,319.81,428.31,102.0,96.6,0.468,540762.1,540762.1,5589,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672704,946220.00
08/31/2016 15:45,2,3.711,ACTIVE,213.96,354.97,59.991,1472672703,"274151322000085","219011344069620",26.62,42.00,0,330.33,406.67,100.0,94.6,0.376,782334.5,782334.5,5531,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672705,946221.00
08/31/2016 15:45,2,3.674,ACTIVE,216.90,354.97,59.996,1472672703,"201051344000633","219011344069620",27.99,36.30,0,318.00,429.52,104.2,98.6,0.495,532283.3,532283.3,5584,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672706,946222.00
08/31/2016 15:45,2,3.783,ACTIVE,217.35,355.28,59.986,1472672703,"201051344000469","219011344069620",28.27,32.40,0,319.51,430.72,108.4,102.7,0.521,534756.7,534756.7,5600,0,0,0,L,1122011218,0,123.36,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672707,946223.00
08/31/2016 15:45,2,4.035,ACTIVE,215.77,353.47,60.023,1472672703,"201051344000646","219011344069620",27.67,36.30,0,315.60,424.71,113.2,107.3,0.544,535506.7,535506.7,5579,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672707,946224.00
08/31/2016 15:45,2,3.549,ACTIVE,213.96,352.27,59.986,1472672703,"274151322000052","219011344069620",27.89,43.00,0,328.22,407.27,100.3,94.9,0.389,803334.1,803334.1,5532,0,0,0,L,1151911521,0,122.23,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672708,946225.00
08/31/2016 15:45,2,3.846,ACTIVE,216.45,353.47,60.002,1472672703,"201051344000585","219011344069620",27.53,37.50,0,319.51,427.71,107.2,101.6,0.495,545059.5,545059.5,5574,0,0,0,L,1122011218,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672709,946226.00
08/31/2016 15:45,2,3.676,ACTIVE,215.32,350.77,59.996,1472672703,"201051344001230","219011344069620",27.69,36.00,0,318.30,422.60,103.1,97.6,0.477,538681.5,538681.5,5601,0,0,0,L,1122011218,0,123.59,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672710,946227.00
08/31/2016 15:45,2,3.498,ACTIVE,216.22,352.57,59.986,1472672703,"201051344000582","219011344069620",27.67,37.80,0,317.10,428.61,98.0,92.7,0.455,531421.8,531421.8,5573,0,0,0,L,1122011218,0,123.81,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672711,946228.00
08/31/2016 15:45,2,3.441,ACTIVE,215.32,350.47,60.002,1472672703,"201051344000955","219011344069620",27.83,37.50,0,316.80,422.30,97.0,91.7,0.460,545223.0,545223.0,5578,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672712,946229.00
08/31/2016 15:45,2,2.197,ACTIVE,213.96,412.68,60.012,1472672703,"274151322000094","219011344069620",38.17,42.80,0,353.77,473.40,85.5,80.6,0.331,659700.1,659700.1,5636,0,0,0,L,1151911521,0,122.46,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672713,946230.00
08/31/2016 15:45,2,3.801,ACTIVE,217.13,354.37,59.996,1472672703,"201051344000579","219011344069620",27.83,38.00,0,320.11,430.12,107.2,101.6,0.499,548994.4,548994.4,5589,0,0,0,L,1122011218,0,123.59,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672714,946231.00
08/31/2016 15:45,2,3.717,ACTIVE,215.54,351.37,60.007,1472672703,"201051344000890","219011344069620",27.41,36.50,0,317.40,423.50,103.3,97.8,0.482,542488.3,542488.3,5574,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672715,946232.00
08/31/2016 15:45,2,3.895,ACTIVE,216.22,353.77,60.007,1472672703,"201051344000438","219011344069620",28.47,37.00,0,319.51,427.71,112.3,106.5,0.539,543968.3,543968.3,5584,0,0,0,L,1122011218,0,124.04,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672716,946233.00
08/31/2016 15:45,2,4.186,ACTIVE,216.22,353.77,60.002,1472672703,"201051344000417","219011344069620",27.55,37.50,0,319.21,422.60,116.8,110.8,0.561,535249.2,535249.2,5576,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672717,946234.00
08/31/2016 15:45,2,3.934,ACTIVE,213.74,350.47,59.996,1472672703,"274151322000083","219011344069620",27.83,44.50,0,327.02,406.07,110.8,105.1,0.446,796058.6,796058.6,5551,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672718,946235.00
08/31/2016 15:45,2,3.873,ACTIVE,214.87,360.38,59.996,1472672703,"274151322000076","219011344069620",28.51,42.50,0,329.43,406.97,111.7,105.9,0.429,849429.0,849429.0,5556,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672719,946236.00
08/31/2016 15:45,2,4.629,ACTIVE,217.35,356.18,60.023,1472672703,"201051344000868","219011344069620",28.29,32.60,0,318.61,428.91,132.6,126.0,0.610,533583.4,533583.4,5593,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672719,946237.00
08/31/2016 15:45,2,3.938,ACTIVE,213.74,350.17,60.007,1472672703,"274151322000095","219011344069620",28.47,44.50,0,326.72,406.97,113.5,107.6,0.438,840873.0,840873.0,5571,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672720,946238.00
08/31/2016 15:45,2,4.799,ACTIVE,218.48,355.58,60.028,1472672703,"201051344000988","219011344069620",18.23,32.60,0,320.71,407.87,88.8,83.8,0.424,521739.5,521739.5,5599,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672721,946239.00
08/31/2016 15:45,2,4.557,ACTIVE,216.67,354.37,59.996,1472672703,"201051344001025","219011344069620",27.41,38.00,0,317.70,428.01,126.6,120.2,0.579,543859.9,543859.9,5583,0,0,0,L,1122011218,0,124.04,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672722,946240.00
08/31/2016 15:45,2,4.729,ACTIVE,218.48,358.28,59.986,1472672703,"201051344000458","219011344069620",28.33,34.80,0,320.11,428.91,135.6,129.0,0.641,540933.5,540933.5,5582,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672723,946241.00
08/31/2016 15:45,2,4.791,ACTIVE,218.71,359.78,59.991,1472672703,"201051344000853","219011344069620",28.27,32.80,0,325.82,431.02,137.2,130.5,0.641,540186.5,540186.5,5586,0,0,0,L,1122011218,0,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672724,946242.00
08/31/2016 15:45,2,4.061,ACTIVE,215.77,353.77,60.007,1472672703,"201051344000685","219011344069620",28.01,36.30,0,316.20,422.60,115.2,109.2,0.552,543224.3,543224.3,5596,0,0,0,L,1122011218,0,124.49,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672725,946243.00
08/31/2016 15:45,2,4.020,ACTIVE,216.22,352.87,60.034,1472672703,"201051344000917","219011344069620",28.11,37.50,0,318.91,429.82,114.4,108.5,0.530,540183.1,540183.1,5602,0,0,0,L,1122011218,0,123.81,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672726,946244.00
08/31/2016 15:45,2,3.939,ACTIVE,215.77,353.47,60.002,1472672703,"201051344001145","219011344069620",28.09,34.80,0,318.30,423.20,112.1,106.2,0.517,545382.8,545382.8,5599,0,0,0,L,1122011218,0,123.59,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672727,946245.00
08/31/2016 15:45,2,3.914,ACTIVE,216.67,354.07,59.981,1472672703,"201051344000651","219011344069620",27.87,37.80,0,319.51,428.61,110.5,104.7,0.508,538338.8,538338.8,5575,0,0,0,L,1122011218,0,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672728,946246.00
08/31/2016 15:45,2,3.740,ACTIVE,213.74,352.87,59.991,1472672703,"274151322000088","219011344069620",26.38,40.20,0,328.22,406.97,99.8,94.4,0.376,766524.4,766524.4,5539,0,0,0,L,1151911521,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672729,946247.00
08/31/2016 15:45,2,2.582,ACTIVE,214.64,411.18,59.991,1472672703,"274151322000068","219011344069620",37.73,41.30,0,388.94,475.50,97.7,92.4,0.367,660031.7,660031.7,5632,0,0,0,L,1151911521,0,123.14,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672729,946248.00
08/31/2016 15:45,2,4.182,ACTIVE,216.22,353.47,59.996,1472672703,"201051344001135","219011344069620",27.57,38.00,0,317.70,427.11,116.8,110.8,0.544,534488.3,534488.3,5574,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672730,946249.00
08/31/2016 15:45,2,4.238,ACTIVE,216.45,355.58,59.991,1472672703,"201051344000594","219011344069620",27.55,39.50,0,317.70,428.91,118.3,112.3,0.552,545311.3,545311.3,5585,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672731,946250.00
08/31/2016 15:45,2,4.301,ACTIVE,216.67,354.97,59.986,1472672703,"201051344001203","219011344069620",27.89,37.30,0,318.91,428.01,121.5,115.4,0.583,542590.3,542590.3,5589,0,0,0,L,1122011218,0,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672732,946251.00
08/31/2016 15:45,2,3.951,ACTIVE,213.96,351.37,60.002,1472672703,"274151322000054","219011344069620",26.30,42.30,0,327.62,408.48,105.3,99.7,0.398,782370.2,782370.2,5532,0,0,0,L,1151911521,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672733,946252.00
08/31/2016 15:45,2,5.158,ACTIVE,218.26,359.48,59.991,1472672703,"201051344000867","219011344069620",28.11,35.40,0,319.51,428.31,147.1,140.0,0.694,532638.9,532638.9,5586,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672734,946253.00
08/31/2016 15:45,2,5.102,ACTIVE,217.35,358.28,59.991,1472672703,"201051344001093","219011344069620",27.57,36.30,0,318.00,429.52,142.8,135.9,0.663,539578.1,539578.1,5607,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672735,946254.00
08/31/2016 15:45,2,6.248,ACTIVE,219.16,364.89,59.991,1472672703,"201051344000900","219011344069620",28.80,31.30,0,334.54,430.72,182.2,174.0,0.822,549290.7,549290.7,5597,0,0,0,L,1122011218,0,124.72,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672736,946255.00
08/31/2016 15:45,2,5.924,ACTIVE,219.16,362.79,60.002,1472672703,"201051344000648","219011344069620",28.45,33.30,0,318.30,429.82,170.7,162.8,0.795,538361.1,538361.1,5580,0,0,0,L,1122011218,0,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672737,946256.00
08/31/2016 15:45,2,5.467,ACTIVE,218.71,360.99,59.991,1472672703,"201051344000569","219011344069620",28.35,33.00,0,318.61,430.12,156.8,149.5,0.716,549420.6,549420.6,5583,0,0,0,L,1122011218,0,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672738,946257.00
08/31/2016 15:45,2,4.746,ACTIVE,218.48,358.88,60.007,1472672703,"201051344000983","219011344069620",28.49,33.50,0,335.14,429.22,136.9,130.2,0.610,541737.6,541737.6,5577,0,0,0,L,1122011218,0,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672739,946258.00
08/31/2016 15:45,2,4.326,ACTIVE,217.80,357.38,59.970,1472672703,"201051344001158","219011344069620",27.67,36.50,0,317.70,428.61,121.2,115.0,0.561,533765.8,533765.8,5583,0,0,0,L,1122011218,0,123.81,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672740,946259.00
08/31/2016 15:45,2,4.158,ACTIVE,217.80,357.98,59.996,1472672703,"201051344000576","219011344069620",28.29,32.00,0,320.11,429.82,119.0,112.9,0.561,541282.2,541282.2,5596,0,0,0,L,1122011218,0,124.04,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672741,946260.00
08/31/2016 15:45,2,3.666,ACTIVE,213.96,353.77,59.991,1472672703,"274151322000087","219011344069620",26.72,50.60,0,328.22,406.67,99.0,93.7,0.354,754651.3,754651.3,5605,0,0,0,L,1151911521,0,123.14,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472672742,946261.00
08/31/2016 16:00,2,8.441,ACTIVE,221.87,373.61,59.986,1472673604,"201051344000645","219011344069620",27.43,35.20,0,317.40,427.71,234.3,224.2,1.065,540803.9,540803.9,5590,0,0,0,L,1122011218,0,126.07,126.30,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673605,946262.00
08/31/2016 16:00,2,6.713,ACTIVE,215.54,364.29,59.991,1472673604,"274151322000085","219011344069620",25.23,45.50,0,329.43,403.97,171.4,163.5,0.645,782369.2,782369.2,5532,0,0,0,L,1151911521,0,124.04,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673606,946263.00
08/31/2016 16:00,2,8.703,ACTIVE,220.74,374.51,59.991,1472673604,"201051344000633","219011344069620",27.31,38.40,0,318.91,428.31,240.7,230.4,1.087,532324.8,532324.8,5585,0,0,0,L,1122011218,0,125.62,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673607,946264.00
08/31/2016 16:00,2,8.482,ACTIVE,222.32,374.81,59.996,1472673604,"201051344000469","219011344069620",27.55,33.80,0,317.40,428.31,236.5,226.4,1.083,534798.6,534798.6,5601,0,0,0,L,1122011218,0,125.62,126.53,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673608,946265.00
08/31/2016 16:00,2,8.236,ACTIVE,218.93,367.30,59.996,1472673604,"201051344000646","219011344069620",26.90,38.80,0,317.70,428.31,224.2,214.5,1.034,535547.0,535547.0,5580,0,0,0,L,1122011218,0,125.62,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673608,946266.00
08/31/2016 16:00,2,7.117,ACTIVE,215.54,376.31,59.970,1472673604,"274151322000052","219011344069620",27.02,46.80,0,328.22,406.67,194.7,186.0,0.756,803371.5,803371.5,5533,0,0,0,L,1151911521,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673609,946267.00
08/31/2016 16:00,2,8.367,ACTIVE,220.29,370.60,60.002,1472673604,"201051344000585","219011344069620",27.08,39.80,0,318.30,427.11,229.5,219.6,1.047,545100.8,545100.8,5575,0,0,0,L,1122011218,0,125.62,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673610,946268.00
08/31/2016 16:00,2,7.963,ACTIVE,218.26,369.10,59.991,1472673604,"201051344001230","219011344069620",27.15,38.20,0,318.91,422.90,218.9,209.3,1.003,538721.9,538721.9,5602,0,0,0,L,1122011218,0,125.40,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673611,946269.00
08/31/2016 16:00,2,8.373,ACTIVE,220.52,368.20,59.981,1472673604,"201051344000582","219011344069620",27.12,39.80,0,316.80,430.12,229.9,220.0,1.039,531462.1,531462.1,5574,0,0,0,L,1122011218,0,125.85,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673612,946270.00
08/31/2016 16:00,2,8.549,ACTIVE,219.16,370.00,60.002,1472673604,"201051344000955","219011344069620",27.15,40.40,0,318.30,422.60,235.1,224.9,1.096,545263.0,545263.0,5579,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673613,946271.00
08/31/2016 16:00,2,5.484,ACTIVE,215.77,413.89,60.002,1472673604,"274151322000094","219011344069620",38.01,46.60,0,383.23,461.98,209.8,200.6,0.804,659735.1,659735.1,5637,0,0,0,L,1151911521,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673614,946272.00
08/31/2016 16:00,2,8.422,ACTIVE,222.10,373.31,59.996,1472673604,"201051344000579","219011344069620",26.90,39.80,0,319.51,428.31,229.5,219.6,1.061,549036.1,549036.1,5590,0,0,0,L,1122011218,0,125.85,126.07,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673615,946273.00
08/31/2016 16:00,2,8.779,ACTIVE,219.16,370.00,59.986,1472673604,"201051344000890","219011344069620",26.82,39.30,0,317.40,422.90,238.4,228.2,1.069,542528.8,542528.8,5575,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673616,946274.00
08/31/2016 16:00,2,8.748,ACTIVE,219.84,371.81,60.007,1472673604,"201051344000438","219011344069620",26.94,39.80,0,318.30,428.01,238.4,228.2,1.096,544008.6,544008.6,5585,0,0,0,L,1122011218,0,126.07,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673617,946275.00
08/31/2016 16:00,2,8.744,ACTIVE,219.39,369.40,59.991,1472673604,"201051344000417","219011344069620",26.60,40.20,0,316.80,422.90,235.4,225.3,1.092,535289.1,535289.1,5577,0,0,0,L,1122011218,0,125.62,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673617,946276.00
08/31/2016 16:00,2,8.410,ACTIVE,215.32,355.58,59.991,1472673604,"274151322000083","219011344069620",26.50,48.50,0,328.22,404.87,225.5,215.7,0.915,796096.3,796096.3,5552,0,0,0,L,1151911521,0,123.36,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673618,946277.00
08/31/2016 16:00,2,8.768,ACTIVE,216.45,380.22,59.991,1472673604,"274151322000076","219011344069620",27.35,48.30,0,329.13,408.18,242.7,232.3,0.941,849469.6,849469.6,5557,0,0,0,L,1151911521,0,124.04,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673619,946278.00
08/31/2016 16:00,2,6.900,ACTIVE,219.61,366.40,59.996,1472673604,"201051344000868","219011344069620",27.85,34.30,0,317.70,429.82,194.5,185.8,0.884,533625.7,533625.7,5594,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673620,946279.00
08/31/2016 16:00,2,8.822,ACTIVE,215.09,356.18,59.986,1472673604,"274151322000095","219011344069620",27.29,49.30,0,328.82,407.87,243.8,233.3,0.919,840913.6,840913.6,5572,0,0,0,L,1151911521,0,123.81,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673621,946280.00
08/31/2016 16:00,2,7.455,ACTIVE,221.64,365.19,59.996,1472673604,"201051344000988","219011344069620",17.93,34.30,0,321.31,405.77,135.5,128.8,0.610,521766.9,521766.9,5600,0,0,0,L,1122011218,0,125.40,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673622,946281.00
08/31/2016 16:00,2,8.311,ACTIVE,220.06,369.70,60.002,1472673604,"201051344001025","219011344069620",26.90,41.00,0,318.91,428.31,226.4,216.6,1.008,543901.4,543901.4,5584,0,0,0,L,1122011218,0,125.62,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673623,946282.00
08/31/2016 16:00,2,8.289,ACTIVE,222.10,375.71,60.002,1472673604,"201051344000458","219011344069620",27.63,36.30,0,318.00,428.91,231.8,221.8,1.047,540975.9,540975.9,5583,0,0,0,L,1122011218,0,126.07,126.30,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673624,946283.00
08/31/2016 16:00,2,8.354,ACTIVE,222.77,374.21,59.954,1472673604,"201051344000853","219011344069620",27.93,34.50,0,320.41,431.92,236.3,226.2,1.083,540229.3,540229.3,5587,0,0,0,L,1122011218,0,126.53,126.30,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673625,946284.00
08/31/2016 16:00,2,8.748,ACTIVE,218.71,368.50,59.975,1472673604,"201051344000685","219011344069620",27.21,38.20,0,315.30,422.60,240.9,230.6,1.127,543265.3,543265.3,5597,0,0,0,L,1122011218,0,125.85,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673626,946285.00
08/31/2016 16:00,2,8.801,ACTIVE,220.52,371.81,59.991,1472673604,"201051344000917","219011344069620",26.92,39.50,0,319.21,428.31,240.1,229.8,1.123,540224.4,540224.4,5603,0,0,0,L,1122011218,0,125.85,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673626,946286.00
08/31/2016 16:00,2,8.715,ACTIVE,219.16,370.00,59.996,1472673604,"201051344001145","219011344069620",27.31,38.00,0,319.51,427.11,241.1,230.8,1.078,545423.9,545423.9,5600,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673627,946287.00
08/31/2016 16:00,2,8.873,ACTIVE,220.97,370.60,59.986,1472673604,"201051344000651","219011344069620",26.80,40.00,0,318.91,428.91,240.6,230.3,1.069,538380.0,538380.0,5576,0,0,0,L,1122011218,0,126.75,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673628,946288.00
08/31/2016 16:00,2,8.166,ACTIVE,215.54,354.37,59.986,1472673604,"274151322000088","219011344069620",25.25,43.60,0,328.82,403.07,208.7,199.5,0.787,766560.1,766560.1,5540,0,0,0,L,1151911521,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673629,946289.00
08/31/2016 16:00,2,5.729,ACTIVE,216.67,406.37,59.996,1472673604,"274151322000068","219011344069620",36.34,45.50,0,383.53,466.49,210.3,201.1,0.818,660067.2,660067.2,5633,0,0,0,L,1151911521,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673630,946290.00
08/31/2016 16:00,2,8.637,ACTIVE,220.29,370.30,60.034,1472673604,"201051344001135","219011344069620",27.19,40.40,0,318.00,427.71,237.9,227.7,1.078,534529.3,534529.3,5575,0,0,0,L,1122011218,0,126.07,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673631,946291.00
08/31/2016 16:00,2,8.754,ACTIVE,220.29,372.41,60.002,1472673604,"201051344000594","219011344069620",27.45,41.50,0,317.40,428.91,243.4,233.1,1.087,545353.7,545353.7,5586,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673632,946292.00
08/31/2016 16:00,2,8.801,ACTIVE,220.74,371.21,59.991,1472673604,"201051344001203","219011344069620",27.21,39.80,0,318.00,428.61,242.3,232.0,1.123,542632.0,542632.0,5590,0,0,0,L,1122011218,0,126.75,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673633,946293.00
08/31/2016 16:00,2,8.355,ACTIVE,216.00,378.12,59.986,1472673604,"274151322000054","219011344069620",25.11,46.00,0,327.92,405.17,212.4,203.1,0.809,782406.4,782406.4,5533,0,0,0,L,1151911521,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673634,946294.00
08/31/2016 16:00,2,8.877,ACTIVE,221.19,372.11,60.002,1472673604,"201051344000867","219011344069620",27.37,37.00,0,319.21,428.61,245.9,235.4,1.127,532681.5,532681.5,5587,0,0,0,L,1122011218,0,125.85,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673635,946295.00
08/31/2016 16:00,2,8.582,ACTIVE,220.74,371.21,59.996,1472673604,"201051344001093","219011344069620",27.63,38.20,0,318.61,428.61,240.2,229.9,1.078,539619.3,539619.3,5608,0,0,0,L,1122011218,0,126.07,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673636,946296.00
08/31/2016 16:00,2,8.830,ACTIVE,222.10,374.81,60.023,1472673604,"201051344000900","219011344069620",28.47,32.80,0,319.81,428.91,254.6,243.8,1.100,549334.2,549334.2,5598,0,0,0,L,1122011218,0,126.07,126.30,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673637,946297.00
08/31/2016 16:00,2,8.852,ACTIVE,222.10,377.82,59.965,1472673604,"201051344000648","219011344069620",27.49,34.50,0,317.70,429.22,246.4,235.9,1.140,538403.4,538403.4,5581,0,0,0,L,1122011218,0,125.62,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673638,946298.00
08/31/2016 16:00,2,8.877,ACTIVE,222.55,376.62,59.996,1472673604,"201051344000569","219011344069620",28.01,35.20,0,319.51,428.91,251.5,240.9,1.131,549463.7,549463.7,5584,0,0,0,L,1122011218,0,125.85,126.53,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673639,946299.00
08/31/2016 16:00,2,8.328,ACTIVE,222.32,374.21,60.002,1472673604,"201051344000983","219011344069620",27.97,35.00,0,319.51,428.31,235.5,225.4,1.043,541780.8,541780.8,5578,0,0,0,L,1122011218,0,126.07,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673640,946300.00
08/31/2016 16:00,2,7.402,ACTIVE,221.19,370.00,59.996,1472673604,"201051344001158","219011344069620",26.94,37.80,0,318.91,427.71,201.7,192.7,0.902,533808.0,533808.0,5584,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673640,946301.00
08/31/2016 16:00,2,6.955,ACTIVE,220.97,369.10,60.023,1472673604,"201051344000576","219011344069620",28.07,33.50,0,320.41,428.91,197.6,188.8,0.902,541325.2,541325.2,5597,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673641,946302.00
08/31/2016 16:00,2,7.482,ACTIVE,215.54,373.91,59.996,1472673604,"274151322000087","219011344069620",25.21,55.00,0,329.13,402.77,191.1,182.6,0.712,754687.5,754687.5,5606,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472673642,946303.00
08/31/2016 16:15,2,3.043,ACTIVE,216.67,351.67,59.944,1472674503,"201051344000645","219011344069620",28.33,32.80,0,321.31,428.01,87.3,82.3,0.407,540835.1,540835.1,5591,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674504,946304.00
08/31/2016 16:15,2,2.725,ACTIVE,213.29,357.98,59.975,1472674503,"274151322000085","219011344069620",26.98,40.80,0,328.82,400.06,74.5,69.9,0.508,782395.3,782395.3,5533,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674505,946305.00
08/31/2016 16:15,2,2.910,ACTIVE,216.22,351.97,59.975,1472674503,"201051344000633","219011344069620",28.29,37.00,0,320.41,427.71,83.3,78.5,0.393,532355.7,532355.7,5586,0,0,0,L,1122011218,0,123.36,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674506,946306.00
08/31/2016 16:15,2,2.920,ACTIVE,216.45,351.67,59.986,1472674503,"201051344000469","219011344069620",28.59,32.40,0,316.80,428.61,84.5,79.7,0.411,534829.7,534829.7,5602,0,0,0,L,1122011218,0,122.68,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674507,946307.00
08/31/2016 16:15,2,2.996,ACTIVE,215.09,349.26,59.981,1472674503,"201051344000646","219011344069620",28.57,35.80,0,319.51,428.01,86.7,81.8,0.411,535577.1,535577.1,5581,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674508,946308.00
08/31/2016 16:15,2,2.877,ACTIVE,213.29,347.76,59.981,1472674503,"274151322000052","219011344069620",28.13,40.60,0,327.02,404.57,82.0,77.2,0.318,803399.9,803399.9,5534,0,0,0,L,1151911521,0,122.46,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674509,946309.00
08/31/2016 16:15,2,3.006,ACTIVE,216.00,350.17,59.949,1472674503,"201051344000585","219011344069620",28.33,37.00,0,319.21,427.11,86.3,81.4,0.389,545131.6,545131.6,5576,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674510,946310.00
08/31/2016 16:15,2,2.814,ACTIVE,214.64,346.26,59.981,1472674503,"201051344001230","219011344069620",28.71,35.20,0,318.00,423.20,81.8,77.0,0.380,538751.9,538751.9,5603,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674511,946311.00
08/31/2016 16:15,2,2.756,ACTIVE,216.00,349.56,59.996,1472674503,"201051344000582","219011344069620",28.43,37.30,0,317.70,429.82,79.3,74.7,0.367,531492.0,531492.0,5575,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674512,946312.00
08/31/2016 16:15,2,2.711,ACTIVE,214.87,349.26,59.986,1472674503,"201051344000955","219011344069620",28.65,37.50,0,318.91,422.30,78.8,74.1,0.376,545292.8,545292.8,5580,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674513,946313.00
