ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 16:15,2,1.688,ACTIVE,213.51,425.61,59.970,1472674503,"274151322000094","219011344069620",38.55,41.00,0,335.14,450.86,66.4,62.1,0.464,659761.1,659761.1,5638,0,0,0,L,1151911521,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674514,946314.00
08/31/2016 16:15,2,2.740,ACTIVE,216.22,351.37,59.981,1472674503,"201051344000579","219011344069620",28.37,38.40,0,321.31,431.62,78.8,74.1,0.358,549066.7,549066.7,5591,0,0,0,L,1122011218,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674515,946315.00
08/31/2016 16:15,2,2.678,ACTIVE,214.87,351.67,59.981,1472674503,"201051344000890","219011344069620",28.49,36.80,0,319.51,422.90,77.3,72.7,0.676,542558.7,542558.7,5576,0,0,0,L,1122011218,0,123.36,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674516,946316.00
08/31/2016 16:15,2,2.660,ACTIVE,215.09,360.08,59.986,1472674503,"201051344000438","219011344069620",28.47,37.30,0,317.40,428.31,76.7,72.1,0.645,544038.4,544038.4,5586,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674517,946317.00
08/31/2016 16:15,2,2.652,ACTIVE,214.87,361.29,59.954,1472674503,"201051344000417","219011344069620",28.09,37.30,0,316.50,422.60,75.4,70.9,0.641,535318.4,535318.4,5578,0,0,0,L,1122011218,0,122.91,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674518,946318.00
08/31/2016 16:15,2,2.494,ACTIVE,213.06,357.98,59.991,1472674503,"274151322000083","219011344069620",28.39,42.80,0,328.22,403.97,71.7,67.2,0.526,796124.2,796124.2,5553,0,0,0,L,1151911521,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674519,946319.00
08/31/2016 16:15,2,2.623,ACTIVE,213.74,358.58,59.975,1472674503,"274151322000076","219011344069620",29.06,41.30,0,329.73,406.97,77.2,72.6,0.544,849499.6,849499.6,5558,0,0,0,L,1151911521,0,122.23,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674520,946320.00
08/31/2016 16:15,2,2.729,ACTIVE,215.32,348.96,59.928,1472674503,"201051344000868","219011344069620",28.13,32.40,0,320.41,428.61,77.7,73.1,0.358,533656.4,533656.4,5595,0,0,0,L,1122011218,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674521,946321.00
08/31/2016 16:15,2,2.621,ACTIVE,213.06,351.97,59.975,1472674503,"274151322000095","219011344069620",28.67,43.00,0,328.22,407.57,76.1,71.5,0.526,840943.5,840943.5,5573,0,0,0,L,1151911521,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674522,946322.00
08/31/2016 16:15,2,2.721,ACTIVE,215.77,355.88,59.981,1472674503,"201051344000988","219011344069620",18.29,33.00,0,321.31,404.27,50.4,46.8,0.424,521786.6,521786.6,5601,0,0,0,L,1122011218,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674523,946323.00
08/31/2016 16:15,2,2.695,ACTIVE,215.09,360.38,59.981,1472674503,"201051344001025","219011344069620",28.29,38.20,0,320.41,429.22,77.2,72.6,0.632,543931.4,543931.4,5585,0,0,0,L,1122011218,0,122.91,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674524,946324.00
08/31/2016 16:15,2,2.709,ACTIVE,216.00,362.19,59.981,1472674503,"201051344000458","219011344069620",28.19,34.30,0,319.51,428.01,77.4,72.8,0.663,541006.5,541006.5,5584,0,0,0,L,1122011218,0,123.36,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674524,946325.00
08/31/2016 16:15,2,2.686,ACTIVE,216.45,351.37,59.954,1472674503,"201051344000853","219011344069620",28.61,32.40,0,323.41,432.22,77.9,73.2,0.371,540260.1,540260.1,5588,0,0,0,L,1122011218,0,123.59,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674525,946326.00
08/31/2016 16:15,2,2.625,ACTIVE,215.09,361.29,59.981,1472674503,"201051344000685","219011344069620",28.55,35.80,0,318.00,422.30,75.9,71.3,0.663,543294.9,543294.9,5598,0,0,0,L,1122011218,0,123.81,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674526,946327.00
08/31/2016 16:15,2,2.598,ACTIVE,215.32,362.19,59.996,1472674503,"201051344000917","219011344069620",28.59,37.00,0,319.51,427.41,75.3,70.7,0.632,540254.0,540254.0,5604,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674527,946328.00
08/31/2016 16:15,2,2.598,ACTIVE,215.09,360.99,59.944,1472674503,"201051344001145","219011344069620",28.84,34.80,0,319.81,427.11,75.9,71.3,0.623,545453.5,545453.5,5601,0,0,0,L,1122011218,0,123.14,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674528,946329.00
08/31/2016 16:15,2,2.635,ACTIVE,215.54,361.29,60.049,1472674503,"201051344000651","219011344069620",28.31,38.40,0,318.30,428.01,75.6,71.0,0.628,538409.4,538409.4,5577,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674529,946330.00
08/31/2016 16:15,2,2.443,ACTIVE,212.61,357.38,60.018,1472674503,"274151322000088","219011344069620",27.04,39.30,0,328.52,400.66,66.9,62.6,0.464,766585.6,766585.6,5541,0,0,0,L,1151911521,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674530,946331.00
08/31/2016 16:15,2,1.637,ACTIVE,214.19,432.82,59.981,1472674503,"274151322000068","219011344069620",39.18,40.20,0,335.14,457.77,65.4,61.2,0.446,660092.8,660092.8,5634,0,0,0,L,1151911521,0,123.14,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674531,946332.00
08/31/2016 16:15,2,2.719,ACTIVE,214.87,360.38,59.981,1472674503,"201051344001135","219011344069620",27.91,38.00,0,319.21,428.01,76.9,72.3,0.632,534558.6,534558.6,5576,0,0,0,L,1122011218,0,122.91,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674532,946333.00
08/31/2016 16:15,2,2.709,ACTIVE,214.87,360.99,59.954,1472674503,"201051344000594","219011344069620",28.35,39.80,0,318.61,428.91,77.8,73.1,0.641,545383.5,545383.5,5587,0,0,0,L,1122011218,0,122.68,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674532,946334.00
08/31/2016 16:15,2,2.719,ACTIVE,215.32,361.89,59.986,1472674503,"201051344001203","219011344069620",28.11,37.50,0,320.71,428.91,77.4,72.8,0.650,542661.6,542661.6,5591,0,0,0,L,1122011218,0,123.59,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674533,946335.00
08/31/2016 16:15,2,2.512,ACTIVE,213.06,349.86,59.975,1472674503,"274151322000054","219011344069620",27.06,40.80,0,328.52,401.86,68.7,64.4,0.468,782432.1,782432.1,5534,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674534,946336.00
08/31/2016 16:15,2,2.783,ACTIVE,215.54,360.69,59.944,1472674503,"201051344000867","219011344069620",28.09,35.60,0,319.21,428.31,79.2,74.5,0.645,532711.4,532711.4,5588,0,0,0,L,1122011218,0,123.14,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674535,946337.00
08/31/2016 16:15,2,2.605,ACTIVE,215.32,362.79,59.986,1472674503,"201051344001093","219011344069620",28.73,36.00,0,318.91,428.91,75.8,71.3,0.623,539648.1,539648.1,5609,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674536,946338.00
08/31/2016 16:15,2,2.809,ACTIVE,215.77,351.07,60.023,1472674503,"201051344000900","219011344069620",28.80,31.30,0,322.51,428.61,82.0,77.2,0.376,549364.7,549364.7,5599,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674537,946339.00
08/31/2016 16:15,2,2.775,ACTIVE,216.22,361.29,60.018,1472674503,"201051344000648","219011344069620",28.39,33.00,0,319.51,429.82,79.8,75.1,0.681,538433.0,538433.0,5582,0,0,0,L,1122011218,0,122.91,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674538,946340.00
08/31/2016 16:15,2,2.879,ACTIVE,216.22,350.47,59.996,1472674503,"201051344000569","219011344069620",28.39,32.20,0,319.51,428.61,82.8,78.0,0.380,549493.9,549493.9,5585,0,0,0,L,1122011218,0,122.68,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674539,946341.00
08/31/2016 16:15,2,2.879,ACTIVE,216.45,350.77,59.986,1472674503,"201051344000983","219011344069620",28.86,33.30,0,319.81,428.91,84.2,79.3,0.393,541811.0,541811.0,5579,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674540,946342.00
08/31/2016 16:15,2,2.885,ACTIVE,216.45,350.47,59.975,1472674503,"201051344001158","219011344069620",28.09,35.80,0,318.61,427.71,82.1,77.3,0.389,533837.1,533837.1,5585,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674541,946343.00
08/31/2016 16:15,2,2.887,ACTIVE,216.67,352.27,59.986,1472674503,"201051344000576","219011344069620",28.77,31.80,0,319.21,428.61,84.1,79.3,0.393,541355.0,541355.0,5598,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674542,946344.00
08/31/2016 16:15,2,2.660,ACTIVE,213.29,357.98,59.981,1472674503,"274151322000087","219011344069620",27.04,49.30,0,329.43,400.06,72.8,68.3,0.486,754712.6,754712.6,5607,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472674543,946345.00
08/31/2016 16:30,2,2.182,ACTIVE,215.77,359.18,59.986,1472675404,"201051344000645","219011344069620",28.05,31.80,0,318.30,397.66,62.0,57.9,0.508,540854.9,540854.9,5592,0,0,0,L,1122011218,0,123.36,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675405,946346.00
08/31/2016 16:30,2,1.957,ACTIVE,213.51,358.28,59.901,1472675404,"274151322000085","219011344069620",27.37,38.00,0,328.52,380.52,54.2,50.4,0.371,782412.6,782412.6,5534,0,0,0,L,1151911521,0,122.68,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675406,946347.00
08/31/2016 16:30,2,2.150,ACTIVE,215.54,358.88,59.986,1472675404,"201051344000633","219011344069620",28.63,35.40,0,321.91,397.35,62.4,58.3,0.539,532375.5,532375.5,5587,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675407,946348.00
08/31/2016 16:30,2,2.191,ACTIVE,215.77,359.18,60.012,1472675404,"201051344000469","219011344069620",28.29,31.30,0,317.40,397.05,62.8,58.7,0.530,534849.6,534849.6,5603,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675408,946349.00
08/31/2016 16:30,2,2.111,ACTIVE,213.74,355.28,59.986,1472675404,"201051344000646","219011344069620",28.90,34.50,0,318.00,392.25,61.8,57.7,0.517,535596.8,535596.8,5582,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675409,946350.00
08/31/2016 16:30,2,2.035,ACTIVE,212.83,359.48,59.981,1472675404,"274151322000052","219011344069620",28.41,38.60,0,328.52,379.32,58.5,54.5,0.393,803418.5,803418.5,5535,0,0,0,L,1151911521,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675409,946351.00
08/31/2016 16:30,2,2.246,ACTIVE,214.41,356.78,60.039,1472675404,"201051344000585","219011344069620",28.19,35.20,0,318.30,388.64,64.2,60.0,0.530,545151.8,545151.8,5577,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675410,946352.00
08/31/2016 16:30,2,2.135,ACTIVE,213.74,353.47,59.933,1472675404,"201051344001230","219011344069620",28.33,33.30,0,317.10,390.14,61.2,57.2,0.504,538771.3,538771.3,5604,0,0,0,L,1122011218,0,122.68,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675411,946353.00
08/31/2016 16:30,2,2.102,ACTIVE,214.87,356.18,59.991,1472675404,"201051344000582","219011344069620",28.65,35.60,0,317.40,397.35,61.0,57.0,0.508,531511.3,531511.3,5576,0,0,0,L,1122011218,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675412,946354.00
08/31/2016 16:30,2,2.158,ACTIVE,213.74,354.07,59.991,1472675404,"201051344000955","219011344069620",28.59,35.20,0,316.50,391.04,62.5,58.4,0.530,545312.5,545312.5,5581,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675413,946355.00
08/31/2016 16:30,2,1.320,ACTIVE,213.29,418.39,59.986,1472675404,"274151322000094","219011344069620",39.10,38.20,0,390.14,460.47,52.3,48.5,0.362,659777.7,659777.7,5639,0,0,0,L,1151911521,0,122.01,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675414,946356.00
08/31/2016 16:30,2,2.225,ACTIVE,215.54,359.48,59.991,1472675404,"201051344000579","219011344069620",28.45,36.50,0,318.91,397.05,64.2,60.0,0.535,549086.8,549086.8,5592,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675415,946357.00
08/31/2016 16:30,2,2.209,ACTIVE,213.74,354.07,59.991,1472675404,"201051344000890","219011344069620",28.09,34.50,0,314.10,392.25,62.8,58.7,0.517,542578.4,542578.4,5577,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675416,946358.00
08/31/2016 16:30,2,2.150,ACTIVE,214.19,354.97,59.991,1472675404,"201051344000438","219011344069620",28.75,35.20,0,318.61,394.95,62.6,58.5,0.530,544058.0,544058.0,5587,0,0,0,L,1122011218,0,123.14,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675417,946359.00
08/31/2016 16:30,2,2.184,ACTIVE,213.96,355.58,59.928,1472675404,"201051344000417","219011344069620",28.11,35.00,0,317.70,391.64,62.2,58.1,0.517,535337.8,535337.8,5579,0,0,0,L,1122011218,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675418,946360.00
08/31/2016 16:30,2,2.043,ACTIVE,212.83,356.18,59.991,1472675404,"274151322000083","219011344069620",28.29,40.20,0,328.22,379.02,58.5,54.5,0.411,796142.7,796142.7,5554,0,0,0,L,1151911521,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675419,946361.00
08/31/2016 16:30,2,2.164,ACTIVE,213.74,351.37,59.986,1472675404,"274151322000076","219011344069620",29.00,38.40,0,330.63,380.22,63.6,59.5,0.438,849519.7,849519.7,5559,0,0,0,L,1151911521,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675420,946362.00
08/31/2016 16:30,2,2.230,ACTIVE,215.32,358.58,60.007,1472675404,"201051344000868","219011344069620",28.31,31.00,0,316.80,395.25,63.9,59.7,0.521,533676.2,533676.2,5596,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675421,946363.00
08/31/2016 16:30,2,2.152,ACTIVE,213.06,355.28,59.986,1472675404,"274151322000095","219011344069620",28.78,40.20,0,329.43,379.02,62.7,58.6,0.438,840963.3,840963.3,5574,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675422,946364.00
08/31/2016 16:30,2,2.223,ACTIVE,215.54,356.78,59.991,1472675404,"201051344000988","219011344069620",18.53,32.00,0,321.01,395.85,41.8,38.4,0.358,521799.3,521799.3,5602,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675423,946365.00
08/31/2016 16:30,2,2.221,ACTIVE,214.19,355.88,59.981,1472675404,"201051344001025","219011344069620",28.41,36.50,0,320.41,392.85,63.9,59.8,0.517,543951.2,543951.2,5586,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675424,946366.00
08/31/2016 16:30,2,2.242,ACTIVE,215.77,359.18,60.023,1472675404,"201051344000458","219011344069620",28.09,32.80,0,322.51,398.26,63.8,59.6,0.566,541026.3,541026.3,5585,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675425,946367.00
08/31/2016 16:30,2,2.244,ACTIVE,216.22,360.38,60.007,1472675404,"201051344000853","219011344069620",28.31,30.80,0,328.52,394.95,64.3,60.2,0.539,540280.1,540280.1,5589,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675425,946368.00
08/31/2016 16:30,2,2.182,ACTIVE,214.19,356.18,60.044,1472675404,"201051344000685","219011344069620",28.41,33.50,0,317.70,392.25,62.8,58.7,0.552,543314.5,543314.5,5599,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675426,946369.00
08/31/2016 16:30,2,2.156,ACTIVE,214.19,355.88,59.975,1472675404,"201051344000917","219011344069620",28.65,35.00,0,318.91,394.05,62.6,58.5,0.535,540273.4,540273.4,5605,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675427,946370.00
08/31/2016 16:30,2,2.186,ACTIVE,213.96,354.97,59.975,1472675404,"201051344001145","219011344069620",28.59,32.60,0,320.11,393.45,63.3,59.2,0.521,545473.1,545473.1,5602,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675428,946371.00
08/31/2016 16:30,2,2.211,ACTIVE,214.64,356.48,59.970,1472675404,"201051344000651","219011344069620",28.19,36.30,0,320.41,397.66,63.1,59.0,0.521,538428.9,538428.9,5578,0,0,0,L,1122011218,0,123.36,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675429,946372.00
08/31/2016 16:30,2,2.010,ACTIVE,212.83,345.36,59.917,1472675404,"274151322000088","219011344069620",27.53,36.30,0,329.43,380.22,56.0,52.2,0.376,766602.9,766602.9,5542,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675430,946373.00
08/31/2016 16:30,2,1.391,ACTIVE,213.96,421.70,60.002,1472675404,"274151322000068","219011344069620",38.63,36.80,0,387.74,455.97,54.4,50.6,0.367,660109.6,660109.6,5635,0,0,0,L,1151911521,0,122.91,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675431,946374.00
08/31/2016 16:30,2,2.246,ACTIVE,213.96,354.97,59.996,1472675404,"201051344001135","219011344069620",28.35,35.80,0,316.80,391.64,64.5,60.3,0.530,534578.2,534578.2,5577,0,0,0,L,1122011218,0,122.91,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675432,946375.00
08/31/2016 16:30,2,2.271,ACTIVE,215.09,358.88,59.991,1472675404,"201051344000594","219011344069620",28.15,37.80,0,320.71,395.55,64.7,60.6,0.535,545403.4,545403.4,5588,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675433,946376.00
08/31/2016 16:30,2,2.227,ACTIVE,214.41,356.18,59.991,1472675404,"201051344001203","219011344069620",28.55,35.60,0,321.01,395.25,64.4,60.2,0.539,542681.3,542681.3,5592,0,0,0,L,1122011218,0,123.36,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675434,946377.00
08/31/2016 16:30,2,2.053,ACTIVE,213.51,348.36,59.981,1472675404,"274151322000054","219011344069620",27.57,37.80,0,328.52,381.42,57.3,53.4,0.398,782449.6,782449.6,5535,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675434,946378.00
08/31/2016 16:30,2,2.275,ACTIVE,215.54,358.28,60.039,1472675404,"201051344000867","219011344069620",28.35,34.00,0,318.30,394.95,65.3,61.2,0.526,532731.3,532731.3,5589,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675435,946379.00
08/31/2016 16:30,2,2.148,ACTIVE,214.41,356.48,60.007,1472675404,"201051344001093","219011344069620",28.78,34.00,0,318.61,394.95,62.6,58.5,0.513,539667.2,539667.2,5610,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675436,946380.00
08/31/2016 16:30,2,2.248,ACTIVE,215.54,358.58,59.996,1472675404,"201051344000900","219011344069620",28.86,29.50,0,322.21,395.25,65.8,61.5,0.552,549384.8,549384.8,5600,0,0,0,L,1122011218,0,123.14,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675437,946381.00
08/31/2016 16:30,2,2.225,ACTIVE,215.77,358.28,59.933,1472675404,"201051344000648","219011344069620",28.51,31.50,0,317.40,397.05,64.3,60.1,0.539,538452.6,538452.6,5583,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675439,946382.00
08/31/2016 16:30,2,2.268,ACTIVE,215.77,361.59,59.970,1472675404,"201051344000569","219011344069620",28.53,31.00,0,324.02,395.85,65.5,61.3,0.544,549513.8,549513.8,5586,0,0,0,L,1122011218,0,122.68,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675440,946383.00
08/31/2016 16:30,2,2.266,ACTIVE,215.77,358.88,59.965,1472675404,"201051344000983","219011344069620",28.88,31.80,0,321.61,394.65,66.3,62.0,0.552,541831.0,541831.0,5580,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675441,946384.00
08/31/2016 16:30,2,2.281,ACTIVE,215.54,360.69,59.996,1472675404,"201051344001158","219011344069620",28.01,34.80,0,321.61,396.75,64.7,60.6,0.548,533856.7,533856.7,5586,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675442,946385.00
08/31/2016 16:30,2,2.236,ACTIVE,216.22,362.79,59.986,1472675404,"201051344000576","219011344069620",28.67,30.00,0,322.51,395.85,65.0,60.8,0.539,541374.7,541374.7,5599,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675442,946386.00
08/31/2016 16:30,2,2.043,ACTIVE,213.06,358.88,59.991,1472675404,"274151322000087","219011344069620",27.59,45.00,0,328.82,380.22,57.1,53.2,0.367,754729.8,754729.8,5608,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472675443,946387.00
08/31/2016 16:45,2,2.434,ACTIVE,215.54,360.99,60.028,1472676304,"201051344000645","219011344069620",28.65,29.50,0,336.34,394.05,70.7,66.3,0.583,540869.8,540869.8,5593,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676305,946388.00
08/31/2016 16:45,2,2.242,ACTIVE,212.61,360.99,59.965,1472676304,"274151322000085","219011344069620",27.57,35.20,0,332.43,371.81,62.7,58.6,0.429,782425.8,782425.8,5535,0,0,0,L,1151911521,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676306,946389.00
08/31/2016 16:45,2,2.428,ACTIVE,215.09,360.38,59.981,1472676304,"201051344000633","219011344069620",28.90,32.60,0,335.44,393.45,71.0,66.6,0.610,532390.5,532390.5,5588,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676307,946390.00
08/31/2016 16:45,2,2.449,ACTIVE,215.32,360.99,59.975,1472676304,"201051344000469","219011344069620",28.75,29.30,0,336.04,394.65,71.3,66.9,0.614,534864.8,534864.8,5604,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676308,946391.00
08/31/2016 16:45,2,2.418,ACTIVE,213.29,357.68,59.928,1472676304,"201051344000646","219011344069620",28.77,31.50,0,332.43,387.14,70.5,66.1,0.592,535611.7,535611.7,5583,0,0,0,L,1122011218,0,122.68,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676308,946392.00
08/31/2016 16:45,2,2.287,ACTIVE,212.38,354.37,59.965,1472676304,"274151322000052","219011344069620",28.63,34.50,0,328.82,373.61,66.3,62.1,0.468,803432.6,803432.6,5536,0,0,0,L,1151911521,0,121.78,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676309,946393.00
08/31/2016 16:45,2,2.482,ACTIVE,213.96,358.88,59.986,1472676304,"201051344000585","219011344069620",28.75,32.40,0,333.63,388.64,72.3,67.9,0.592,545167.1,545167.1,5578,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676310,946394.00
08/31/2016 16:45,2,2.393,ACTIVE,213.29,356.18,59.944,1472676304,"201051344001230","219011344069620",28.84,30.80,0,330.33,385.63,69.9,65.5,0.583,538786.1,538786.1,5605,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676311,946395.00
08/31/2016 16:45,2,2.381,ACTIVE,214.19,359.78,59.991,1472676304,"201051344000582","219011344069620",28.73,32.60,0,333.33,388.04,69.3,65.0,0.575,531526.0,531526.0,5577,0,0,0,L,1122011218,0,122.68,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676312,946396.00
08/31/2016 16:45,2,2.398,ACTIVE,213.29,356.78,59.981,1472676304,"201051344000955","219011344069620",29.04,32.20,0,332.13,386.23,70.5,66.2,0.597,545327.4,545327.4,5582,0,0,0,L,1122011218,0,122.01,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676313,946397.00
08/31/2016 16:45,2,1.529,ACTIVE,212.61,411.18,59.975,1472676304,"274151322000094","219011344069620",38.29,35.60,0,334.84,449.65,59.2,55.3,0.407,659790.2,659790.2,5640,0,0,0,L,1151911521,0,121.78,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676314,946398.00
08/31/2016 16:45,2,2.459,ACTIVE,215.09,360.38,59.981,1472676304,"201051344000579","219011344069620",28.96,33.50,0,336.34,394.95,72.2,67.7,0.605,549102.0,549102.0,5593,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676315,946399.00
08/31/2016 16:45,2,2.443,ACTIVE,213.29,357.38,59.991,1472676304,"201051344000890","219011344069620",28.65,31.80,0,332.73,387.14,71.0,66.6,0.583,542593.4,542593.4,5578,0,0,0,L,1122011218,0,122.68,121.33,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676316,946400.00
08/31/2016 16:45,2,2.391,ACTIVE,213.74,359.18,59.981,1472676304,"201051344000438","219011344069620",29.10,32.00,0,333.33,388.04,70.4,66.1,0.605,544073.0,544073.0,5588,0,0,0,L,1122011218,0,122.68,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676317,946401.00
08/31/2016 16:45,2,2.398,ACTIVE,213.74,357.08,59.986,1472676304,"201051344000417","219011344069620",28.73,32.40,0,333.03,386.53,69.8,65.4,0.597,535352.6,535352.6,5580,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676318,946402.00
08/31/2016 16:45,2,2.260,ACTIVE,211.93,346.86,59.975,1472676304,"274151322000083","219011344069620",28.69,36.50,0,329.13,373.31,65.7,61.4,0.468,796156.6,796156.6,5555,0,0,0,L,1151911521,0,121.10,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676318,946403.00
08/31/2016 16:45,2,2.395,ACTIVE,212.61,349.26,59.986,1472676304,"274151322000076","219011344069620",29.30,34.50,0,333.33,376.92,71.0,66.6,0.504,849534.8,849534.8,5560,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676319,946404.00
08/31/2016 16:45,2,2.471,ACTIVE,214.64,360.08,59.991,1472676304,"201051344000868","219011344069620",28.51,29.00,0,335.14,392.55,71.4,67.0,0.583,533691.4,533691.4,5597,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676320,946405.00
08/31/2016 16:45,2,2.377,ACTIVE,212.16,358.28,59.981,1472676304,"274151322000095","219011344069620",29.12,36.30,0,329.13,375.71,70.0,65.7,0.482,840978.2,840978.2,5575,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676321,946406.00
08/31/2016 16:45,2,2.416,ACTIVE,214.87,354.97,59.917,1472676304,"201051344000988","219011344069620",19.00,30.80,0,336.94,379.02,46.5,43.0,0.398,521809.0,521809.0,5603,0,0,0,L,1122011218,0,122.46,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676322,946407.00
08/31/2016 16:45,2,2.434,ACTIVE,213.74,357.08,59.975,1472676304,"201051344001025","219011344069620",28.84,33.30,0,333.63,388.34,71.2,66.7,0.579,543966.3,543966.3,5587,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676323,946408.00
08/31/2016 16:45,2,2.447,ACTIVE,215.09,360.69,59.981,1472676304,"201051344000458","219011344069620",28.59,30.50,0,336.04,394.05,70.9,66.5,0.601,541041.4,541041.4,5586,0,0,0,L,1122011218,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676324,946409.00
08/31/2016 16:45,2,2.432,ACTIVE,215.77,361.29,59.986,1472676304,"201051344000853","219011344069620",29.04,28.50,0,335.74,394.05,71.5,67.1,0.601,540295.3,540295.3,5590,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676325,946410.00
08/31/2016 16:45,2,2.391,ACTIVE,213.74,358.28,59.996,1472676304,"201051344000685","219011344069620",28.86,31.00,0,333.63,386.83,69.8,65.5,0.601,543329.3,543329.3,5600,0,0,0,L,1122011218,0,123.14,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676326,946411.00
08/31/2016 16:45,2,2.406,ACTIVE,213.74,358.28,59.991,1472676304,"201051344000917","219011344069620",28.67,32.20,0,333.03,387.14,69.9,65.5,0.592,540288.2,540288.2,5606,0,0,0,L,1122011218,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676327,946412.00
08/31/2016 16:45,2,2.381,ACTIVE,213.74,357.98,59.996,1472676304,"201051344001145","219011344069620",29.12,29.80,0,334.24,387.44,70.2,65.9,0.579,545488.0,545488.0,5603,0,0,0,L,1122011218,0,122.46,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676328,946413.00
08/31/2016 16:45,2,2.404,ACTIVE,214.41,358.28,60.012,1472676304,"201051344000651","219011344069620",28.77,33.00,0,334.54,388.34,70.1,65.7,0.583,538443.8,538443.8,5579,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676329,946414.00
08/31/2016 16:45,2,2.209,ACTIVE,211.93,359.48,60.002,1472676304,"274151322000088","219011344069620",27.81,33.50,0,329.43,371.51,62.2,58.1,0.411,766616.1,766616.1,5543,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676330,946415.00
08/31/2016 16:45,2,1.561,ACTIVE,213.51,408.18,59.991,1472676304,"274151322000068","219011344069620",38.03,34.80,0,335.14,449.95,60.0,56.0,0.402,660122.3,660122.3,5636,0,0,0,L,1151911521,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676331,946416.00
08/31/2016 16:45,2,2.443,ACTIVE,213.74,356.18,59.991,1472676304,"201051344001135","219011344069620",28.59,32.80,0,333.33,387.14,70.8,66.4,0.583,534593.3,534593.3,5578,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676331,946417.00
08/31/2016 16:45,2,2.443,ACTIVE,214.19,358.88,59.986,1472676304,"201051344000594","219011344069620",28.84,34.80,0,334.54,391.94,71.4,67.0,0.583,545418.6,545418.6,5589,0,0,0,L,1122011218,0,122.23,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676332,946418.00
08/31/2016 16:45,2,2.438,ACTIVE,214.19,357.38,59.986,1472676304,"201051344001203","219011344069620",28.71,32.80,0,334.24,388.64,70.8,66.4,0.597,542696.4,542696.4,5593,0,0,0,L,1122011218,0,123.14,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676333,946419.00
08/31/2016 16:45,2,2.234,ACTIVE,212.38,360.08,59.981,1472676304,"274151322000054","219011344069620",27.85,34.50,0,332.13,373.01,63.0,58.9,0.438,782463.1,782463.1,5536,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676334,946420.00
08/31/2016 16:45,2,2.465,ACTIVE,214.87,359.18,59.991,1472676304,"201051344000867","219011344069620",28.67,31.50,0,336.04,391.34,71.5,67.1,0.579,532746.6,532746.6,5590,0,0,0,L,1122011218,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676335,946421.00
08/31/2016 16:45,2,2.365,ACTIVE,214.19,358.28,60.034,1472676304,"201051344001093","219011344069620",28.82,31.50,0,334.24,387.14,69.1,64.8,0.566,539681.9,539681.9,5611,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676336,946422.00
08/31/2016 16:45,2,2.424,ACTIVE,214.87,360.69,59.949,1472676304,"201051344000900","219011344069620",29.20,27.30,0,335.74,394.35,71.7,67.3,0.583,549400.2,549400.2,5601,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676337,946423.00
08/31/2016 16:45,2,2.414,ACTIVE,215.09,359.78,60.044,1472676304,"201051344000648","219011344069620",28.57,29.30,0,336.34,394.35,69.8,65.5,0.588,538467.5,538467.5,5584,0,0,0,L,1122011218,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676338,946424.00
08/31/2016 16:45,2,2.432,ACTIVE,215.09,360.08,59.996,1472676304,"201051344000569","219011344069620",28.96,28.50,0,336.64,394.65,71.4,67.0,0.588,549529.0,549529.0,5587,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676339,946425.00
08/31/2016 16:45,2,2.441,ACTIVE,215.32,360.69,59.991,1472676304,"201051344000983","219011344069620",29.02,29.50,0,336.34,393.75,71.8,67.4,0.597,541846.4,541846.4,5581,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676340,946426.00
08/31/2016 16:45,2,2.447,ACTIVE,215.32,360.08,59.970,1472676304,"201051344001158","219011344069620",28.35,32.20,0,336.04,393.75,70.3,65.9,0.588,533871.7,533871.7,5587,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676341,946427.00
08/31/2016 16:45,2,2.391,ACTIVE,215.32,361.89,59.986,1472676304,"201051344000576","219011344069620",29.02,27.80,0,335.74,394.65,70.3,66.0,0.575,541389.7,541389.7,5600,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676342,946428.00
08/31/2016 16:45,2,2.227,ACTIVE,212.38,350.47,59.986,1472676304,"274151322000087","219011344069620",27.69,41.30,0,331.53,371.81,62.5,58.4,0.407,754743.1,754743.1,5609,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472676343,946429.00
08/31/2016 17:00,2,2.215,ACTIVE,215.09,357.68,59.944,1472677204,"201051344000645","219011344069620",28.45,28.30,0,321.61,397.05,63.9,59.8,0.526,540886.1,540886.1,5594,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677205,946430.00
08/31/2016 17:00,2,2.031,ACTIVE,212.61,348.96,60.023,1472677204,"274151322000085","219011344069620",27.65,33.00,0,329.73,377.82,57.0,53.1,0.384,782440.1,782440.1,5536,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677206,946431.00
08/31/2016 17:00,2,2.227,ACTIVE,214.87,358.88,60.044,1472677204,"201051344000633","219011344069620",28.39,31.00,0,321.61,396.45,64.0,59.9,0.548,532406.8,532406.8,5589,0,0,0,L,1122011218,0,122.68,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677207,946432.00
08/31/2016 17:00,2,2.223,ACTIVE,215.09,357.68,60.007,1472677204,"201051344000469","219011344069620",28.45,27.80,0,317.10,397.05,64.1,59.9,0.548,534881.1,534881.1,5605,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677208,946433.00
08/31/2016 17:00,2,2.180,ACTIVE,213.06,355.58,60.012,1472677204,"201051344000646","219011344069620",28.75,30.00,0,320.11,389.84,63.5,59.3,0.544,535627.8,535627.8,5584,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677209,946434.00
08/31/2016 17:00,2,2.061,ACTIVE,212.38,355.28,60.002,1472677204,"274151322000052","219011344069620",28.73,32.40,0,326.42,377.82,60.0,55.9,0.420,803447.8,803447.8,5537,0,0,0,L,1151911521,0,121.33,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677210,946435.00
08/31/2016 17:00,2,2.232,ACTIVE,214.19,355.58,60.018,1472677204,"201051344000585","219011344069620",28.84,31.00,0,318.00,389.54,65.2,61.0,0.535,545183.8,545183.8,5579,0,0,0,L,1122011218,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677211,946436.00
08/31/2016 17:00,2,2.145,ACTIVE,213.51,353.17,60.028,1472677204,"201051344001230","219011344069620",28.94,29.00,0,320.11,388.34,62.9,58.8,0.517,538802.1,538802.1,5606,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677212,946437.00
08/31/2016 17:00,2,2.154,ACTIVE,214.19,356.18,60.007,1472677204,"201051344000582","219011344069620",28.59,31.00,0,319.81,391.34,62.4,58.3,0.517,531541.8,531541.8,5578,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677212,946438.00
08/31/2016 17:00,2,2.180,ACTIVE,213.29,354.37,60.007,1472677204,"201051344000955","219011344069620",28.73,30.80,0,318.00,388.94,63.4,59.3,0.535,545343.6,545343.6,5583,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677213,946439.00
08/31/2016 17:00,2,1.334,ACTIVE,212.61,420.20,60.002,1472677204,"274151322000094","219011344069620",39.36,34.00,0,389.54,451.16,53.2,49.5,0.367,659803.7,659803.7,5641,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677214,946440.00
08/31/2016 17:00,2,2.219,ACTIVE,214.87,358.28,60.007,1472677204,"201051344000579","219011344069620",28.71,32.00,0,321.91,396.75,64.5,60.3,0.539,549118.6,549118.6,5594,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677215,946441.00
08/31/2016 17:00,2,2.193,ACTIVE,213.29,354.37,60.018,1472677204,"201051344000890","219011344069620",28.67,30.30,0,318.61,389.84,63.7,59.5,0.517,542609.7,542609.7,5579,0,0,0,L,1122011218,0,122.46,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677216,946442.00
08/31/2016 17:00,2,2.143,ACTIVE,213.96,356.18,60.028,1472677204,"201051344000438","219011344069620",29.14,30.30,0,315.90,391.04,63.3,59.2,0.535,544089.1,544089.1,5589,0,0,0,L,1122011218,0,122.91,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677217,946443.00
08/31/2016 17:00,2,2.139,ACTIVE,213.51,355.28,59.991,1472677204,"201051344000417","219011344069620",28.88,30.50,0,319.81,390.14,62.5,58.4,0.530,535368.6,535368.6,5581,0,0,0,L,1122011218,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677218,946444.00
08/31/2016 17:00,2,2.045,ACTIVE,212.38,356.48,59.996,1472677204,"274151322000083","219011344069620",28.43,34.80,0,328.52,378.42,58.9,54.9,0.415,796171.6,796171.6,5556,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677219,946445.00
08/31/2016 17:00,2,2.148,ACTIVE,213.29,360.08,59.981,1472677204,"274151322000076","219011344069620",29.22,32.40,0,329.73,378.72,63.6,59.4,0.446,849551.0,849551.0,5561,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677220,946446.00
08/31/2016 17:00,2,2.197,ACTIVE,214.41,357.08,60.039,1472677204,"201051344000868","219011344069620",28.47,27.80,0,319.21,393.45,63.4,59.2,0.513,533707.8,533707.8,5598,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677221,946447.00
08/31/2016 17:00,2,2.141,ACTIVE,212.16,349.26,60.012,1472677204,"274151322000095","219011344069620",28.88,34.00,0,329.43,378.42,62.6,58.5,0.433,840994.3,840994.3,5576,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677222,946448.00
08/31/2016 17:00,2,2.191,ACTIVE,214.87,353.47,60.002,1472677204,"201051344000988","219011344069620",18.53,29.30,0,337.54,386.53,41.1,37.8,0.345,521819.5,521819.5,5604,0,0,0,L,1122011218,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677223,946449.00
08/31/2016 17:00,2,2.178,ACTIVE,213.74,354.37,59.970,1472677204,"201051344001025","219011344069620",28.65,31.80,0,317.40,391.04,63.2,59.0,0.517,543982.7,543982.7,5588,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677224,946450.00
08/31/2016 17:00,2,2.148,ACTIVE,215.09,356.78,60.007,1472677204,"201051344000458","219011344069620",28.78,29.30,0,317.70,395.85,62.6,58.5,0.535,541057.7,541057.7,5587,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677225,946451.00
08/31/2016 17:00,2,2.150,ACTIVE,215.32,360.69,60.002,1472677204,"201051344000853","219011344069620",28.94,27.50,0,324.92,397.05,63.0,58.9,0.526,540311.7,540311.7,5591,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677225,946452.00
08/31/2016 17:00,2,2.076,ACTIVE,213.74,354.67,60.002,1472677204,"201051344000685","219011344069620",29.22,29.30,0,318.30,390.14,61.4,57.4,0.530,543345.4,543345.4,5601,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677226,946453.00
08/31/2016 17:00,2,2.119,ACTIVE,213.96,355.28,60.044,1472677204,"201051344000917","219011344069620",28.63,30.80,0,320.11,390.44,61.5,57.4,0.513,540304.3,540304.3,5607,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677227,946454.00
08/31/2016 17:00,2,2.102,ACTIVE,213.74,355.88,59.986,1472677204,"201051344001145","219011344069620",29.04,28.50,0,317.70,390.44,61.9,57.8,0.508,545504.1,545504.1,5604,0,0,0,L,1122011218,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677228,946455.00
08/31/2016 17:00,2,2.129,ACTIVE,214.19,355.58,60.018,1472677204,"201051344000651","219011344069620",28.51,31.50,0,319.51,391.34,61.5,57.4,0.508,538459.9,538459.9,5580,0,0,0,L,1122011218,0,123.14,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677229,946456.00
08/31/2016 17:00,2,1.955,ACTIVE,211.93,354.07,60.023,1472677204,"274151322000088","219011344069620",27.65,31.80,0,329.13,378.42,54.7,50.9,0.371,766630.3,766630.3,5544,0,0,0,L,1151911521,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677230,946457.00
