ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 17:00,2,1.338,ACTIVE,213.29,425.01,60.002,1472677204,"274151322000068","219011344069620",38.86,33.00,0,388.94,449.35,52.2,48.5,0.349,660136.0,660136.0,5637,0,0,0,L,1151911521,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677231,946458.00
08/31/2016 17:00,2,2.141,ACTIVE,213.74,354.67,60.044,1472677204,"201051344001135","219011344069620",28.53,31.50,0,317.10,388.94,61.9,57.8,0.513,534609.6,534609.6,5579,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677232,946459.00
08/31/2016 17:00,2,2.121,ACTIVE,214.19,355.58,59.949,1472677204,"201051344000594","219011344069620",28.88,32.80,0,318.61,392.25,62.1,58.0,0.513,545435.0,545435.0,5590,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677233,946460.00
08/31/2016 17:00,2,2.111,ACTIVE,213.96,354.37,60.002,1472677204,"201051344001203","219011344069620",28.80,31.30,0,316.50,391.04,61.6,57.6,0.521,542712.6,542712.6,5594,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677234,946461.00
08/31/2016 17:00,2,1.971,ACTIVE,212.61,354.37,59.986,1472677204,"274151322000054","219011344069620",27.65,32.80,0,329.43,378.72,55.1,51.3,0.380,782477.5,782477.5,5537,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677235,946462.00
08/31/2016 17:00,2,2.143,ACTIVE,214.87,355.88,59.991,1472677204,"201051344000867","219011344069620",28.55,30.30,0,318.91,393.45,62.0,57.9,0.504,532763.0,532763.0,5591,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677236,946463.00
08/31/2016 17:00,2,2.047,ACTIVE,213.74,354.67,59.986,1472677204,"201051344001093","219011344069620",28.86,30.00,0,320.41,390.14,59.9,55.8,0.482,539697.7,539697.7,5612,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677237,946464.00
08/31/2016 17:00,2,2.117,ACTIVE,214.87,358.58,60.007,1472677204,"201051344000900","219011344069620",28.92,26.30,0,320.11,397.96,62.0,58.0,0.504,549416.6,549416.6,5602,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677238,946465.00
08/31/2016 17:00,2,2.098,ACTIVE,214.87,356.78,60.002,1472677204,"201051344000648","219011344069620",28.59,28.00,0,318.30,396.45,60.8,56.7,0.504,538483.6,538483.6,5585,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677239,946466.00
08/31/2016 17:00,2,2.109,ACTIVE,214.87,357.68,60.002,1472677204,"201051344000569","219011344069620",28.92,27.50,0,318.30,396.75,61.8,57.7,0.513,549545.4,549545.4,5588,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677240,946467.00
08/31/2016 17:00,2,2.133,ACTIVE,215.09,356.78,60.007,1472677204,"201051344000983","219011344069620",28.75,28.30,0,319.51,397.05,62.1,58.0,0.513,541862.9,541862.9,5582,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677241,946468.00
08/31/2016 17:00,2,2.127,ACTIVE,215.09,356.48,60.060,1472677204,"201051344001158","219011344069620",28.17,30.80,0,320.71,396.45,60.7,56.7,0.513,533887.8,533887.8,5588,0,0,0,L,1122011218,0,122.23,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677241,946469.00
08/31/2016 17:00,2,2.104,ACTIVE,215.09,358.58,59.965,1472677204,"201051344000576","219011344069620",28.43,27.00,0,320.71,397.35,60.6,56.5,0.508,541405.9,541405.9,5601,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677242,946470.00
08/31/2016 17:00,2,1.936,ACTIVE,212.83,352.57,59.975,1472677204,"274151322000087","219011344069620",27.77,39.00,0,330.63,379.62,54.5,50.6,0.345,754757.4,754757.4,5610,0,0,0,L,1151911521,0,122.01,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472677243,946471.00
08/31/2016 17:15,2,2.104,ACTIVE,215.54,359.78,59.986,1472678103,"201051344000645","219011344069620",28.73,27.30,0,337.84,388.34,61.2,57.2,0.504,540898.9,540898.9,5595,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678104,946472.00
08/31/2016 17:15,2,1.924,ACTIVE,212.83,350.17,60.002,1472678103,"274151322000085","219011344069620",28.03,31.80,0,333.93,368.50,54.6,50.7,0.367,782451.5,782451.5,5537,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678105,946473.00
08/31/2016 17:15,2,2.102,ACTIVE,215.32,358.58,60.002,1472678103,"201051344000633","219011344069620",28.75,29.80,0,336.64,388.64,61.2,57.2,0.508,532419.7,532419.7,5590,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678106,946474.00
08/31/2016 17:15,2,2.117,ACTIVE,215.54,357.98,59.991,1472678103,"201051344000469","219011344069620",28.59,27.00,0,336.04,388.94,61.4,57.3,0.517,534894.1,534894.1,5606,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678107,946475.00
08/31/2016 17:15,2,2.076,ACTIVE,213.51,354.97,59.965,1472678103,"201051344000646","219011344069620",28.94,28.80,0,332.73,382.33,60.9,56.8,0.513,535640.6,535640.6,5585,0,0,0,L,1122011218,0,122.91,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678108,946476.00
08/31/2016 17:15,2,1.949,ACTIVE,212.16,357.98,59.981,1472678103,"274151322000052","219011344069620",28.84,30.80,0,332.73,369.10,56.9,53.0,0.389,803459.7,803459.7,5538,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678108,946477.00
08/31/2016 17:15,2,2.141,ACTIVE,214.19,355.58,59.970,1472678103,"201051344000585","219011344069620",28.86,29.50,0,333.63,383.53,62.6,58.5,0.513,545197.0,545197.0,5580,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678109,946478.00
08/31/2016 17:15,2,2.033,ACTIVE,213.74,353.47,59.986,1472678103,"201051344001230","219011344069620",29.16,27.80,0,332.73,379.92,60.1,56.1,0.499,538814.8,538814.8,5607,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678110,946479.00
08/31/2016 17:15,2,2.053,ACTIVE,214.41,355.88,60.002,1472678103,"201051344000582","219011344069620",28.69,29.80,0,334.54,382.63,59.7,55.7,0.504,531554.4,531554.4,5579,0,0,0,L,1122011218,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678111,946480.00
08/31/2016 17:15,2,2.068,ACTIVE,213.51,353.47,59.991,1472678103,"201051344000955","219011344069620",28.92,29.00,0,331.53,380.82,60.6,56.6,0.508,545356.4,545356.4,5584,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678112,946481.00
08/31/2016 17:15,2,1.246,ACTIVE,212.83,431.32,59.986,1472678103,"274151322000094","219011344069620",39.78,32.40,0,387.74,448.15,49.8,46.1,0.331,659814.3,659814.3,5642,0,0,0,L,1151911521,0,121.55,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678113,946482.00
08/31/2016 17:15,2,2.117,ACTIVE,215.32,358.58,59.970,1472678103,"201051344000579","219011344069620",28.90,30.80,0,336.94,389.24,62.0,57.9,0.508,549131.7,549131.7,5595,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678114,946483.00
08/31/2016 17:15,2,2.092,ACTIVE,213.51,354.07,59.959,1472678103,"201051344000890","219011344069620",28.82,28.80,0,332.73,382.33,61.1,57.1,0.495,542622.6,542622.6,5580,0,0,0,L,1122011218,0,122.91,121.33,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678115,946484.00
08/31/2016 17:15,2,2.053,ACTIVE,214.19,355.58,60.007,1472678103,"201051344000438","219011344069620",29.22,28.80,0,334.24,382.93,60.8,56.7,0.517,544101.9,544101.9,5590,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678116,946485.00
08/31/2016 17:15,2,2.055,ACTIVE,213.74,355.28,59.991,1472678103,"201051344000417","219011344069620",28.94,29.30,0,333.03,381.73,60.2,56.2,0.513,535381.3,535381.3,5582,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678117,946486.00
08/31/2016 17:15,2,1.939,ACTIVE,212.61,343.25,59.981,1472678103,"274151322000083","219011344069620",28.77,32.60,0,333.33,369.10,56.5,52.6,0.393,796183.4,796183.4,5557,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678118,946487.00
08/31/2016 17:15,2,2.041,ACTIVE,213.06,353.17,59.981,1472678103,"274151322000076","219011344069620",29.56,30.80,0,334.24,371.81,61.1,57.1,0.429,849563.9,849563.9,5562,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678118,946488.00
08/31/2016 17:15,2,2.127,ACTIVE,214.64,357.08,59.928,1472678103,"201051344000868","219011344069620",28.63,27.00,0,334.84,384.73,61.7,57.6,0.499,533720.8,533720.8,5599,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678119,946489.00
08/31/2016 17:15,2,2.078,ACTIVE,212.83,349.26,59.996,1472678103,"274151322000095","219011344069620",29.00,32.00,0,332.73,371.21,61.0,57.0,0.424,841006.9,841006.9,5577,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678120,946490.00
08/31/2016 17:15,2,2.154,ACTIVE,215.32,355.28,59.996,1472678103,"201051344000988","219011344069620",18.63,28.50,0,336.64,374.81,40.6,37.2,0.327,521827.8,521827.8,5605,0,0,0,L,1122011218,0,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678121,946491.00
08/31/2016 17:15,2,2.184,ACTIVE,213.96,354.97,59.986,1472678103,"201051344001025","219011344069620",28.65,29.80,0,333.93,383.53,63.3,59.2,0.513,543995.6,543995.6,5589,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678122,946492.00
08/31/2016 17:15,2,2.131,ACTIVE,215.32,358.28,59.917,1472678103,"201051344000458","219011344069620",28.98,28.30,0,336.64,389.84,62.6,58.5,0.530,541070.6,541070.6,5588,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678123,946493.00
08/31/2016 17:15,2,2.135,ACTIVE,216.00,357.68,59.986,1472678103,"201051344000853","219011344069620",28.98,26.80,0,336.94,389.54,62.7,58.6,0.517,540324.7,540324.7,5592,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678124,946494.00
08/31/2016 17:15,2,2.148,ACTIVE,213.96,355.88,60.002,1472678103,"201051344000685","219011344069620",28.82,28.00,0,333.93,382.33,62.8,58.6,0.548,543358.0,543358.0,5602,0,0,0,L,1122011218,0,123.36,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678125,946495.00
08/31/2016 17:15,2,2.121,ACTIVE,214.19,356.18,60.023,1472678103,"201051344000917","219011344069620",28.84,29.50,0,333.63,382.03,62.0,57.9,0.521,540317.0,540317.0,5608,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678126,946496.00
08/31/2016 17:15,2,2.111,ACTIVE,213.96,354.97,59.996,1472678103,"201051344001145","219011344069620",29.10,27.30,0,333.63,382.63,62.3,58.2,0.508,545516.9,545516.9,5605,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678127,946497.00
08/31/2016 17:15,2,2.117,ACTIVE,214.19,355.58,60.012,1472678103,"201051344000651","219011344069620",28.73,30.30,0,335.44,383.23,61.6,57.5,0.504,538472.6,538472.6,5581,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678127,946498.00
08/31/2016 17:15,2,1.936,ACTIVE,212.38,355.88,59.975,1472678103,"274151322000088","219011344069620",27.97,30.30,0,333.63,367.30,54.8,51.0,0.376,766641.5,766641.5,5545,0,0,0,L,1151911521,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678128,946499.00
08/31/2016 17:15,2,1.375,ACTIVE,213.06,408.78,59.986,1472678103,"274151322000068","219011344069620",37.99,31.80,0,385.93,449.35,52.4,48.6,0.358,660146.8,660146.8,5638,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678129,946500.00
08/31/2016 17:15,2,2.109,ACTIVE,213.96,354.37,59.944,1472678103,"201051344001135","219011344069620",29.26,30.00,0,333.63,382.03,62.5,58.4,0.517,534622.5,534622.5,5580,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678130,946501.00
08/31/2016 17:15,2,2.191,ACTIVE,214.64,357.68,59.938,1472678103,"201051344000594","219011344069620",28.71,31.50,0,333.63,384.73,63.7,59.6,0.526,545448.0,545448.0,5591,0,0,0,L,1122011218,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678131,946502.00
08/31/2016 17:15,2,2.250,ACTIVE,214.19,355.28,60.034,1472678103,"201051344001203","219011344069620",28.94,29.80,0,335.14,383.53,66.0,61.8,0.561,542725.5,542725.5,5595,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678132,946503.00
08/31/2016 17:15,2,2.230,ACTIVE,212.83,354.07,59.965,1472678103,"274151322000054","219011344069620",28.19,31.30,0,333.63,369.70,63.8,59.6,0.446,782488.9,782488.9,5538,0,0,0,L,1151911521,0,122.23,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678133,946504.00
08/31/2016 17:15,2,2.404,ACTIVE,215.32,358.88,59.991,1472678103,"201051344000867","219011344069620",29.18,29.30,0,335.44,389.24,71.0,66.7,0.575,532776.0,532776.0,5592,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678134,946505.00
08/31/2016 17:15,2,2.373,ACTIVE,214.41,359.48,59.981,1472678103,"201051344001093","219011344069620",28.88,29.00,0,333.63,385.03,69.3,65.0,0.557,539710.3,539710.3,5613,0,0,0,L,1122011218,0,122.91,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678135,946506.00
08/31/2016 17:15,2,2.250,ACTIVE,215.09,359.18,59.970,1472678103,"201051344000900","219011344069620",29.12,25.80,0,336.34,391.34,66.3,62.1,0.513,549429.7,549429.7,5603,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678136,946507.00
08/31/2016 17:15,2,2.209,ACTIVE,215.32,357.68,59.986,1472678103,"201051344000648","219011344069620",28.82,27.00,0,336.34,389.54,64.5,60.3,0.513,538496.4,538496.4,5586,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678137,946508.00
08/31/2016 17:15,2,2.246,ACTIVE,215.54,360.08,60.028,1472678103,"201051344000569","219011344069620",28.94,26.80,0,336.04,390.44,65.9,61.7,0.535,549558.4,549558.4,5589,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678138,946509.00
08/31/2016 17:15,2,2.256,ACTIVE,215.54,360.38,59.986,1472678103,"201051344000983","219011344069620",29.10,27.50,0,336.94,390.44,66.5,62.3,0.548,541876.0,541876.0,5583,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678139,946510.00
08/31/2016 17:15,2,2.225,ACTIVE,215.54,361.29,59.991,1472678103,"201051344001158","219011344069620",28.71,29.80,0,336.64,391.04,64.7,60.5,0.539,533900.7,533900.7,5589,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678140,946511.00
08/31/2016 17:15,2,2.184,ACTIVE,215.77,360.99,59.981,1472678103,"201051344000576","219011344069620",29.18,26.00,0,336.04,390.74,64.6,60.4,0.539,541418.8,541418.8,5602,0,0,0,L,1122011218,0,122.91,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678141,946512.00
08/31/2016 17:15,2,2.061,ACTIVE,213.06,347.16,59.991,1472678103,"274151322000087","219011344069620",27.73,37.50,0,333.63,371.51,57.9,54.0,0.376,754768.8,754768.8,5611,0,0,0,L,1151911521,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472678142,946513.00
08/31/2016 17:30,2,2.053,ACTIVE,215.77,356.48,59.996,1472679003,"201051344000645","219011344069620",28.37,27.00,0,337.54,390.14,59.0,55.0,0.482,540912.6,540912.6,5596,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679004,946514.00
08/31/2016 17:30,2,1.869,ACTIVE,213.29,356.48,59.991,1472679003,"274151322000085","219011344069620",27.71,30.80,0,334.24,371.51,52.4,48.6,0.349,782463.5,782463.5,5538,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679005,946515.00
08/31/2016 17:30,2,2.035,ACTIVE,215.54,358.28,59.996,1472679003,"201051344000633","219011344069620",28.82,29.00,0,336.04,391.34,59.4,55.4,0.504,532433.5,532433.5,5591,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679006,946516.00
08/31/2016 17:30,2,2.049,ACTIVE,215.54,357.68,59.991,1472679003,"201051344000469","219011344069620",28.73,26.80,0,336.94,392.25,59.6,55.6,0.499,534907.9,534907.9,5607,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679007,946517.00
08/31/2016 17:30,2,2.057,ACTIVE,213.74,353.77,59.991,1472679003,"201051344000646","219011344069620",28.29,28.00,0,332.73,386.83,59.0,55.0,0.495,535654.3,535654.3,5586,0,0,0,L,1122011218,0,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679008,946518.00
08/31/2016 17:30,2,1.896,ACTIVE,213.06,345.96,59.981,1472679003,"274151322000052","219011344069620",28.77,30.00,0,333.63,373.31,55.2,51.4,0.393,803472.5,803472.5,5539,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679009,946519.00
08/31/2016 17:30,2,2.088,ACTIVE,214.41,354.97,59.986,1472679003,"201051344000585","219011344069620",28.77,28.80,0,334.84,387.14,60.8,56.8,0.499,545211.1,545211.1,5581,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679010,946520.00
08/31/2016 17:30,2,1.998,ACTIVE,213.74,353.47,59.986,1472679003,"201051344001230","219011344069620",28.84,27.30,0,332.73,384.13,58.5,54.5,0.482,538828.3,538828.3,5608,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679011,946521.00
08/31/2016 17:30,2,1.998,ACTIVE,214.41,354.97,60.002,1472679003,"201051344000582","219011344069620",28.65,28.80,0,334.84,387.14,58.0,54.1,0.482,531567.8,531567.8,5580,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679012,946522.00
08/31/2016 17:30,2,1.994,ACTIVE,213.74,353.47,59.986,1472679003,"201051344000955","219011344069620",29.18,28.30,0,332.43,385.03,59.0,55.0,0.491,545370.1,545370.1,5585,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679012,946523.00
08/31/2016 17:30,2,1.227,ACTIVE,213.29,420.50,59.986,1472679003,"274151322000094","219011344069620",39.24,31.80,0,385.63,448.75,48.6,45.0,0.340,659825.6,659825.6,5643,0,0,0,L,1151911521,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679013,946524.00
08/31/2016 17:30,2,2.074,ACTIVE,215.32,357.98,59.981,1472679003,"201051344000579","219011344069620",28.67,30.00,0,337.54,391.64,60.3,56.2,0.499,549145.8,549145.8,5596,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679014,946525.00
08/31/2016 17:30,2,2.047,ACTIVE,213.74,353.47,60.028,1472679003,"201051344000890","219011344069620",28.67,28.00,0,331.83,386.23,59.5,55.5,0.482,542636.4,542636.4,5581,0,0,0,L,1122011218,0,122.91,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679015,946526.00
08/31/2016 17:30,2,1.979,ACTIVE,214.19,354.97,59.970,1472679003,"201051344000438","219011344069620",29.34,28.00,0,334.84,387.14,58.9,54.9,0.491,544115.6,544115.6,5591,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679016,946527.00
08/31/2016 17:30,2,2.029,ACTIVE,213.96,353.17,59.986,1472679003,"201051344000417","219011344069620",28.47,28.30,0,333.63,385.03,58.6,54.6,0.491,535394.9,535394.9,5583,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679017,946528.00
08/31/2016 17:30,2,1.875,ACTIVE,213.29,346.86,59.986,1472679003,"274151322000083","219011344069620",28.73,31.50,0,333.63,372.71,54.5,50.7,0.393,796196.1,796196.1,5558,0,0,0,L,1151911521,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679018,946529.00
08/31/2016 17:30,2,1.992,ACTIVE,213.74,348.06,59.981,1472679003,"274151322000076","219011344069620",29.18,30.00,0,334.54,376.31,58.9,54.9,0.407,849577.5,849577.5,5563,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679019,946530.00
08/31/2016 17:30,2,2.047,ACTIVE,215.09,357.38,59.944,1472679003,"201051344000868","219011344069620",28.65,26.80,0,336.34,390.14,59.4,55.4,0.482,533734.6,533734.6,5600,0,0,0,L,1122011218,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679020,946531.00
08/31/2016 17:30,2,2.000,ACTIVE,213.06,348.06,59.933,1472679003,"274151322000095","219011344069620",28.77,31.00,0,333.63,375.41,58.1,54.2,0.398,841020.5,841020.5,5578,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679021,946532.00
08/31/2016 17:30,2,2.035,ACTIVE,215.32,353.17,59.996,1472679003,"201051344000988","219011344069620",18.79,28.00,0,337.24,376.62,38.7,35.4,0.318,521836.7,521836.7,5606,0,0,0,L,1122011218,0,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679021,946533.00
08/31/2016 17:30,2,2.031,ACTIVE,214.19,353.17,59.996,1472679003,"201051344001025","219011344069620",28.88,29.00,0,334.54,387.14,59.4,55.4,0.482,544009.5,544009.5,5590,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679022,946534.00
08/31/2016 17:30,2,2.010,ACTIVE,215.32,356.48,59.970,1472679003,"201051344000458","219011344069620",28.88,28.00,0,337.54,391.94,58.8,54.8,0.499,541084.4,541084.4,5589,0,0,0,L,1122011218,0,123.14,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679023,946535.00
08/31/2016 17:30,2,2.021,ACTIVE,215.77,358.28,60.007,1472679003,"201051344000853","219011344069620",28.92,26.30,0,336.94,391.04,59.2,55.3,0.513,540338.6,540338.6,5593,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679024,946536.00
08/31/2016 17:30,2,1.992,ACTIVE,213.96,354.37,59.986,1472679003,"201051344000685","219011344069620",28.77,27.50,0,333.93,386.53,58.1,54.1,0.508,543371.6,543371.6,5603,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679025,946537.00
08/31/2016 17:30,2,1.967,ACTIVE,214.19,354.37,59.981,1472679003,"201051344000917","219011344069620",29.12,28.80,0,333.33,385.93,58.0,54.1,0.486,540330.5,540330.5,5609,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679026,946538.00
08/31/2016 17:30,2,2.002,ACTIVE,213.96,353.77,60.002,1472679003,"201051344001145","219011344069620",28.84,26.50,0,334.54,386.23,58.5,54.6,0.477,545530.6,545530.6,5606,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679027,946539.00
08/31/2016 17:30,2,2.010,ACTIVE,214.41,355.28,59.981,1472679003,"201051344000651","219011344069620",28.63,29.30,0,334.54,386.23,58.3,54.4,0.486,538486.2,538486.2,5582,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679028,946540.00
08/31/2016 17:30,2,1.834,ACTIVE,212.83,345.36,59.991,1472679003,"274151322000088","219011344069620",27.73,29.30,0,333.63,371.21,51.5,47.8,0.340,766653.4,766653.4,5546,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679029,946541.00
08/31/2016 17:30,2,1.256,ACTIVE,213.96,419.00,59.986,1472679003,"274151322000068","219011344069620",39.06,31.30,0,391.64,446.35,50.2,46.5,0.336,660158.3,660158.3,5639,0,0,0,L,1151911521,0,122.68,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679030,946542.00
08/31/2016 17:30,2,2.021,ACTIVE,213.74,353.47,60.007,1472679003,"201051344001135","219011344069620",28.75,29.00,0,333.33,386.23,58.9,54.9,0.482,534636.3,534636.3,5581,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679031,946543.00
08/31/2016 17:30,2,2.020,ACTIVE,214.64,356.48,59.981,1472679003,"201051344000594","219011344069620",28.92,30.50,0,335.14,386.53,59.2,55.2,0.482,545461.8,545461.8,5592,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679032,946544.00
08/31/2016 17:30,2,2.029,ACTIVE,214.19,353.77,59.986,1472679003,"201051344001203","219011344069620",28.49,28.80,0,335.44,386.53,58.6,54.7,0.491,542739.2,542739.2,5596,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679032,946545.00
08/31/2016 17:30,2,1.850,ACTIVE,213.06,347.46,59.933,1472679003,"274151322000054","219011344069620",27.85,30.50,0,333.93,372.11,52.2,48.4,0.362,782501.1,782501.1,5539,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679033,946546.00
08/31/2016 17:30,2,2.053,ACTIVE,215.09,355.58,59.975,1472679003,"201051344000867","219011344069620",28.37,28.80,0,335.74,387.74,59.0,55.0,0.477,532789.9,532789.9,5593,0,0,0,L,1122011218,0,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679034,946547.00
08/31/2016 17:30,2,1.941,ACTIVE,213.96,354.07,59.965,1472679003,"201051344001093","219011344069620",29.10,28.00,0,334.54,385.63,57.3,53.4,0.464,539723.7,539723.7,5614,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679035,946548.00
08/31/2016 17:30,2,2.010,ACTIVE,215.09,357.08,59.975,1472679003,"201051344000900","219011344069620",28.90,25.50,0,336.04,389.54,58.9,54.9,0.477,549443.6,549443.6,5604,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679036,946549.00
08/31/2016 17:30,2,1.979,ACTIVE,215.54,355.88,59.938,1472679003,"201051344000648","219011344069620",28.88,26.80,0,337.24,389.84,57.9,54.0,0.477,538510.0,538510.0,5587,0,0,0,L,1122011218,0,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679037,946550.00
08/31/2016 17:30,2,2.016,ACTIVE,215.32,356.78,59.938,1472679003,"201051344000569","219011344069620",28.82,26.30,0,337.54,388.94,58.8,54.9,0.486,549572.3,549572.3,5590,0,0,0,L,1122011218,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679038,946551.00
08/31/2016 17:30,2,2.014,ACTIVE,215.32,356.48,59.975,1472679003,"201051344000983","219011344069620",29.08,27.30,0,336.94,388.64,59.3,55.3,0.486,541890.0,541890.0,5584,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679039,946552.00
08/31/2016 17:30,2,2.002,ACTIVE,215.32,356.78,59.986,1472679003,"201051344001158","219011344069620",28.67,29.00,0,336.04,390.14,58.1,54.2,0.486,533914.3,533914.3,5590,0,0,0,L,1122011218,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679040,946553.00
08/31/2016 17:30,2,1.986,ACTIVE,215.77,357.98,59.944,1472679003,"201051344000576","219011344069620",28.80,25.80,0,337.54,390.14,58.0,54.0,0.477,541432.4,541432.4,5603,0,0,0,L,1122011218,0,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679041,946554.00
08/31/2016 17:30,2,1.838,ACTIVE,213.74,353.17,59.975,1472679003,"274151322000087","219011344069620",27.77,36.80,0,333.93,367.60,51.7,48.0,0.309,754780.9,754780.9,5612,0,0,0,L,1151911521,0,122.46,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679042,946555.00
08/31/2016 17:45,2,2.281,ACTIVE,216.22,357.98,59.986,1472679903,"201051344000645","219011344069620",28.37,27.50,0,337.54,389.54,65.5,61.3,0.539,540926.5,540926.5,5597,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679905,946556.00
08/31/2016 17:45,2,2.043,ACTIVE,213.29,350.77,59.991,1472679903,"274151322000085","219011344069620",28.07,30.30,0,335.14,370.30,58.0,54.1,0.389,782475.8,782475.8,5539,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679905,946557.00
08/31/2016 17:45,2,2.254,ACTIVE,216.00,361.59,59.996,1472679903,"201051344000633","219011344069620",28.90,29.00,0,337.24,390.74,66.0,61.7,0.566,532447.5,532447.5,5592,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679906,946558.00
08/31/2016 17:45,2,2.221,ACTIVE,216.22,362.19,60.023,1472679903,"201051344000469","219011344069620",29.18,27.30,0,336.34,390.74,65.7,61.5,0.575,534921.9,534921.9,5608,0,0,0,L,1122011218,0,122.91,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679907,946559.00
08/31/2016 17:45,2,2.223,ACTIVE,214.19,357.08,59.986,1472679903,"201051344000646","219011344069620",29.20,27.30,0,333.03,384.43,65.8,61.6,0.548,535668.3,535668.3,5587,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679908,946560.00
08/31/2016 17:45,2,2.102,ACTIVE,213.06,354.07,59.986,1472679903,"274151322000052","219011344069620",28.77,29.50,0,333.93,370.90,61.2,57.2,0.411,803485.4,803485.4,5540,0,0,0,L,1151911521,0,121.55,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679909,946561.00
08/31/2016 17:45,2,2.352,ACTIVE,214.87,357.68,60.018,1472679903,"201051344000585","219011344069620",28.80,28.30,0,334.24,385.03,68.6,64.3,0.566,545225.6,545225.6,5582,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679910,946562.00
08/31/2016 17:45,2,2.213,ACTIVE,214.19,354.97,60.023,1472679903,"201051344001230","219011344069620",29.12,26.80,0,332.13,382.63,65.3,61.1,0.535,538842.1,538842.1,5609,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679911,946563.00
08/31/2016 17:45,2,2.195,ACTIVE,214.87,358.28,59.986,1472679903,"201051344000582","219011344069620",29.22,28.30,0,334.84,385.03,65.0,60.8,0.539,531581.5,531581.5,5581,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679912,946564.00
08/31/2016 17:45,2,2.246,ACTIVE,214.19,356.48,60.028,1472679903,"201051344000955","219011344069620",28.75,28.00,0,333.03,383.23,65.4,61.2,0.557,545384.0,545384.0,5586,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679913,946565.00
08/31/2016 17:45,2,1.393,ACTIVE,213.29,415.69,59.991,1472679903,"274151322000094","219011344069620",38.76,31.30,0,389.24,445.45,54.4,50.5,0.371,659837.1,659837.1,5644,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679914,946566.00
08/31/2016 17:45,2,2.303,ACTIVE,216.00,361.59,60.023,1472679903,"201051344000579","219011344069620",28.78,29.80,0,337.24,390.14,67.2,62.9,0.552,549160.0,549160.0,5597,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679915,946567.00
08/31/2016 17:45,2,2.270,ACTIVE,214.41,357.38,60.002,1472679903,"201051344000890","219011344069620",28.77,27.30,0,333.03,384.13,66.2,61.9,0.544,542650.4,542650.4,5582,0,0,0,L,1122011218,0,123.14,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679916,946568.00
08/31/2016 17:45,2,2.170,ACTIVE,214.64,356.78,59.996,1472679903,"201051344000438","219011344069620",29.78,27.30,0,334.54,384.73,65.4,61.2,0.557,544129.6,544129.6,5592,0,0,0,L,1122011218,0,123.36,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679916,946569.00
08/31/2016 17:45,2,2.211,ACTIVE,214.64,357.08,60.007,1472679903,"201051344000417","219011344069620",29.14,27.50,0,333.93,383.53,65.3,61.1,0.544,535408.8,535408.8,5584,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679917,946570.00
08/31/2016 17:45,2,2.113,ACTIVE,213.74,350.77,60.028,1472679903,"274151322000083","219011344069620",28.71,31.00,0,334.24,371.51,61.4,57.3,0.442,796209.0,796209.0,5559,0,0,0,L,1151911521,0,122.68,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679918,946571.00
08/31/2016 17:45,2,2.223,ACTIVE,213.96,353.77,59.991,1472679903,"274151322000076","219011344069620",29.26,29.50,0,336.04,374.21,65.9,61.7,0.468,849591.5,849591.5,5564,0,0,0,L,1151911521,0,122.68,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679919,946572.00
08/31/2016 17:45,2,2.279,ACTIVE,215.54,359.48,59.991,1472679903,"201051344000868","219011344069620",28.75,27.30,0,336.04,388.64,66.5,62.2,0.539,533748.7,533748.7,5601,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679921,946573.00
08/31/2016 17:45,2,2.229,ACTIVE,213.06,357.38,59.986,1472679903,"274151322000095","219011344069620",29.32,30.50,0,333.93,373.61,66.1,61.9,0.455,841034.3,841034.3,5579,0,0,0,L,1151911521,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679922,946574.00
08/31/2016 17:45,2,2.254,ACTIVE,216.00,356.48,60.044,1472679903,"201051344000988","219011344069620",19.00,28.30,0,337.54,375.71,43.4,39.9,0.367,521845.7,521845.7,5607,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679923,946575.00
08/31/2016 17:45,2,2.273,ACTIVE,214.64,357.38,60.018,1472679903,"201051344001025","219011344069620",29.20,28.50,0,334.24,385.03,67.2,62.9,0.548,544023.7,544023.7,5591,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679924,946576.00
08/31/2016 17:45,2,2.291,ACTIVE,216.22,357.98,60.034,1472679903,"201051344000458","219011344069620",28.69,28.30,0,337.24,390.44,66.6,62.4,0.592,541098.4,541098.4,5590,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679925,946577.00
08/31/2016 17:45,2,2.271,ACTIVE,216.67,362.19,59.938,1472679903,"201051344000853","219011344069620",29.08,27.00,0,335.74,389.24,66.9,62.6,0.566,540352.7,540352.7,5594,0,0,0,L,1122011218,0,123.81,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679925,946578.00
08/31/2016 17:45,2,2.232,ACTIVE,214.41,358.58,60.002,1472679903,"201051344000685","219011344069620",29.20,27.00,0,334.24,384.43,66.1,61.9,0.575,543385.4,543385.4,5604,0,0,0,L,1122011218,0,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679926,946579.00
08/31/2016 17:45,2,2.260,ACTIVE,214.87,357.38,59.996,1472679903,"201051344000917","219011344069620",29.00,28.30,0,333.63,384.43,66.4,62.2,0.561,540344.4,540344.4,5610,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679927,946580.00
08/31/2016 17:45,2,2.264,ACTIVE,214.64,357.08,59.991,1472679903,"201051344001145","219011344069620",29.12,26.30,0,333.33,385.03,66.8,62.5,0.544,545544.6,545544.6,5607,0,0,0,L,1122011218,0,123.14,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679928,946581.00
08/31/2016 17:45,2,2.279,ACTIVE,215.09,358.58,59.996,1472679903,"201051344000651","219011344069620",28.80,28.80,0,335.14,385.33,66.5,62.3,0.548,538500.2,538500.2,5583,0,0,0,L,1122011218,0,123.59,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679929,946582.00
08/31/2016 17:45,2,2.072,ACTIVE,212.83,350.17,59.922,1472679903,"274151322000088","219011344069620",27.81,29.00,0,333.93,369.70,58.5,54.5,0.393,766665.7,766665.7,5547,0,0,0,L,1151911521,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679930,946583.00
08/31/2016 17:45,2,1.430,ACTIVE,213.96,428.61,59.996,1472679903,"274151322000068","219011344069620",39.14,30.80,0,389.54,446.35,56.3,52.4,0.380,660170.0,660170.0,5640,0,0,0,L,1151911521,0,122.68,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679931,946584.00
08/31/2016 17:45,2,2.340,ACTIVE,214.64,357.08,60.049,1472679903,"201051344001135","219011344069620",28.78,28.30,0,334.54,384.43,68.2,63.9,0.570,534650.4,534650.4,5582,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679932,946585.00
08/31/2016 17:45,2,2.342,ACTIVE,215.09,358.88,60.028,1472679903,"201051344000594","219011344069620",29.08,30.00,0,334.24,386.23,69.0,64.7,0.570,545476.0,545476.0,5593,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679933,946586.00
08/31/2016 17:45,2,2.344,ACTIVE,214.87,357.68,60.039,1472679903,"201051344001203","219011344069620",28.86,28.30,0,333.63,385.63,68.5,64.2,0.570,542753.3,542753.3,5597,0,0,0,L,1122011218,0,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679933,946587.00
08/31/2016 17:45,2,2.146,ACTIVE,213.29,351.37,59.986,1472679903,"274151322000054","219011344069620",28.25,29.80,0,334.24,371.21,61.4,57.3,0.429,782513.5,782513.5,5540,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679934,946588.00
08/31/2016 17:45,2,2.379,ACTIVE,215.54,359.18,59.954,1472679903,"201051344000867","219011344069620",28.75,28.80,0,335.74,388.34,69.3,64.9,0.566,532804.1,532804.1,5594,0,0,0,L,1122011218,0,123.14,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679935,946589.00
08/31/2016 17:45,2,2.275,ACTIVE,214.87,358.58,60.023,1472679903,"201051344001093","219011344069620",29.36,27.50,0,334.84,384.13,67.8,63.5,0.548,539737.4,539737.4,5615,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679936,946590.00
08/31/2016 17:45,2,2.453,ACTIVE,215.77,362.49,60.002,1472679903,"201051344000900","219011344069620",28.96,26.00,0,337.54,392.25,72.1,67.6,0.557,549457.7,549457.7,5605,0,0,0,L,1122011218,0,123.14,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679937,946591.00
08/31/2016 17:45,2,2.512,ACTIVE,216.22,365.19,60.028,1472679903,"201051344000648","219011344069620",29.18,27.00,0,336.64,394.05,74.2,69.7,0.619,538523.9,538523.9,5588,0,0,0,L,1122011218,0,122.68,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679938,946592.00
08/31/2016 17:45,2,2.721,ACTIVE,216.22,365.80,60.007,1472679903,"201051344000569","219011344069620",28.80,26.80,0,337.84,396.45,79.4,74.7,0.667,549586.5,549586.5,5591,0,0,0,L,1122011218,0,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679939,946593.00
08/31/2016 17:45,2,2.764,ACTIVE,216.45,352.27,59.996,1472679903,"201051344000983","219011344069620",29.30,27.80,0,336.34,396.15,82.0,77.3,0.384,541904.3,541904.3,5585,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679940,946594.00
08/31/2016 17:45,2,2.717,ACTIVE,216.67,352.87,59.975,1472679903,"201051344001158","219011344069620",28.84,29.00,0,336.34,396.75,79.3,74.7,0.367,533928.3,533928.3,5591,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679941,946595.00
08/31/2016 17:45,2,2.633,ACTIVE,216.67,354.37,60.007,1472679903,"201051344000576","219011344069620",28.80,26.50,0,325.22,395.25,76.7,72.1,0.605,541446.4,541446.4,5604,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679942,946596.00
08/31/2016 17:45,2,2.332,ACTIVE,213.96,349.56,59.996,1472679903,"274151322000087","219011344069620",28.23,36.50,0,334.54,373.01,66.7,62.4,0.424,754793.3,754793.3,5613,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472679943,946597.00
08/31/2016 18:00,2,2.039,ACTIVE,215.32,356.78,59.970,1472680804,"201051344000645","219011344069620",28.80,27.00,0,319.51,396.45,59.5,55.5,0.486,540943.4,540943.4,5598,0,0,0,L,1122011218,0,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680805,946598.00
08/31/2016 18:00,2,1.869,ACTIVE,213.06,345.36,60.002,1472680804,"274151322000085","219011344069620",27.65,30.30,0,330.03,379.92,52.3,48.5,0.354,782490.5,782490.5,5540,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680806,946599.00
08/31/2016 18:00,2,2.041,ACTIVE,215.09,357.08,59.965,1472680804,"201051344000633","219011344069620",28.96,28.50,0,319.51,397.05,59.9,55.9,0.508,532464.4,532464.4,5593,0,0,0,L,1122011218,0,122.91,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680807,946600.00
08/31/2016 18:00,2,2.057,ACTIVE,215.09,356.78,59.938,1472680804,"201051344000469","219011344069620",28.82,26.80,0,318.00,397.05,60.0,56.0,0.513,534938.9,534938.9,5609,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680807,946601.00
