ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 18:00,2,1.936,ACTIVE,213.06,348.66,59.991,1472680804,"274151322000052","219011344069620",28.27,30.00,0,327.92,379.32,55.4,51.5,0.389,803500.9,803500.9,5541,0,0,0,L,1151911521,0,122.23,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680810,946602.00
08/31/2016 18:00,2,2.164,ACTIVE,214.87,356.78,60.039,1472680804,"201051344000585","219011344069620",28.21,28.50,0,318.00,394.65,61.9,57.8,0.508,545243.1,545243.1,5583,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680811,946603.00
08/31/2016 18:00,2,2.023,ACTIVE,214.41,354.37,59.965,1472680804,"201051344001230","219011344069620",28.69,27.00,0,317.70,390.44,58.8,54.8,0.482,538858.6,538858.6,5610,0,0,0,L,1122011218,0,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680812,946604.00
08/31/2016 18:00,2,2.016,ACTIVE,214.87,356.78,60.007,1472680804,"201051344000582","219011344069620",28.75,28.80,0,317.40,394.35,58.7,54.7,0.477,531598.1,531598.1,5582,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680812,946605.00
08/31/2016 18:00,2,2.033,ACTIVE,213.96,354.37,60.039,1472680804,"201051344000955","219011344069620",28.82,28.50,0,318.30,390.44,59.3,55.3,0.495,545400.5,545400.5,5587,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680813,946606.00
08/31/2016 18:00,2,1.287,ACTIVE,212.83,412.08,60.002,1472680804,"274151322000094","219011344069620",38.17,31.80,0,391.64,451.16,49.5,45.9,0.327,659850.9,659850.9,5645,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680814,946607.00
08/31/2016 18:00,2,2.090,ACTIVE,215.09,356.48,60.039,1472680804,"201051344000579","219011344069620",28.96,29.50,0,320.71,396.75,61.4,57.3,0.508,549177.2,549177.2,5598,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680815,946608.00
08/31/2016 18:00,2,2.070,ACTIVE,214.19,354.67,60.007,1472680804,"201051344000890","219011344069620",28.77,28.00,0,318.00,392.25,60.3,56.3,0.499,542667.3,542667.3,5583,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680816,946609.00
08/31/2016 18:00,2,2.037,ACTIVE,214.64,356.18,60.007,1472680804,"201051344000438","219011344069620",29.02,28.30,0,318.30,393.15,59.9,55.9,0.504,544146.2,544146.2,5593,0,0,0,L,1122011218,0,123.14,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680817,946610.00
08/31/2016 18:00,2,2.076,ACTIVE,214.41,354.97,59.991,1472680804,"201051344000417","219011344069620",28.37,28.30,0,317.70,391.34,59.7,55.7,0.508,535425.3,535425.3,5585,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680818,946611.00
08/31/2016 18:00,2,1.959,ACTIVE,212.61,356.48,59.986,1472680804,"274151322000083","219011344069620",28.49,31.00,0,327.92,379.02,56.6,52.7,0.407,796224.5,796224.5,5560,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680819,946612.00
08/31/2016 18:00,2,2.121,ACTIVE,213.51,355.88,59.986,1472680804,"274151322000076","219011344069620",29.06,30.00,0,328.82,380.52,62.4,58.3,0.446,849608.2,849608.2,5565,0,0,0,L,1151911521,0,122.23,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680820,946613.00
08/31/2016 18:00,2,2.221,ACTIVE,214.87,357.68,59.996,1472680804,"201051344000868","219011344069620",28.78,26.50,0,317.10,396.75,64.8,60.6,0.521,533765.6,533765.6,5602,0,0,0,L,1122011218,0,122.46,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680821,946614.00
08/31/2016 18:00,2,2.201,ACTIVE,212.83,349.86,59.981,1472680804,"274151322000095","219011344069620",28.90,31.00,0,327.32,380.22,64.4,60.3,0.438,841051.1,841051.1,5580,0,0,0,L,1151911521,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680822,946615.00
08/31/2016 18:00,2,2.203,ACTIVE,215.32,353.17,60.007,1472680804,"201051344000988","219011344069620",18.65,27.50,0,336.34,396.15,41.6,38.2,0.340,521856.7,521856.7,5608,0,0,0,L,1122011218,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680823,946616.00
08/31/2016 18:00,2,2.174,ACTIVE,214.64,356.18,59.970,1472680804,"201051344001025","219011344069620",28.69,28.80,0,318.91,392.25,63.1,59.0,0.508,544040.7,544040.7,5592,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680824,946617.00
08/31/2016 18:00,2,2.090,ACTIVE,215.32,356.48,60.007,1472680804,"201051344000458","219011344069620",28.94,28.00,0,319.51,397.05,61.3,57.2,0.521,541115.4,541115.4,5591,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680825,946618.00
08/31/2016 18:00,2,2.057,ACTIVE,215.77,357.08,60.002,1472680804,"201051344000853","219011344069620",29.14,26.80,0,323.41,395.85,60.7,56.7,0.504,540369.8,540369.8,5595,0,0,0,L,1122011218,0,123.14,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680826,946619.00
08/31/2016 18:00,2,2.053,ACTIVE,214.64,356.18,60.007,1472680804,"201051344000685","219011344069620",28.61,27.50,0,316.80,391.94,59.5,55.5,0.517,543402.1,543402.1,5605,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680827,946620.00
08/31/2016 18:00,2,2.037,ACTIVE,214.64,355.88,59.981,1472680804,"201051344000917","219011344069620",28.86,28.80,0,318.61,393.15,59.5,55.6,0.499,540361.2,540361.2,5611,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680827,946621.00
08/31/2016 18:00,2,2.049,ACTIVE,214.41,355.28,59.996,1472680804,"201051344001145","219011344069620",28.82,26.80,0,318.61,392.25,59.8,55.8,0.491,545561.4,545561.4,5608,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680828,946622.00
08/31/2016 18:00,2,2.061,ACTIVE,214.87,356.78,60.002,1472680804,"201051344000651","219011344069620",28.73,29.00,0,319.81,397.35,60.0,55.9,0.491,538517.0,538517.0,5584,0,0,0,L,1122011218,0,123.36,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680829,946623.00
08/31/2016 18:00,2,1.871,ACTIVE,212.61,346.26,59.991,1472680804,"274151322000088","219011344069620",27.85,29.80,0,329.73,380.22,52.8,49.1,0.358,766680.3,766680.3,5548,0,0,0,L,1151911521,0,122.91,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680830,946624.00
08/31/2016 18:00,2,1.279,ACTIVE,213.96,428.91,60.018,1472680804,"274151322000068","219011344069620",39.70,31.50,0,386.23,456.27,51.2,47.5,0.345,660184.0,660184.0,5641,0,0,0,L,1151911521,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680831,946625.00
08/31/2016 18:00,2,2.125,ACTIVE,214.41,355.88,60.002,1472680804,"201051344001135","219011344069620",28.65,29.00,0,317.40,391.64,61.7,57.6,0.504,534667.2,534667.2,5583,0,0,0,L,1122011218,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680832,946626.00
08/31/2016 18:00,2,2.150,ACTIVE,214.41,356.18,60.039,1472680804,"201051344000594","219011344069620",28.39,30.00,0,318.00,396.45,61.9,57.8,0.508,545493.0,545493.0,5594,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680833,946627.00
08/31/2016 18:00,2,2.096,ACTIVE,214.87,355.28,59.975,1472680804,"201051344001203","219011344069620",28.92,28.50,0,318.30,395.25,61.4,57.3,0.517,542770.1,542770.1,5598,0,0,0,L,1122011218,0,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680834,946628.00
08/31/2016 18:00,2,1.957,ACTIVE,212.61,352.57,59.996,1472680804,"274151322000054","219011344069620",27.71,30.50,0,327.62,380.22,54.9,51.1,0.376,782528.4,782528.4,5541,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680835,946629.00
08/31/2016 18:00,2,2.107,ACTIVE,215.09,355.58,60.034,1472680804,"201051344000867","219011344069620",28.41,28.50,0,318.30,397.66,60.6,56.6,0.486,532821.0,532821.0,5595,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680836,946630.00
08/31/2016 18:00,2,1.998,ACTIVE,214.64,355.88,60.007,1472680804,"201051344001093","219011344069620",28.73,27.80,0,317.70,392.85,58.1,54.2,0.464,539753.7,539753.7,5616,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680836,946631.00
08/31/2016 18:00,2,2.051,ACTIVE,215.09,357.08,59.938,1472680804,"201051344000900","219011344069620",29.00,25.80,0,318.91,397.66,60.3,56.3,0.491,549474.8,549474.8,5606,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680838,946632.00
08/31/2016 18:00,2,2.055,ACTIVE,215.32,356.48,60.002,1472680804,"201051344000648","219011344069620",28.59,26.80,0,318.61,396.75,59.6,55.6,0.491,538540.6,538540.6,5589,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680839,946633.00
08/31/2016 18:00,2,2.064,ACTIVE,215.32,357.38,60.007,1472680804,"201051344000569","219011344069620",28.98,26.80,0,319.51,398.26,60.6,56.5,0.495,549603.5,549603.5,5592,0,0,0,L,1122011218,0,122.23,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680840,946634.00
08/31/2016 18:00,2,2.086,ACTIVE,215.32,357.38,60.012,1472680804,"201051344000983","219011344069620",28.98,27.30,0,319.21,397.66,61.2,57.1,0.508,541921.5,541921.5,5586,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680841,946635.00
08/31/2016 18:00,2,2.076,ACTIVE,215.09,357.08,60.002,1472680804,"201051344001158","219011344069620",28.33,28.80,0,318.30,397.66,59.5,55.6,0.499,533945.1,533945.1,5592,0,0,0,L,1122011218,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680842,946636.00
08/31/2016 18:00,2,1.990,ACTIVE,215.32,357.68,59.949,1472680804,"201051344000576","219011344069620",29.14,26.00,0,319.51,397.05,58.7,54.8,0.491,541463.1,541463.1,5605,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680843,946637.00
08/31/2016 18:00,2,1.863,ACTIVE,212.83,357.08,60.007,1472680804,"274151322000087","219011344069620",27.71,37.00,0,330.03,379.92,52.2,48.5,0.331,754808.1,754808.1,5614,0,0,0,L,1151911521,0,122.23,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680843,946638.00
08/31/2016 18:00,2,2.029,ACTIVE,213.96,355.58,59.938,1472680804,"201051344000646","219011344069620",28.49,27.80,0,316.50,391.94,58.6,54.6,0.491,535685.6,535685.6,5588,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472680844,946639.00
08/31/2016 18:15,2,1.568,ACTIVE,215.09,351.67,60.007,1472681704,"201051344000645","219011344069620",28.23,26.00,0,337.24,384.43,44.8,41.3,0.367,540955.1,540955.1,5599,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681705,946640.00
08/31/2016 18:15,2,1.389,ACTIVE,212.61,350.47,59.991,1472681704,"274151322000085","219011344069620",27.77,30.00,0,334.54,367.90,39.1,35.8,0.270,782500.8,782500.8,5541,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681706,946641.00
08/31/2016 18:15,2,1.553,ACTIVE,214.87,353.47,60.028,1472681704,"201051344000633","219011344069620",28.73,27.80,0,336.94,383.83,45.2,41.7,0.380,532476.3,532476.3,5594,0,0,0,L,1122011218,0,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681706,946642.00
08/31/2016 18:15,2,1.559,ACTIVE,214.87,351.97,59.996,1472681704,"201051344000469","219011344069620",28.71,25.80,0,335.74,385.33,45.3,41.8,0.389,534950.7,534950.7,5610,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681707,946643.00
08/31/2016 18:15,2,1.539,ACTIVE,213.51,350.17,60.007,1472681704,"201051344000646","219011344069620",28.65,27.50,0,334.54,380.52,44.7,41.2,0.362,535696.7,535696.7,5589,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681708,946644.00
08/31/2016 18:15,2,1.441,ACTIVE,212.61,343.25,60.055,1472681704,"274151322000052","219011344069620",28.37,29.50,0,333.03,369.10,41.5,38.1,0.283,803511.8,803511.8,5542,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681709,946645.00
08/31/2016 18:15,2,1.611,ACTIVE,214.41,351.07,59.996,1472681704,"201051344000585","219011344069620",28.57,28.00,0,334.54,384.13,46.6,43.1,0.371,545255.3,545255.3,5584,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681710,946646.00
08/31/2016 18:15,2,1.514,ACTIVE,213.74,348.66,59.959,1472681704,"201051344001230","219011344069620",28.73,27.00,0,333.33,379.62,44.0,40.6,0.354,538870.2,538870.2,5611,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681711,946647.00
08/31/2016 18:15,2,1.521,ACTIVE,214.41,350.77,59.991,1472681704,"201051344000582","219011344069620",28.45,28.50,0,335.14,382.03,43.9,40.4,0.362,531609.6,531609.6,5583,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681712,946648.00
08/31/2016 18:15,2,1.531,ACTIVE,213.51,348.96,60.002,1472681704,"201051344000955","219011344069620",28.73,28.30,0,334.54,380.52,44.6,41.1,0.367,545412.2,545412.2,5588,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681713,946649.00
08/31/2016 18:15,2,0.922,ACTIVE,212.38,422.90,59.991,1472681704,"274151322000094","219011344069620",39.18,31.30,0,385.93,443.64,36.4,33.2,0.247,659860.5,659860.5,5646,0,0,0,L,1151911521,0,121.78,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681714,946650.00
08/31/2016 18:15,2,1.582,ACTIVE,214.41,351.67,60.002,1472681704,"201051344000579","219011344069620",28.90,28.80,0,336.94,384.43,46.3,42.8,0.371,549189.3,549189.3,5599,0,0,0,L,1122011218,0,122.23,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681715,946651.00
08/31/2016 18:15,2,1.557,ACTIVE,213.74,348.66,59.991,1472681704,"201051344000890","219011344069620",28.67,27.50,0,334.24,381.73,45.2,41.7,0.358,542679.0,542679.0,5584,0,0,0,L,1122011218,0,122.68,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681716,946652.00
08/31/2016 18:15,2,1.535,ACTIVE,214.19,350.47,59.996,1472681704,"201051344000438","219011344069620",28.71,28.00,0,335.44,383.23,44.7,41.2,0.376,544157.9,544157.9,5594,0,0,0,L,1122011218,0,122.91,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681717,946653.00
08/31/2016 18:15,2,1.555,ACTIVE,213.96,350.77,60.028,1472681704,"201051344000417","219011344069620",28.37,27.80,0,335.44,381.12,44.7,41.3,0.367,535436.9,535436.9,5586,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681718,946654.00
08/31/2016 18:15,2,1.441,ACTIVE,212.61,346.86,60.028,1472681704,"274151322000083","219011344069620",28.31,30.50,0,333.33,368.80,41.4,38.0,0.292,796235.3,796235.3,5561,0,0,0,L,1151911521,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681719,946655.00
08/31/2016 18:15,2,1.512,ACTIVE,213.06,350.17,59.981,1472681704,"274151322000076","219011344069620",29.06,29.30,0,334.84,372.11,44.6,41.1,0.301,849619.8,849619.8,5566,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681720,946656.00
08/31/2016 18:15,2,1.576,ACTIVE,214.41,351.07,59.991,1472681704,"201051344000868","219011344069620",28.71,25.80,0,335.74,383.53,45.8,42.3,0.367,533777.5,533777.5,5603,0,0,0,L,1122011218,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681721,946657.00
08/31/2016 18:15,2,1.523,ACTIVE,212.61,352.57,60.012,1472681704,"274151322000095","219011344069620",28.59,30.00,0,333.63,370.90,44.1,40.7,0.296,841062.7,841062.7,5581,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681722,946658.00
08/31/2016 18:15,2,1.555,ACTIVE,214.41,349.26,59.991,1472681704,"201051344000988","219011344069620",18.85,26.80,0,336.94,372.41,29.7,26.8,0.243,521864.2,521864.2,5609,0,0,0,L,1122011218,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681723,946659.00
08/31/2016 18:15,2,1.586,ACTIVE,213.96,350.17,59.996,1472681704,"201051344001025","219011344069620",28.37,28.30,0,335.14,382.03,45.6,42.1,0.367,544052.6,544052.6,5593,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681724,946660.00
08/31/2016 18:15,2,1.566,ACTIVE,214.64,350.77,59.970,1472681704,"201051344000458","219011344069620",28.75,27.00,0,336.04,383.83,45.6,42.1,0.380,541127.3,541127.3,5592,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681725,946661.00
08/31/2016 18:15,2,1.566,ACTIVE,215.32,352.87,59.970,1472681704,"201051344000853","219011344069620",28.88,25.80,0,337.54,386.23,45.8,42.3,0.380,540381.6,540381.6,5596,0,0,0,L,1122011218,0,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681725,946662.00
08/31/2016 18:15,2,1.506,ACTIVE,214.19,350.47,59.991,1472681704,"201051344000685","219011344069620",28.92,27.50,0,333.93,381.12,44.1,40.7,0.376,543413.6,543413.6,5606,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681726,946663.00
08/31/2016 18:15,2,1.520,ACTIVE,214.19,350.47,59.991,1472681704,"201051344000917","219011344069620",28.90,28.30,0,334.84,380.52,44.6,41.1,0.362,540372.8,540372.8,5612,0,0,0,L,1122011218,0,122.68,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681727,946664.00
08/31/2016 18:15,2,1.547,ACTIVE,213.96,350.17,59.981,1472681704,"201051344001145","219011344069620",28.55,26.50,0,335.14,381.73,44.7,41.3,0.362,545573.1,545573.1,5609,0,0,0,L,1122011218,0,122.68,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681728,946665.00
08/31/2016 18:15,2,1.559,ACTIVE,214.41,351.37,59.996,1472681704,"201051344000651","219011344069620",28.29,28.50,0,336.34,381.73,44.6,41.2,0.362,538528.6,538528.6,5585,0,0,0,L,1122011218,0,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681729,946666.00
08/31/2016 18:15,2,1.389,ACTIVE,212.61,342.95,59.986,1472681704,"274151322000088","219011344069620",27.71,29.30,0,333.63,366.10,39.0,35.7,0.265,766690.4,766690.4,5549,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681730,946667.00
08/31/2016 18:15,2,0.939,ACTIVE,213.51,420.50,59.970,1472681704,"274151322000068","219011344069620",39.68,31.00,0,335.74,443.34,37.0,33.8,0.239,660193.8,660193.8,5642,0,0,0,L,1151911521,0,122.91,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681731,946668.00
08/31/2016 18:15,2,1.578,ACTIVE,213.74,349.56,59.954,1472681704,"201051344001135","219011344069620",28.61,28.50,0,335.14,381.73,45.7,42.2,0.367,534679.0,534679.0,5584,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681732,946669.00
08/31/2016 18:15,2,1.613,ACTIVE,214.19,351.67,59.991,1472681704,"201051344000594","219011344069620",28.33,29.30,0,334.84,382.03,46.3,42.7,0.376,545504.9,545504.9,5595,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681733,946670.00
08/31/2016 18:15,2,1.584,ACTIVE,214.19,350.47,59.991,1472681704,"201051344001203","219011344069620",28.51,28.00,0,336.04,382.93,45.7,42.2,0.380,542781.7,542781.7,5599,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681734,946671.00
08/31/2016 18:15,2,1.447,ACTIVE,212.38,343.25,59.986,1472681704,"274151322000054","219011344069620",27.73,29.80,0,333.63,367.30,40.6,37.3,0.278,782538.7,782538.7,5542,0,0,0,L,1151911521,0,122.01,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681735,946672.00
08/31/2016 18:15,2,1.656,ACTIVE,214.87,351.37,59.959,1472681704,"201051344000867","219011344069620",28.57,27.30,0,336.04,381.42,47.9,44.3,0.398,532832.9,532832.9,5596,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681735,946673.00
08/31/2016 18:15,2,1.584,ACTIVE,214.19,350.47,59.986,1472681704,"201051344001093","219011344069620",28.84,27.50,0,335.44,379.62,46.3,42.8,0.367,539765.0,539765.0,5617,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681736,946674.00
08/31/2016 18:15,2,1.680,ACTIVE,214.64,352.27,59.986,1472681704,"201051344000900","219011344069620",29.12,24.80,0,336.34,384.13,49.5,45.9,0.407,549486.5,549486.5,5607,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681737,946675.00
08/31/2016 18:15,2,1.676,ACTIVE,215.09,353.17,60.044,1472681704,"201051344000648","219011344069620",29.00,25.80,0,337.24,383.23,49.3,45.6,0.407,538552.2,538552.2,5590,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681738,946676.00
08/31/2016 18:15,2,1.705,ACTIVE,214.87,353.17,59.996,1472681704,"201051344000569","219011344069620",29.08,25.80,0,337.24,382.63,50.2,46.6,0.411,549615.3,549615.3,5593,0,0,0,L,1122011218,0,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681739,946677.00
08/31/2016 18:15,2,1.695,ACTIVE,214.87,353.47,59.991,1472681704,"201051344000983","219011344069620",29.24,26.30,0,335.44,382.63,50.2,46.6,0.415,541933.5,541933.5,5587,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681740,946678.00
08/31/2016 18:15,2,1.672,ACTIVE,214.87,353.17,59.991,1472681704,"201051344001158","219011344069620",28.39,27.80,0,337.24,382.33,48.0,44.4,0.402,533956.7,533956.7,5593,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681741,946679.00
08/31/2016 18:15,2,1.619,ACTIVE,215.09,353.47,60.034,1472681704,"201051344000576","219011344069620",28.92,24.80,0,337.54,384.73,47.4,43.9,0.384,541474.8,541474.8,5606,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681742,946680.00
08/31/2016 18:15,2,1.447,ACTIVE,212.83,347.16,59.981,1472681704,"274151322000087","219011344069620",27.77,36.30,0,333.93,365.49,40.8,37.4,0.252,754818.3,754818.3,5615,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472681743,946681.00
08/31/2016 18:30,2,1.189,ACTIVE,214.87,349.56,59.996,1472682603,"201051344000645","219011344069620",28.61,25.30,0,336.04,373.31,34.5,31.3,0.270,540963.2,540963.2,5600,0,0,0,L,1122011218,0,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682605,946682.00
08/31/2016 18:30,2,1.072,ACTIVE,213.06,340.85,59.996,1472682603,"274151322000085","219011344069620",27.71,29.50,0,334.54,359.48,30.1,27.1,0.194,782507.7,782507.7,5542,0,0,0,L,1151911521,0,122.91,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682605,946683.00
08/31/2016 18:30,2,1.188,ACTIVE,214.87,349.56,59.981,1472682603,"201051344000633","219011344069620",28.88,26.80,0,334.24,373.61,34.8,31.6,0.283,532484.4,532484.4,5595,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682606,946684.00
08/31/2016 18:30,2,1.215,ACTIVE,214.64,348.06,59.981,1472682603,"201051344000469","219011344069620",28.49,24.80,0,334.84,373.31,35.1,31.9,0.292,534958.9,534958.9,5611,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682607,946685.00
08/31/2016 18:30,2,1.199,ACTIVE,213.74,347.16,59.986,1472682603,"201051344000646","219011344069620",28.47,27.00,0,333.33,370.30,34.6,31.5,0.283,535704.8,535704.8,5590,0,0,0,L,1122011218,0,122.91,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682608,946686.00
08/31/2016 18:30,2,1.121,ACTIVE,212.38,342.35,59.975,1472682603,"274151322000052","219011344069620",28.11,28.80,0,333.33,360.38,31.9,28.9,0.225,803519.2,803519.2,5543,0,0,0,L,1151911521,0,121.78,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682609,946687.00
08/31/2016 18:30,2,1.230,ACTIVE,214.41,348.06,59.986,1472682603,"201051344000585","219011344069620",28.98,27.50,0,334.24,371.51,36.1,33.0,0.283,545263.7,545263.7,5585,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682610,946688.00
08/31/2016 18:30,2,1.184,ACTIVE,213.96,345.96,59.981,1472682603,"201051344001230","219011344069620",28.37,26.30,0,332.13,368.80,34.1,31.0,0.265,538878.0,538878.0,5612,0,0,0,L,1122011218,0,122.91,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682611,946689.00
08/31/2016 18:30,2,1.189,ACTIVE,214.64,347.46,60.007,1472682603,"201051344000582","219011344069620",27.97,27.50,0,334.54,370.90,33.8,30.7,0.265,531617.5,531617.5,5584,0,0,0,L,1122011218,0,122.91,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682612,946690.00
08/31/2016 18:30,2,1.203,ACTIVE,213.74,346.26,60.012,1472682603,"201051344000955","219011344069620",28.41,27.50,0,332.13,369.10,34.6,31.5,0.274,545420.3,545420.3,5589,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682613,946691.00
08/31/2016 18:30,2,0.709,ACTIVE,212.83,410.88,59.954,1472682603,"274151322000094","219011344069620",38.57,30.50,0,332.13,429.82,27.6,24.8,0.190,659866.9,659866.9,5647,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682614,946692.00
08/31/2016 18:30,2,1.232,ACTIVE,214.41,348.66,59.986,1472682603,"201051344000579","219011344069620",28.78,27.80,0,335.44,373.01,35.9,32.8,0.278,549197.6,549197.6,5600,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682614,946693.00
08/31/2016 18:30,2,1.213,ACTIVE,213.96,346.26,59.938,1472682603,"201051344000890","219011344069620",28.53,27.00,0,332.73,370.30,35.0,31.9,0.274,542687.2,542687.2,5585,0,0,0,L,1122011218,0,122.91,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682615,946694.00
08/31/2016 18:30,2,1.189,ACTIVE,214.19,347.76,59.986,1472682603,"201051344000438","219011344069620",28.51,27.30,0,333.93,371.21,34.4,31.3,0.278,544165.9,544165.9,5595,0,0,0,L,1122011218,0,123.14,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682616,946695.00
08/31/2016 18:30,2,1.201,ACTIVE,214.19,346.86,59.959,1472682603,"201051344000417","219011344069620",28.43,27.30,0,332.73,370.00,34.6,31.5,0.274,535445.0,535445.0,5587,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682617,946696.00
08/31/2016 18:30,2,1.102,ACTIVE,212.61,346.86,59.954,1472682603,"274151322000083","219011344069620",28.15,29.80,0,333.63,360.38,31.5,28.5,0.221,796242.6,796242.6,5562,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682618,946697.00
08/31/2016 18:30,2,1.162,ACTIVE,213.29,340.85,59.996,1472682603,"274151322000076","219011344069620",28.96,28.50,0,334.54,362.49,34.0,30.9,0.221,849627.7,849627.7,5567,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682619,946698.00
08/31/2016 18:30,2,1.211,ACTIVE,214.41,348.06,59.986,1472682603,"201051344000868","219011344069620",28.75,24.80,0,334.24,371.81,35.3,32.2,0.283,533785.7,533785.7,5604,0,0,0,L,1122011218,0,122.01,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682620,946699.00
08/31/2016 18:30,2,1.152,ACTIVE,212.61,348.06,59.986,1472682603,"274151322000095","219011344069620",28.73,29.00,0,333.33,361.89,33.5,30.5,0.217,841070.4,841070.4,5582,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682621,946700.00
08/31/2016 18:30,2,1.207,ACTIVE,214.41,346.86,59.991,1472682603,"201051344000988","219011344069620",18.65,26.00,0,335.14,363.39,22.8,20.1,0.190,521869.3,521869.3,5610,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682622,946701.00
08/31/2016 18:30,2,1.199,ACTIVE,213.96,346.56,59.975,1472682603,"201051344001025","219011344069620",28.86,27.50,0,333.33,371.81,35.1,32.0,0.274,544060.7,544060.7,5594,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682623,946702.00
08/31/2016 18:30,2,1.199,ACTIVE,214.41,347.16,59.975,1472682603,"201051344000458","219011344069620",28.73,26.00,0,335.14,373.61,34.9,31.8,0.283,541135.3,541135.3,5593,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682624,946703.00
08/31/2016 18:30,2,1.207,ACTIVE,215.09,348.96,59.986,1472682603,"201051344000853","219011344069620",28.77,24.80,0,337.54,376.31,35.2,32.0,0.278,540389.7,540389.7,5597,0,0,0,L,1122011218,0,122.91,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682625,946704.00
08/31/2016 18:30,2,1.168,ACTIVE,214.41,347.46,59.991,1472682603,"201051344000685","219011344069620",28.49,26.80,0,334.24,370.60,33.7,30.6,0.287,543421.4,543421.4,5607,0,0,0,L,1122011218,0,123.59,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682626,946705.00
08/31/2016 18:30,2,1.166,ACTIVE,214.41,347.16,59.996,1472682603,"201051344000917","219011344069620",28.90,27.80,0,333.63,370.60,34.1,31.0,0.270,540380.6,540380.6,5613,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682627,946706.00
08/31/2016 18:30,2,1.176,ACTIVE,214.41,346.86,59.986,1472682603,"201051344001145","219011344069620",28.82,25.80,0,334.24,370.90,34.4,31.3,0.265,545581.0,545581.0,5610,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682628,946707.00
08/31/2016 18:30,2,1.172,ACTIVE,214.41,347.46,60.034,1472682603,"201051344000651","219011344069620",28.84,27.50,0,335.74,371.21,34.2,31.1,0.270,538536.5,538536.5,5586,0,0,0,L,1122011218,0,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682629,946708.00
08/31/2016 18:30,2,1.064,ACTIVE,212.61,345.36,60.007,1472682603,"274151322000088","219011344069620",27.53,28.30,0,333.63,358.88,29.8,26.8,0.190,766697.2,766697.2,5550,0,0,0,L,1151911521,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682629,946709.00
08/31/2016 18:30,2,0.725,ACTIVE,213.29,417.79,59.981,1472682603,"274151322000068","219011344069620",38.98,30.50,0,332.73,436.13,29.0,26.1,0.194,660200.4,660200.4,5643,0,0,0,L,1151911521,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682630,946710.00
08/31/2016 18:30,2,1.230,ACTIVE,213.96,346.26,60.034,1472682603,"201051344001135","219011344069620",28.25,27.80,0,333.93,370.30,35.2,32.0,0.274,534687.1,534687.1,5585,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682631,946711.00
08/31/2016 18:30,2,1.221,ACTIVE,213.96,347.76,59.938,1472682603,"201051344000594","219011344069620",28.53,28.30,0,334.24,372.11,35.3,32.2,0.278,545513.0,545513.0,5596,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682632,946712.00
08/31/2016 18:30,2,1.205,ACTIVE,214.19,346.56,59.986,1472682603,"201051344001203","219011344069620",28.53,27.50,0,334.54,372.11,34.9,31.7,0.283,542789.7,542789.7,5600,0,0,0,L,1122011218,0,123.36,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682633,946713.00
08/31/2016 18:30,2,1.084,ACTIVE,212.61,347.76,59.970,1472682603,"274151322000054","219011344069620",27.77,29.00,0,333.33,359.78,30.5,27.5,0.208,782545.7,782545.7,5543,0,0,0,L,1151911521,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682634,946714.00
08/31/2016 18:30,2,1.207,ACTIVE,214.64,347.46,59.981,1472682603,"201051344000867","219011344069620",28.94,26.30,0,335.14,372.41,35.4,32.3,0.270,532841.1,532841.1,5597,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682635,946715.00
08/31/2016 18:30,2,1.184,ACTIVE,214.19,346.86,59.965,1472682603,"201051344001093","219011344069620",28.37,27.00,0,334.84,371.51,34.0,30.9,0.261,539772.8,539772.8,5618,0,0,0,L,1122011218,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682636,946716.00
08/31/2016 18:30,2,1.191,ACTIVE,214.41,348.36,59.981,1472682603,"201051344000900","219011344069620",28.84,24.00,0,335.14,374.81,34.8,31.7,0.274,549494.5,549494.5,5608,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682637,946717.00
08/31/2016 18:30,2,1.191,ACTIVE,214.87,348.06,59.917,1472682603,"201051344000648","219011344069620",28.73,24.80,0,336.64,375.11,34.7,31.6,0.278,538560.2,538560.2,5591,0,0,0,L,1122011218,0,122.01,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682638,946718.00
08/31/2016 18:30,2,1.219,ACTIVE,214.64,348.36,59.991,1472682603,"201051344000569","219011344069620",28.55,25.00,0,336.04,374.81,35.3,32.1,0.283,549623.4,549623.4,5594,0,0,0,L,1122011218,0,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682639,946719.00
08/31/2016 18:30,2,1.225,ACTIVE,214.64,348.06,59.975,1472682603,"201051344000983","219011344069620",28.82,25.30,0,336.04,374.21,35.8,32.6,0.287,541941.7,541941.7,5588,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682639,946720.00
08/31/2016 18:30,2,1.201,ACTIVE,214.41,347.76,59.991,1472682603,"201051344001158","219011344069620",28.53,26.80,0,335.14,373.91,34.7,31.6,0.283,533964.7,533964.7,5594,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682640,946721.00
08/31/2016 18:30,2,1.186,ACTIVE,215.09,349.26,59.986,1472682603,"201051344000576","219011344069620",28.84,24.30,0,336.04,373.31,34.6,31.5,0.278,541482.7,541482.7,5607,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682641,946722.00
08/31/2016 18:30,2,1.086,ACTIVE,212.83,342.35,59.975,1472682603,"274151322000087","219011344069620",27.57,35.40,0,333.93,358.28,30.3,27.3,0.186,754825.2,754825.2,5616,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472682642,946723.00
08/31/2016 18:45,2,0.934,ACTIVE,214.64,345.66,60.002,1472683503,"201051344000645","219011344069620",28.69,24.80,0,334.84,364.59,27.1,24.2,0.208,540970.4,540970.4,5601,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683504,946724.00
08/31/2016 18:45,2,0.846,ACTIVE,212.38,343.85,59.991,1472683503,"274151322000085","219011344069620",27.51,28.50,0,333.93,353.77,23.6,20.8,0.146,782513.9,782513.9,5543,0,0,0,L,1151911521,0,122.68,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683505,946725.00
08/31/2016 18:45,2,0.955,ACTIVE,214.41,346.56,59.991,1472683503,"201051344000633","219011344069620",28.59,26.30,0,335.44,365.49,27.7,24.8,0.221,532491.8,532491.8,5596,0,0,0,L,1122011218,0,122.46,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683506,946726.00
08/31/2016 18:45,2,0.957,ACTIVE,214.19,345.36,59.991,1472683503,"201051344000469","219011344069620",28.61,24.30,0,333.63,364.59,27.8,24.9,0.225,534966.3,534966.3,5612,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683507,946727.00
08/31/2016 18:45,2,0.943,ACTIVE,213.06,344.76,60.007,1472683503,"201051344000646","219011344069620",28.61,26.50,0,333.63,363.39,27.4,24.5,0.212,535712.0,535712.0,5591,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683508,946728.00
08/31/2016 18:45,2,0.883,ACTIVE,212.16,339.65,60.023,1472683503,"274151322000052","219011344069620",28.01,28.00,0,333.03,354.97,25.1,22.3,0.164,803525.8,803525.8,5544,0,0,0,L,1151911521,0,121.55,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683509,946729.00
08/31/2016 18:45,2,0.992,ACTIVE,213.74,345.06,59.996,1472683503,"201051344000585","219011344069620",28.51,26.80,0,334.54,364.89,28.7,25.7,0.212,545271.4,545271.4,5586,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683510,946730.00
08/31/2016 18:45,2,0.916,ACTIVE,213.29,343.25,59.965,1472683503,"201051344001230","219011344069620",28.86,25.80,0,332.13,361.89,26.8,24.0,0.203,538885.2,538885.2,5613,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683511,946731.00
08/31/2016 18:45,2,0.932,ACTIVE,213.96,344.45,60.055,1472683503,"201051344000582","219011344069620",28.21,26.80,0,334.24,363.69,26.6,23.8,0.203,531624.6,531624.6,5585,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683512,946732.00
08/31/2016 18:45,2,0.967,ACTIVE,213.06,343.85,59.996,1472683503,"201051344000955","219011344069620",28.01,27.00,0,333.33,362.19,27.4,24.6,0.212,545427.6,545427.6,5590,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683513,946733.00
08/31/2016 18:45,2,0.572,ACTIVE,212.61,401.26,59.986,1472683503,"274151322000094","219011344069620",37.35,30.00,0,331.23,428.91,21.6,19.0,0.137,659872.7,659872.7,5648,0,0,0,L,1151911521,0,121.78,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683514,946734.00
08/31/2016 18:45,2,0.973,ACTIVE,214.19,345.06,59.996,1472683503,"201051344000579","219011344069620",28.88,27.00,0,335.44,363.99,28.4,25.5,0.212,549205.2,549205.2,5601,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683515,946735.00
08/31/2016 18:45,2,0.957,ACTIVE,213.29,343.85,59.991,1472683503,"201051344000890","219011344069620",28.67,26.50,0,333.03,363.39,27.8,24.9,0.203,542694.6,542694.6,5586,0,0,0,L,1122011218,0,122.68,121.33,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683515,946736.00
08/31/2016 18:45,2,0.926,ACTIVE,213.74,344.76,60.044,1472683503,"201051344000438","219011344069620",28.90,26.80,0,334.84,363.99,27.2,24.3,0.208,544173.1,544173.1,5596,0,0,0,L,1122011218,0,122.91,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683516,946737.00
08/31/2016 18:45,2,0.951,ACTIVE,213.51,344.15,60.007,1472683503,"201051344000417","219011344069620",28.49,26.80,0,333.93,363.09,27.5,24.6,0.208,535452.2,535452.2,5588,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683517,946738.00
08/31/2016 18:45,2,0.867,ACTIVE,212.16,344.15,60.028,1472683503,"274151322000083","219011344069620",27.79,28.50,0,333.63,354.67,24.4,21.6,0.168,796249.1,796249.1,5563,0,0,0,L,1151911521,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683518,946739.00
08/31/2016 18:45,2,0.918,ACTIVE,212.61,343.85,59.996,1472683503,"274151322000076","219011344069620",28.31,27.80,0,334.54,357.08,26.4,23.5,0.172,849634.8,849634.8,5568,0,0,0,L,1151911521,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683519,946740.00
08/31/2016 18:45,2,0.951,ACTIVE,213.96,344.45,60.034,1472683503,"201051344000868","219011344069620",28.80,24.30,0,334.54,363.39,27.8,24.9,0.212,533793.1,533793.1,5605,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683520,946741.00
08/31/2016 18:45,2,0.896,ACTIVE,212.38,339.65,59.996,1472683503,"274151322000095","219011344069620",28.43,28.50,0,333.33,355.88,25.8,23.0,0.172,841077.4,841077.4,5583,0,0,0,L,1151911521,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683521,946742.00
08/31/2016 18:45,2,0.947,ACTIVE,213.96,344.45,59.991,1472683503,"201051344000988","219011344069620",18.55,25.50,0,335.14,357.98,17.8,15.3,0.146,521873.9,521873.9,5611,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683522,946743.00
08/31/2016 18:45,2,0.943,ACTIVE,213.51,343.85,60.018,1472683503,"201051344001025","219011344069620",28.78,26.80,0,333.93,363.99,27.6,24.7,0.203,544068.1,544068.1,5595,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683523,946744.00
08/31/2016 18:45,2,0.951,ACTIVE,214.19,345.36,60.028,1472683503,"201051344000458","219011344069620",28.37,25.50,0,335.44,363.99,27.4,24.5,0.217,541142.7,541142.7,5594,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683524,946745.00
