ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 18:45,2,0.957,ACTIVE,214.87,347.16,59.996,1472683503,"201051344000853","219011344069620",28.21,24.30,0,336.34,364.89,27.4,24.5,0.212,540397.1,540397.1,5598,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683525,946746.00
08/31/2016 18:45,2,0.910,ACTIVE,213.74,345.36,60.034,1472683503,"201051344000685","219011344069620",28.41,26.30,0,333.63,363.99,26.2,23.4,0.217,543428.4,543428.4,5608,0,0,0,L,1122011218,0,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683526,946747.00
08/31/2016 18:45,2,0.926,ACTIVE,213.51,345.06,60.018,1472683503,"201051344000917","219011344069620",28.49,27.00,0,332.43,363.39,26.7,23.8,0.208,540387.8,540387.8,5614,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683526,946748.00
08/31/2016 18:45,2,0.934,ACTIVE,213.51,344.45,60.023,1472683503,"201051344001145","219011344069620",28.41,25.00,0,334.54,363.99,26.9,24.1,0.203,545588.2,545588.2,5611,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683527,946749.00
08/31/2016 18:45,2,0.930,ACTIVE,213.74,345.36,59.996,1472683503,"201051344000651","219011344069620",28.33,27.00,0,335.14,363.99,26.7,23.8,0.208,538543.6,538543.6,5587,0,0,0,L,1122011218,0,122.91,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683528,946750.00
08/31/2016 18:45,2,0.820,ACTIVE,211.93,342.65,60.002,1472683503,"274151322000088","219011344069620",27.45,28.00,0,333.33,353.47,22.8,20.1,0.146,766703.3,766703.3,5551,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683529,946751.00
08/31/2016 18:45,2,0.582,ACTIVE,212.83,403.37,59.991,1472683503,"274151322000068","219011344069620",37.73,30.00,0,331.83,428.61,22.3,19.6,0.146,660206.3,660206.3,5644,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683530,946752.00
08/31/2016 18:45,2,0.963,ACTIVE,213.06,343.85,59.996,1472683503,"201051344001135","219011344069620",28.35,27.00,0,333.03,363.09,27.7,24.8,0.208,534694.5,534694.5,5586,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683531,946753.00
08/31/2016 18:45,2,0.947,ACTIVE,213.51,345.06,59.991,1472683503,"201051344000594","219011344069620",28.73,27.50,0,333.33,363.99,27.6,24.7,0.208,545520.4,545520.4,5597,0,0,0,L,1122011218,0,122.01,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683532,946754.00
08/31/2016 18:45,2,0.953,ACTIVE,213.51,343.85,60.012,1472683503,"201051344001203","219011344069620",28.13,26.80,0,334.24,364.89,27.2,24.3,0.212,542797.0,542797.0,5601,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683533,946755.00
08/31/2016 18:45,2,0.844,ACTIVE,212.16,342.95,59.981,1472683503,"274151322000054","219011344069620",27.53,28.50,0,333.33,355.28,23.5,20.8,0.141,782551.9,782551.9,5544,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683534,946756.00
08/31/2016 18:45,2,0.953,ACTIVE,214.19,344.45,60.002,1472683503,"201051344000867","219011344069620",28.65,25.80,0,334.24,363.69,27.7,24.8,0.208,532848.4,532848.4,5598,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683535,946757.00
08/31/2016 18:45,2,0.922,ACTIVE,213.51,344.76,59.996,1472683503,"201051344001093","219011344069620",28.43,26.50,0,333.63,362.79,26.6,23.7,0.199,539779.9,539779.9,5619,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683535,946758.00
08/31/2016 18:45,2,0.920,ACTIVE,213.96,344.76,60.002,1472683503,"201051344000900","219011344069620",28.86,23.50,0,334.84,363.99,26.9,24.1,0.208,549501.8,549501.8,5609,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683536,946759.00
08/31/2016 18:45,2,0.930,ACTIVE,214.19,344.76,60.002,1472683503,"201051344000648","219011344069620",28.69,24.30,0,335.14,364.59,27.0,24.1,0.208,538567.4,538567.4,5592,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683537,946760.00
08/31/2016 18:45,2,0.941,ACTIVE,214.19,345.66,59.996,1472683503,"201051344000569","219011344069620",28.77,24.50,0,334.84,364.29,27.5,24.6,0.212,549630.8,549630.8,5595,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683538,946761.00
08/31/2016 18:45,2,0.945,ACTIVE,214.19,345.06,59.996,1472683503,"201051344000983","219011344069620",29.06,24.80,0,333.93,363.99,27.9,25.0,0.212,541949.2,541949.2,5589,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683539,946762.00
08/31/2016 18:45,2,0.955,ACTIVE,213.96,345.06,59.986,1472683503,"201051344001158","219011344069620",27.83,26.00,0,334.54,364.59,26.9,24.1,0.208,533971.9,533971.9,5595,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683540,946763.00
08/31/2016 18:45,2,0.918,ACTIVE,214.41,345.96,59.959,1472683503,"201051344000576","219011344069620",28.75,23.80,0,335.74,363.99,26.7,23.9,0.208,541489.9,541489.9,5608,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683541,946764.00
08/31/2016 18:45,2,0.832,ACTIVE,212.38,339.34,59.949,1472683503,"274151322000087","219011344069620",27.55,34.30,0,333.03,353.77,23.2,20.5,0.137,754831.4,754831.4,5617,0,0,0,L,1151911521,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472683542,946765.00
08/31/2016 19:00,2,0.648,ACTIVE,214.19,342.95,60.023,1472684404,"201051344000645","219011344069620",28.39,23.80,0,335.44,359.18,18.7,16.1,0.133,540974.1,540974.1,5602,0,0,0,L,1122011218,0,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684405,946766.00
08/31/2016 19:00,2,0.369,ACTIVE,212.16,337.24,60.002,1472684404,"274151322000085","219011344069620",27.69,27.80,0,330.03,348.96,10.4,8.1,0.053,782516.9,782516.9,5544,0,0,0,L,1151911521,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684406,946767.00
08/31/2016 19:00,2,0.666,ACTIVE,214.19,344.76,60.028,1472684404,"201051344000633","219011344069620",28.11,25.00,0,333.33,359.78,19.0,16.4,0.137,532495.6,532495.6,5597,0,0,0,L,1122011218,0,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684407,946768.00
08/31/2016 19:00,2,0.646,ACTIVE,213.96,342.95,60.007,1472684404,"201051344000469","219011344069620",28.45,23.30,0,333.03,359.18,18.7,16.1,0.141,534970.1,534970.1,5613,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684408,946769.00
08/31/2016 19:00,2,0.674,ACTIVE,213.29,341.45,59.996,1472684404,"201051344000646","219011344069620",28.35,25.50,0,332.43,357.68,19.4,16.8,0.141,535715.9,535715.9,5592,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684408,946770.00
08/31/2016 19:00,2,0.543,ACTIVE,211.93,338.44,59.996,1472684404,"274151322000052","219011344069620",28.19,27.30,0,329.73,349.56,15.5,13.1,0.097,803529.1,803529.1,5545,0,0,0,L,1151911521,0,121.55,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684409,946771.00
08/31/2016 19:00,2,0.787,ACTIVE,213.74,342.95,60.039,1472684404,"201051344000585","219011344069620",28.75,25.80,0,333.63,357.98,23.0,20.2,0.168,545275.5,545275.5,5587,0,0,0,L,1122011218,0,122.23,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684410,946772.00
08/31/2016 19:00,2,0.648,ACTIVE,213.51,340.85,60.002,1472684404,"201051344001230","219011344069620",28.57,25.00,0,331.83,355.58,18.8,16.2,0.133,538888.9,538888.9,5614,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684411,946773.00
08/31/2016 19:00,2,0.686,ACTIVE,214.19,342.95,60.012,1472684404,"201051344000582","219011344069620",28.47,25.80,0,333.63,357.38,19.8,17.2,0.146,531628.2,531628.2,5586,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684412,946774.00
08/31/2016 19:00,2,0.658,ACTIVE,213.29,341.75,60.023,1472684404,"201051344000955","219011344069620",28.29,26.00,0,332.13,357.08,18.9,16.3,0.133,545431.4,545431.4,5591,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684413,946775.00
08/31/2016 19:00,2,0.260,ACTIVE,212.38,429.52,60.002,1472684404,"274151322000094","219011344069620",40.65,29.50,0,334.54,435.23,10.8,8.5,0.057,659875.3,659875.3,5649,0,0,0,L,1151911521,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684414,946776.00
08/31/2016 19:00,2,0.752,ACTIVE,213.74,342.95,59.996,1472684404,"201051344000579","219011344069620",28.77,26.00,0,333.93,358.88,21.9,19.2,0.159,549209.3,549209.3,5602,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684415,946777.00
08/31/2016 19:00,2,0.740,ACTIVE,213.51,341.15,60.018,1472684404,"201051344000890","219011344069620",28.03,25.50,0,333.03,357.68,21.1,18.4,0.150,542698.5,542698.5,5587,0,0,0,L,1122011218,0,122.68,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684416,946778.00
08/31/2016 19:00,2,0.703,ACTIVE,213.96,343.55,60.002,1472684404,"201051344000438","219011344069620",28.71,25.50,0,333.33,357.98,20.5,17.8,0.155,544176.9,544176.9,5597,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684416,946779.00
08/31/2016 19:00,2,0.756,ACTIVE,213.74,342.65,60.007,1472684404,"201051344000417","219011344069620",28.23,25.80,0,332.13,356.78,21.6,19.0,0.155,535456.1,535456.1,5589,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684417,946780.00
08/31/2016 19:00,2,0.648,ACTIVE,212.61,340.85,60.012,1472684404,"274151322000083","219011344069620",28.75,28.00,0,330.63,349.56,18.9,16.3,0.124,796252.3,796252.3,5564,0,0,0,L,1151911521,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684418,946781.00
08/31/2016 19:00,2,0.623,ACTIVE,212.83,339.65,60.007,1472684404,"274151322000076","219011344069620",29.34,27.00,0,330.93,350.47,18.5,16.0,0.124,849638.2,849638.2,5569,0,0,0,L,1151911521,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684419,946782.00
08/31/2016 19:00,2,0.773,ACTIVE,213.74,343.55,60.012,1472684404,"201051344000868","219011344069620",28.45,23.30,0,333.33,358.28,22.3,19.6,0.164,533796.9,533796.9,5606,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684420,946783.00
08/31/2016 19:00,2,0.680,ACTIVE,212.38,341.75,60.039,1472684404,"274151322000095","219011344069620",29.44,27.80,0,330.63,349.86,20.2,17.6,0.128,841080.7,841080.7,5584,0,0,0,L,1151911521,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684421,946784.00
08/31/2016 19:00,2,0.773,ACTIVE,213.74,343.25,59.986,1472684404,"201051344000988","219011344069620",18.57,24.30,0,333.63,354.07,14.5,12.1,0.115,521876.1,521876.1,5612,0,0,0,L,1122011218,0,121.55,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684422,946785.00
08/31/2016 19:00,2,0.811,ACTIVE,213.51,342.05,59.986,1472684404,"201051344001025","219011344069620",28.57,25.80,0,333.93,357.68,23.5,20.8,0.177,544071.9,544071.9,5596,0,0,0,L,1122011218,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684423,946786.00
08/31/2016 19:00,2,0.797,ACTIVE,213.96,344.15,60.018,1472684404,"201051344000458","219011344069620",28.98,24.50,0,334.24,358.58,23.4,20.7,0.177,541146.5,541146.5,5595,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684424,946787.00
08/31/2016 19:00,2,0.771,ACTIVE,214.64,345.36,60.007,1472684404,"201051344000853","219011344069620",29.20,23.50,0,336.94,359.48,22.9,20.1,0.168,540400.9,540400.9,5599,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684425,946788.00
08/31/2016 19:00,2,0.758,ACTIVE,214.19,344.15,60.018,1472684404,"201051344000685","219011344069620",28.39,25.30,0,333.93,356.78,21.8,19.1,0.177,543432.0,543432.0,5609,0,0,0,L,1122011218,0,123.36,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684426,946789.00
08/31/2016 19:00,2,0.807,ACTIVE,213.96,343.85,60.044,1472684404,"201051344000917","219011344069620",28.57,26.00,0,332.43,356.78,23.4,20.6,0.172,540391.5,540391.5,5615,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684427,946790.00
08/31/2016 19:00,2,0.729,ACTIVE,213.96,343.55,60.039,1472684404,"201051344001145","219011344069620",30.30,24.30,0,333.63,357.68,22.4,19.7,0.164,545591.9,545591.9,5612,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684427,946791.00
08/31/2016 19:00,2,0.770,ACTIVE,214.19,343.85,60.018,1472684404,"201051344000651","219011344069620",28.51,25.80,0,334.24,357.08,22.2,19.5,0.168,538547.3,538547.3,5588,0,0,0,L,1122011218,0,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684428,946792.00
08/31/2016 19:00,2,0.555,ACTIVE,212.16,339.95,60.018,1472684404,"274151322000088","219011344069620",27.53,27.00,0,332.73,348.36,15.5,13.0,0.093,766706.1,766706.1,5552,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684429,946793.00
08/31/2016 19:00,2,0.428,ACTIVE,212.83,408.18,60.002,1472684404,"274151322000068","219011344069620",38.49,29.30,0,335.14,418.39,16.8,14.3,0.102,660209.1,660209.1,5645,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684430,946794.00
08/31/2016 19:00,2,0.789,ACTIVE,213.51,341.75,60.018,1472684404,"201051344001135","219011344069620",28.71,26.00,0,333.03,355.88,23.0,20.2,0.164,534698.4,534698.4,5587,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684431,946795.00
08/31/2016 19:00,2,0.783,ACTIVE,213.51,343.85,59.981,1472684404,"201051344000594","219011344069620",28.88,26.50,0,332.13,358.28,23.0,20.2,0.168,545524.2,545524.2,5598,0,0,0,L,1122011218,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684432,946796.00
08/31/2016 19:00,2,0.746,ACTIVE,213.96,342.65,60.039,1472684404,"201051344001203","219011344069620",28.57,25.80,0,333.93,357.68,21.6,18.9,0.164,542800.8,542800.8,5602,0,0,0,L,1122011218,0,123.14,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684433,946797.00
08/31/2016 19:00,2,0.590,ACTIVE,212.16,339.04,60.012,1472684404,"274151322000054","219011344069620",27.79,27.50,0,330.93,348.96,16.6,14.1,0.093,782554.9,782554.9,5545,0,0,0,L,1151911521,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684434,946798.00
08/31/2016 19:00,2,0.781,ACTIVE,214.19,342.95,60.023,1472684404,"201051344000867","219011344069620",28.67,24.80,0,333.03,357.38,22.7,20.0,0.159,532852.3,532852.3,5599,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684435,946799.00
08/31/2016 19:00,2,0.666,ACTIVE,213.96,342.65,60.018,1472684404,"201051344001093","219011344069620",29.04,25.50,0,333.33,356.78,19.6,17.0,0.133,539783.5,539783.5,5620,0,0,0,L,1122011218,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684436,946800.00
08/31/2016 19:00,2,0.750,ACTIVE,213.96,344.15,59.986,1472684404,"201051344000900","219011344069620",28.88,22.80,0,333.63,357.98,22.0,19.3,0.168,549505.4,549505.4,5610,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684437,946801.00
08/31/2016 19:00,2,0.760,ACTIVE,214.19,344.15,60.012,1472684404,"201051344000648","219011344069620",29.04,23.30,0,333.93,358.88,22.4,19.7,0.164,538571.2,538571.2,5593,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684438,946802.00
08/31/2016 19:00,2,0.787,ACTIVE,214.19,344.15,60.023,1472684404,"201051344000569","219011344069620",28.75,23.50,0,333.63,358.28,23.0,20.2,0.168,549634.6,549634.6,5596,0,0,0,L,1122011218,0,121.55,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684439,946803.00
08/31/2016 19:00,2,0.803,ACTIVE,214.19,344.45,60.012,1472684404,"201051344000983","219011344069620",29.16,23.80,0,333.33,357.98,23.8,21.0,0.172,541953.1,541953.1,5590,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684440,946804.00
08/31/2016 19:00,2,0.764,ACTIVE,214.19,343.85,60.044,1472684404,"201051344001158","219011344069620",28.47,24.80,0,333.63,357.08,22.1,19.4,0.168,533975.6,533975.6,5596,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684441,946805.00
08/31/2016 19:00,2,0.750,ACTIVE,214.64,345.06,60.007,1472684404,"201051344000576","219011344069620",28.69,22.80,0,333.33,357.68,21.8,19.1,0.159,541493.5,541493.5,5609,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684441,946806.00
08/31/2016 19:00,2,0.420,ACTIVE,212.38,339.65,60.007,1472684404,"274151322000087","219011344069620",29.56,32.80,0,329.13,348.66,12.6,10.2,0.062,754834.3,754834.3,5618,0,0,0,L,1151911521,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472684442,946807.00
08/31/2016 19:15,2,0.393,ACTIVE,214.19,340.25,59.991,1472685303,"201051344000645","219011344069620",26.86,23.00,0,333.93,353.77,10.7,8.4,0.057,540976.7,540976.7,5603,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685305,946808.00
08/31/2016 19:15,2,0.303,ACTIVE,212.61,337.84,59.981,1472685303,"274151322000085","219011344069620",26.56,27.00,0,333.93,343.25,8.2,5.9,0.040,782518.5,782518.5,5545,0,0,0,L,1151911521,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685305,946809.00
08/31/2016 19:15,2,0.391,ACTIVE,214.19,342.05,60.034,1472685303,"201051344000633","219011344069620",28.27,24.30,0,333.63,354.97,11.2,8.9,0.057,532498.3,532498.3,5598,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685306,946810.00
08/31/2016 19:15,2,0.395,ACTIVE,213.96,340.55,59.991,1472685303,"201051344000469","219011344069620",28.05,22.50,0,332.43,352.87,11.2,8.9,0.066,534972.8,534972.8,5614,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685307,946811.00
08/31/2016 19:15,2,0.404,ACTIVE,213.29,338.74,59.981,1472685303,"201051344000646","219011344069620",27.81,24.50,0,332.73,351.97,11.4,9.1,0.062,535718.6,535718.6,5593,0,0,0,L,1122011218,0,122.68,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685308,946812.00
08/31/2016 19:15,2,0.334,ACTIVE,212.38,338.14,59.975,1472685303,"274151322000052","219011344069620",27.14,26.50,0,333.63,346.26,9.2,6.9,0.049,803531.2,803531.2,5546,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685309,946813.00
08/31/2016 19:15,2,0.428,ACTIVE,213.74,339.95,59.996,1472685303,"201051344000585","219011344069620",28.17,25.00,0,333.33,354.97,12.3,9.9,0.066,545278.6,545278.6,5588,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685310,946814.00
08/31/2016 19:15,2,0.369,ACTIVE,213.51,338.14,59.996,1472685303,"201051344001230","219011344069620",27.77,24.00,0,332.13,350.47,10.4,8.1,0.053,538891.3,538891.3,5615,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685311,946815.00
08/31/2016 19:15,2,0.391,ACTIVE,213.96,339.34,59.944,1472685303,"201051344000582","219011344069620",27.10,25.00,0,333.33,353.17,10.8,8.5,0.062,531630.8,531630.8,5587,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685312,946816.00
08/31/2016 19:15,2,0.400,ACTIVE,213.29,338.44,60.012,1472685303,"201051344000955","219011344069620",27.99,25.00,0,332.13,351.07,11.4,9.1,0.062,545434.0,545434.0,5592,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685313,946817.00
08/31/2016 19:15,2,0.184,ACTIVE,212.61,394.35,59.986,1472685303,"274151322000094","219011344069620",37.01,28.80,0,335.74,441.24,6.9,4.7,0.040,659876.7,659876.7,5650,0,0,0,L,1151911521,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685314,946818.00
08/31/2016 19:15,2,0.430,ACTIVE,213.74,339.95,59.986,1472685303,"201051344000579","219011344069620",27.85,25.00,0,333.93,354.37,12.2,9.8,0.062,549212.1,549212.1,5603,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685315,946819.00
08/31/2016 19:15,2,0.408,ACTIVE,213.51,338.44,59.996,1472685303,"201051344000890","219011344069620",27.65,24.80,0,332.43,352.87,11.5,9.2,0.062,542701.2,542701.2,5588,0,0,0,L,1122011218,0,122.68,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685316,946820.00
08/31/2016 19:15,2,0.387,ACTIVE,213.74,339.34,60.002,1472685303,"201051344000438","219011344069620",28.19,24.50,0,332.73,353.47,11.1,8.8,0.062,544179.5,544179.5,5598,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685316,946821.00
08/31/2016 19:15,2,0.412,ACTIVE,213.74,339.04,60.023,1472685303,"201051344000417","219011344069620",27.67,25.00,0,333.33,353.17,11.6,9.3,0.062,535458.8,535458.8,5590,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685317,946822.00
08/31/2016 19:15,2,0.314,ACTIVE,212.61,338.44,59.986,1472685303,"274151322000083","219011344069620",26.82,27.00,0,333.63,347.46,8.6,6.3,0.044,796254.3,796254.3,5565,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685318,946823.00
08/31/2016 19:15,2,0.328,ACTIVE,213.06,338.44,60.002,1472685303,"274151322000076","219011344069620",27.71,26.30,0,334.84,346.86,9.2,7.0,0.053,849640.3,849640.3,5570,0,0,0,L,1151911521,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685319,946824.00
08/31/2016 19:15,2,0.402,ACTIVE,213.74,340.55,59.996,1472685303,"201051344000868","219011344069620",27.39,22.50,0,333.93,354.97,11.2,8.9,0.062,533799.6,533799.6,5607,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685320,946825.00
08/31/2016 19:15,2,0.326,ACTIVE,212.61,337.24,59.986,1472685303,"274151322000095","219011344069620",26.78,27.00,0,334.24,347.76,8.8,6.6,0.049,841082.8,841082.8,5585,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685321,946826.00
08/31/2016 19:15,2,0.371,ACTIVE,213.74,340.85,59.996,1472685303,"201051344000988","219011344069620",17.99,23.50,0,333.63,352.87,6.8,4.6,0.044,521877.6,521877.6,5613,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685322,946827.00
08/31/2016 19:15,2,0.396,ACTIVE,213.51,338.14,59.996,1472685303,"201051344001025","219011344069620",27.65,24.80,0,333.03,354.67,11.1,8.8,0.057,544074.6,544074.6,5597,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685323,946828.00
08/31/2016 19:15,2,0.396,ACTIVE,213.96,339.95,59.996,1472685303,"201051344000458","219011344069620",27.87,23.80,0,334.24,355.88,11.3,8.9,0.062,541149.2,541149.2,5596,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685324,946829.00
08/31/2016 19:15,2,0.391,ACTIVE,214.41,341.75,59.970,1472685303,"201051344000853","219011344069620",27.75,22.80,0,336.04,356.78,11.0,8.7,0.062,540403.5,540403.5,5600,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685324,946830.00
08/31/2016 19:15,2,0.367,ACTIVE,213.96,340.25,59.991,1472685303,"201051344000685","219011344069620",27.17,24.50,0,333.03,355.28,10.2,7.9,0.062,543434.4,543434.4,5610,0,0,0,L,1122011218,0,123.36,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685325,946831.00
08/31/2016 19:15,2,0.379,ACTIVE,213.74,339.65,59.991,1472685303,"201051344000917","219011344069620",27.17,25.30,0,333.03,354.97,10.5,8.2,0.057,540394.0,540394.0,5616,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685326,946832.00
08/31/2016 19:15,2,0.375,ACTIVE,213.96,339.34,59.996,1472685303,"201051344001145","219011344069620",27.85,23.50,0,333.93,354.37,10.6,8.3,0.057,545594.4,545594.4,5613,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685327,946833.00
08/31/2016 19:15,2,0.373,ACTIVE,213.96,339.34,59.981,1472685303,"201051344000651","219011344069620",28.09,24.80,0,334.24,354.67,10.7,8.4,0.057,538549.8,538549.8,5589,0,0,0,L,1122011218,0,123.14,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685328,946834.00
08/31/2016 19:15,2,0.291,ACTIVE,212.16,337.24,59.991,1472685303,"274151322000088","219011344069620",26.30,26.30,0,333.63,345.36,7.8,5.6,0.035,766707.8,766707.8,5553,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685329,946835.00
08/31/2016 19:15,2,0.201,ACTIVE,213.29,403.07,59.970,1472685303,"274151322000068","219011344069620",37.99,28.80,0,336.64,419.00,7.7,5.5,0.031,660210.9,660210.9,5646,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685330,946836.00
08/31/2016 19:15,2,0.414,ACTIVE,213.51,337.84,59.996,1472685303,"201051344001135","219011344069620",27.95,25.00,0,333.63,353.17,11.8,9.4,0.062,534701.1,534701.1,5588,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685331,946837.00
08/31/2016 19:15,2,0.395,ACTIVE,213.51,339.65,59.991,1472685303,"201051344000594","219011344069620",27.99,25.50,0,332.73,354.67,11.2,8.9,0.062,545526.8,545526.8,5599,0,0,0,L,1122011218,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685332,946838.00
08/31/2016 19:15,2,0.396,ACTIVE,213.74,338.14,59.996,1472685303,"201051344001203","219011344069620",27.63,25.00,0,333.33,354.37,11.1,8.8,0.057,542803.3,542803.3,5603,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685333,946839.00
08/31/2016 19:15,2,0.309,ACTIVE,212.38,336.94,59.996,1472685303,"274151322000054","219011344069620",26.62,26.80,0,333.63,345.96,8.3,6.1,0.044,782556.7,782556.7,5546,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685334,946840.00
08/31/2016 19:15,2,0.408,ACTIVE,214.19,339.65,60.034,1472685303,"201051344000867","219011344069620",27.33,23.80,0,333.93,355.28,11.3,9.0,0.057,532855.0,532855.0,5600,0,0,0,L,1122011218,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685334,946841.00
08/31/2016 19:15,2,0.381,ACTIVE,213.74,339.65,59.996,1472685303,"201051344001093","219011344069620",27.87,24.80,0,333.03,352.27,10.8,8.5,0.057,539785.9,539785.9,5621,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685335,946842.00
08/31/2016 19:15,2,0.363,ACTIVE,213.74,340.85,60.007,1472685303,"201051344000900","219011344069620",27.43,22.30,0,334.24,354.97,10.2,7.9,0.057,549507.8,549507.8,5611,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685336,946843.00
08/31/2016 19:15,2,0.402,ACTIVE,214.19,340.55,59.996,1472685303,"201051344000648","219011344069620",27.45,22.50,0,334.24,355.58,11.2,8.9,0.062,538573.8,538573.8,5594,0,0,0,L,1122011218,0,121.55,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685337,946844.00
08/31/2016 19:15,2,0.402,ACTIVE,213.74,340.25,59.970,1472685303,"201051344000569","219011344069620",28.07,23.00,0,334.84,355.28,11.4,9.1,0.062,549637.3,549637.3,5597,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685338,946845.00
08/31/2016 19:15,2,0.410,ACTIVE,213.96,339.65,60.002,1472685303,"201051344000983","219011344069620",27.97,23.00,0,333.33,355.28,11.6,9.3,0.066,541955.9,541955.9,5591,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685339,946846.00
08/31/2016 19:15,2,0.389,ACTIVE,214.41,341.45,59.996,1472685303,"201051344000576","219011344069620",27.51,22.30,0,335.14,355.88,10.9,8.6,0.062,541496.1,541496.1,5610,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685341,946847.00
08/31/2016 19:15,2,0.309,ACTIVE,212.83,338.74,60.002,1472685303,"274151322000087","219011344069620",26.70,31.50,0,333.93,344.15,8.4,6.2,0.040,754836.0,754836.0,5619,0,0,0,L,1151911521,0,122.23,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685342,946848.00
08/31/2016 19:15,2,0.387,ACTIVE,213.96,340.85,59.996,1472685303,"201051344001158","219011344069620",27.51,23.80,0,334.54,355.28,10.8,8.5,0.066,533978.1,533978.1,5597,0,0,0,L,1122011218,1,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472685343,946849.00
08/31/2016 19:30,2,0.404,ACTIVE,214.41,340.85,59.965,1472686204,"201051344000645","219011344069620",26.68,22.30,0,333.03,347.76,10.9,8.6,0.062,540978.8,540978.8,5604,0,0,0,L,1122011218,0,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686205,946850.00
08/31/2016 19:30,2,0.307,ACTIVE,212.83,338.14,59.965,1472686204,"274151322000085","219011344069620",27.08,26.30,0,334.54,342.05,8.4,6.2,0.044,782519.9,782519.9,5546,0,0,0,L,1151911521,0,122.91,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686206,946851.00
08/31/2016 19:30,2,0.416,ACTIVE,214.41,342.35,59.965,1472686204,"201051344000633","219011344069620",27.17,23.30,0,333.03,349.26,11.5,9.2,0.071,532500.5,532500.5,5599,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686207,946852.00
08/31/2016 19:30,2,0.410,ACTIVE,213.96,340.85,59.970,1472686204,"201051344000469","219011344069620",27.89,21.80,0,333.03,346.56,11.6,9.3,0.066,534974.9,534974.9,5615,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686208,946853.00
08/31/2016 19:30,2,0.416,ACTIVE,213.51,339.04,59.965,1472686204,"201051344000646","219011344069620",27.25,23.80,0,332.13,346.86,11.6,9.2,0.057,535720.8,535720.8,5594,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686209,946854.00
08/31/2016 19:30,2,0.340,ACTIVE,212.38,339.34,59.965,1472686204,"274151322000052","219011344069620",27.23,26.00,0,333.63,342.35,9.4,7.1,0.053,803532.9,803532.9,5547,0,0,0,L,1151911521,0,121.78,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686210,946855.00
08/31/2016 19:30,2,0.441,ACTIVE,213.96,339.95,60.002,1472686204,"201051344000585","219011344069620",27.63,24.00,0,332.43,346.56,12.4,10.0,0.066,545281.0,545281.0,5589,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686211,946856.00
08/31/2016 19:30,2,0.393,ACTIVE,213.74,338.14,59.970,1472686204,"201051344001230","219011344069620",26.92,23.30,0,330.93,343.85,10.7,8.4,0.057,538893.4,538893.4,5616,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686212,946857.00
08/31/2016 19:30,2,0.387,ACTIVE,214.19,339.34,59.970,1472686204,"201051344000582","219011344069620",28.01,24.00,0,333.03,345.36,11.0,8.7,0.057,531632.9,531632.9,5588,0,0,0,L,1122011218,0,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686213,946858.00
08/31/2016 19:30,2,0.420,ACTIVE,213.51,339.04,59.975,1472686204,"201051344000955","219011344069620",27.19,24.30,0,331.83,344.45,11.6,9.3,0.062,545436.2,545436.2,5593,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686214,946859.00
08/31/2016 19:30,2,0.193,ACTIVE,213.06,391.04,59.970,1472686204,"274151322000094","219011344069620",36.74,28.00,0,335.14,398.86,7.2,5.1,0.035,659877.8,659877.8,5651,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686214,946860.00
08/31/2016 19:30,2,0.441,ACTIVE,213.96,339.65,59.944,1472686204,"201051344000579","219011344069620",27.73,24.00,0,333.93,346.86,12.4,10.1,0.062,549214.5,549214.5,5604,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686215,946861.00
08/31/2016 19:30,2,0.416,ACTIVE,213.74,338.74,59.970,1472686204,"201051344000890","219011344069620",27.89,24.00,0,332.13,345.66,11.8,9.5,0.062,542703.4,542703.4,5589,0,0,0,L,1122011218,0,122.91,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686216,946862.00
08/31/2016 19:30,2,0.398,ACTIVE,213.96,339.95,59.970,1472686204,"201051344000438","219011344069620",27.89,24.00,0,333.63,345.96,11.3,9.0,0.062,544181.6,544181.6,5599,0,0,0,L,1122011218,0,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686217,946863.00
08/31/2016 19:30,2,0.422,ACTIVE,213.96,339.34,59.991,1472686204,"201051344000417","219011344069620",27.87,24.30,0,332.43,347.16,12.0,9.6,0.062,535461.1,535461.1,5591,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686218,946864.00
08/31/2016 19:30,2,0.320,ACTIVE,212.83,338.44,59.970,1472686204,"274151322000083","219011344069620",27.00,26.30,0,333.93,342.35,8.8,6.6,0.044,796255.8,796255.8,5566,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686219,946865.00
08/31/2016 19:30,2,0.336,ACTIVE,213.29,337.84,59.981,1472686204,"274151322000076","219011344069620",27.59,25.80,0,334.54,342.65,9.4,7.2,0.049,849642.0,849642.0,5571,0,0,0,L,1151911521,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686220,946866.00
08/31/2016 19:30,2,0.406,ACTIVE,213.96,340.85,59.981,1472686204,"201051344000868","219011344069620",27.89,22.00,0,332.73,346.86,11.5,9.2,0.066,533801.8,533801.8,5608,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686221,946867.00
08/31/2016 19:30,2,0.326,ACTIVE,212.61,337.24,59.991,1472686204,"274151322000095","219011344069620",27.47,26.30,0,333.63,341.75,9.1,6.9,0.049,841084.4,841084.4,5586,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686222,946868.00
08/31/2016 19:30,2,0.383,ACTIVE,213.74,340.85,60.018,1472686204,"201051344000988","219011344069620",17.91,22.80,0,333.03,346.26,7.0,4.8,0.035,521878.7,521878.7,5614,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686223,946869.00
08/31/2016 19:30,2,0.402,ACTIVE,213.74,338.44,59.975,1472686204,"201051344001025","219011344069620",28.05,23.80,0,331.53,345.66,11.5,9.1,0.062,544076.8,544076.8,5598,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686224,946870.00
08/31/2016 19:30,2,0.404,ACTIVE,213.96,340.25,59.981,1472686204,"201051344000458","219011344069620",27.95,23.00,0,333.63,346.86,11.5,9.2,0.062,541151.3,541151.3,5597,0,0,0,L,1122011218,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686225,946871.00
08/31/2016 19:30,2,0.395,ACTIVE,214.64,341.75,59.975,1472686204,"201051344000853","219011344069620",28.03,22.30,0,335.14,347.76,11.2,8.9,0.057,540405.6,540405.6,5601,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686226,946872.00
08/31/2016 19:30,2,0.369,ACTIVE,214.19,340.25,59.986,1472686204,"201051344000685","219011344069620",28.13,23.50,0,332.43,346.56,10.6,8.3,0.062,543436.3,543436.3,5611,0,0,0,L,1122011218,0,123.36,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686227,946873.00
08/31/2016 19:30,2,0.398,ACTIVE,213.96,339.34,59.986,1472686204,"201051344000917","219011344069620",26.76,24.30,0,331.53,345.66,10.8,8.5,0.062,540396.0,540396.0,5617,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686228,946874.00
08/31/2016 19:30,2,0.395,ACTIVE,213.96,339.65,59.981,1472686204,"201051344001145","219011344069620",27.04,22.80,0,333.93,345.96,10.8,8.5,0.062,545596.4,545596.4,5614,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686229,946875.00
08/31/2016 19:30,2,0.396,ACTIVE,213.96,339.95,59.981,1472686204,"201051344000651","219011344069620",27.31,23.80,0,332.13,345.66,11.0,8.7,0.062,538551.9,538551.9,5590,0,0,0,L,1122011218,0,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686230,946876.00
08/31/2016 19:30,2,0.299,ACTIVE,212.16,337.84,59.975,1472686204,"274151322000088","219011344069620",26.16,25.80,0,333.03,342.05,7.9,5.7,0.035,766709.1,766709.1,5554,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686231,946877.00
08/31/2016 19:30,2,0.219,ACTIVE,213.06,384.73,59.981,1472686204,"274151322000068","219011344069620",36.18,28.30,0,335.44,405.77,8.0,5.8,0.035,660212.2,660212.2,5647,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686232,946878.00
08/31/2016 19:30,2,0.420,ACTIVE,213.74,338.44,59.981,1472686204,"201051344001135","219011344069620",27.97,24.00,0,332.43,344.76,11.9,9.6,0.066,534703.4,534703.4,5589,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686233,946879.00
08/31/2016 19:30,2,0.406,ACTIVE,213.74,340.55,59.986,1472686204,"201051344000594","219011344069620",27.93,24.80,0,332.43,347.16,11.6,9.2,0.071,545529.0,545529.0,5600,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686234,946880.00
08/31/2016 19:30,2,0.406,ACTIVE,213.96,339.04,59.991,1472686204,"201051344001203","219011344069620",27.47,24.00,0,333.03,346.86,11.3,9.0,0.062,542805.5,542805.5,5604,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686234,946881.00
08/31/2016 19:30,2,0.312,ACTIVE,212.61,338.14,59.981,1472686204,"274151322000054","219011344069620",26.96,26.30,0,333.33,342.05,8.6,6.3,0.049,782558.2,782558.2,5547,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686235,946882.00
08/31/2016 19:30,2,0.408,ACTIVE,214.19,339.65,59.975,1472686204,"201051344000867","219011344069620",27.77,23.00,0,333.63,346.26,11.5,9.2,0.062,532857.1,532857.1,5601,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686236,946883.00
08/31/2016 19:30,2,0.391,ACTIVE,213.74,339.34,59.981,1472686204,"201051344001093","219011344069620",28.07,23.80,0,332.73,345.66,11.2,8.9,0.057,539788.0,539788.0,5622,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686237,946884.00
08/31/2016 19:30,2,0.373,ACTIVE,213.74,340.55,59.986,1472686204,"201051344000900","219011344069620",27.63,21.80,0,333.63,346.26,10.5,8.2,0.062,549509.7,549509.7,5612,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686238,946885.00
08/31/2016 19:30,2,0.418,ACTIVE,214.19,339.95,59.986,1472686204,"201051344000648","219011344069620",26.98,21.80,0,333.93,347.16,11.5,9.1,0.066,538576.0,538576.0,5595,0,0,0,L,1122011218,0,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686239,946886.00
08/31/2016 19:30,2,0.414,ACTIVE,213.96,340.55,59.991,1472686204,"201051344000569","219011344069620",27.59,22.50,0,333.03,345.96,11.6,9.3,0.066,549639.5,549639.5,5598,0,0,0,L,1122011218,0,121.55,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686240,946887.00
08/31/2016 19:30,2,0.418,ACTIVE,213.96,339.95,59.991,1472686204,"201051344000983","219011344069620",28.15,22.50,0,333.03,348.06,11.9,9.6,0.066,541958.1,541958.1,5592,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686241,946888.00
08/31/2016 19:30,2,0.398,ACTIVE,213.96,339.95,59.986,1472686204,"201051344001158","219011344069620",27.45,23.00,0,333.03,346.86,11.1,8.8,0.066,533980.2,533980.2,5598,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686242,946889.00
