ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 19:30,2,0.420,ACTIVE,214.19,342.95,59.986,1472686204,"201051344000576","219011344069620",19.74,21.80,0,333.93,347.76,8.4,6.2,0.062,541498.1,541498.1,5611,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686243,946890.00
08/31/2016 19:30,2,0.318,ACTIVE,212.61,338.44,59.986,1472686204,"274151322000087","219011344069620",26.76,30.50,0,333.93,342.65,8.6,6.4,0.040,754837.4,754837.4,5620,0,0,0,L,1151911521,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472686244,946891.00
08/31/2016 19:45,2,0.369,ACTIVE,214.19,339.95,59.970,1472687103,"201051344000645","219011344069620",27.12,21.80,0,334.24,346.86,10.2,7.9,0.053,540980.9,540980.9,5605,0,0,0,L,1122011218,0,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687104,946892.00
08/31/2016 19:45,2,0.287,ACTIVE,212.61,337.84,59.970,1472687103,"274151322000085","219011344069620",27.00,25.80,0,333.93,342.35,7.9,5.7,0.035,782521.5,782521.5,5547,0,0,0,L,1151911521,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687105,946893.00
08/31/2016 19:45,2,0.381,ACTIVE,214.41,341.45,59.970,1472687103,"201051344000633","219011344069620",27.61,22.50,0,334.24,348.96,10.7,8.4,0.053,532502.7,532502.7,5600,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687106,946894.00
08/31/2016 19:45,2,0.400,ACTIVE,213.96,339.95,60.012,1472687103,"201051344000469","219011344069620",26.06,21.00,0,333.33,347.16,10.6,8.3,0.057,534977.2,534977.2,5616,0,0,0,L,1122011218,0,121.33,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687106,946895.00
08/31/2016 19:45,2,0.383,ACTIVE,213.51,339.04,59.949,1472687103,"201051344000646","219011344069620",27.39,23.00,0,331.23,345.06,10.7,8.4,0.053,535723.1,535723.1,5595,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687107,946896.00
08/31/2016 19:45,2,0.318,ACTIVE,212.16,337.84,59.981,1472687103,"274151322000052","219011344069620",27.19,25.80,0,333.63,342.95,8.8,6.5,0.035,803534.6,803534.6,5548,0,0,0,L,1151911521,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687108,946897.00
08/31/2016 19:45,2,0.412,ACTIVE,213.96,339.04,59.991,1472687103,"201051344000585","219011344069620",26.92,23.50,0,332.43,345.96,11.2,8.9,0.057,545283.4,545283.4,5590,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687109,946898.00
08/31/2016 19:45,2,0.354,ACTIVE,213.51,338.14,59.981,1472687103,"201051344001230","219011344069620",27.95,23.00,0,331.23,344.76,10.0,7.8,0.049,538895.4,538895.4,5617,0,0,0,L,1122011218,0,122.68,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687110,946899.00
08/31/2016 19:45,2,0.348,ACTIVE,214.19,338.74,59.975,1472687103,"201051344000582","219011344069620",28.45,23.30,0,333.03,345.66,10.0,7.7,0.053,531635.0,531635.0,5589,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687111,946900.00
08/31/2016 19:45,2,0.389,ACTIVE,213.51,338.44,59.981,1472687103,"201051344000955","219011344069620",27.77,23.50,0,331.23,344.76,11.0,8.7,0.057,545438.5,545438.5,5594,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687112,946901.00
08/31/2016 19:45,2,0.182,ACTIVE,212.38,388.64,59.981,1472687103,"274151322000094","219011344069620",36.58,27.80,0,334.84,403.67,6.8,4.6,0.031,659879.1,659879.1,5652,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687113,946902.00
08/31/2016 19:45,2,0.410,ACTIVE,213.74,339.04,60.007,1472687103,"201051344000579","219011344069620",27.73,23.50,0,333.93,346.86,11.6,9.2,0.062,549217.0,549217.0,5605,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687114,946903.00
08/31/2016 19:45,2,0.383,ACTIVE,213.51,338.14,59.981,1472687103,"201051344000890","219011344069620",27.91,23.50,0,332.13,345.96,10.9,8.6,0.062,542705.7,542705.7,5590,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687115,946904.00
08/31/2016 19:45,2,0.381,ACTIVE,213.96,339.04,59.981,1472687103,"201051344000438","219011344069620",27.43,23.50,0,333.93,345.96,10.6,8.3,0.057,544183.8,544183.8,5600,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687116,946905.00
08/31/2016 19:45,2,0.395,ACTIVE,213.96,338.74,59.975,1472687103,"201051344000417","219011344069620",27.85,23.50,0,332.43,345.36,11.2,8.9,0.053,535463.5,535463.5,5592,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687117,946906.00
08/31/2016 19:45,2,0.295,ACTIVE,212.38,338.14,59.944,1472687103,"274151322000083","219011344069620",26.92,25.80,0,333.63,342.65,8.1,5.8,0.035,796257.4,796257.4,5567,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687118,946907.00
08/31/2016 19:45,2,0.312,ACTIVE,213.06,338.74,59.981,1472687103,"274151322000076","219011344069620",27.77,25.50,0,334.84,342.95,8.8,6.6,0.053,849643.8,849643.8,5572,0,0,0,L,1151911521,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687119,946908.00
08/31/2016 19:45,2,0.379,ACTIVE,213.74,339.34,59.986,1472687103,"201051344000868","219011344069620",27.67,21.30,0,333.63,347.46,10.7,8.4,0.053,533804.0,533804.0,5609,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687120,946909.00
08/31/2016 19:45,2,0.305,ACTIVE,212.61,338.14,59.981,1472687103,"274151322000095","219011344069620",27.04,25.80,0,333.63,342.35,8.3,6.1,0.044,841086.0,841086.0,5587,0,0,0,L,1151911521,0,122.68,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687121,946910.00
08/31/2016 19:45,2,0.354,ACTIVE,213.74,340.55,59.991,1472687103,"201051344000988","219011344069620",17.93,22.00,0,332.73,346.56,6.4,4.3,0.040,521879.9,521879.9,5615,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687121,946911.00
08/31/2016 19:45,2,0.373,ACTIVE,213.51,337.84,59.986,1472687103,"201051344001025","219011344069620",27.31,23.30,0,332.73,345.96,10.4,8.1,0.053,544078.9,544078.9,5599,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687122,946912.00
08/31/2016 19:45,2,0.373,ACTIVE,213.74,339.65,60.012,1472687103,"201051344000458","219011344069620",27.99,22.50,0,333.93,346.86,10.6,8.3,0.062,541153.5,541153.5,5598,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687123,946913.00
08/31/2016 19:45,2,0.371,ACTIVE,214.41,341.15,60.018,1472687103,"201051344000853","219011344069620",27.51,21.80,0,334.84,347.76,10.3,8.1,0.057,540407.8,540407.8,5602,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687124,946914.00
08/31/2016 19:45,2,0.355,ACTIVE,213.74,339.65,59.970,1472687103,"201051344000685","219011344069620",26.84,23.00,0,333.03,346.56,9.7,7.4,0.057,543438.3,543438.3,5612,0,0,0,L,1122011218,0,123.36,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687125,946915.00
08/31/2016 19:45,2,0.355,ACTIVE,213.51,338.74,59.986,1472687103,"201051344000917","219011344069620",27.73,23.80,0,332.13,345.36,10.0,7.8,0.049,540398.1,540398.1,5618,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687126,946916.00
08/31/2016 19:45,2,0.354,ACTIVE,213.74,339.04,59.991,1472687103,"201051344001145","219011344069620",28.03,22.30,0,333.33,345.96,10.1,7.8,0.049,545598.5,545598.5,5615,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687127,946917.00
08/31/2016 19:45,2,0.369,ACTIVE,213.74,339.34,59.996,1472687103,"201051344000651","219011344069620",27.04,23.00,0,333.03,345.96,10.2,7.9,0.057,538554.0,538554.0,5591,0,0,0,L,1122011218,0,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687128,946918.00
08/31/2016 19:45,2,0.273,ACTIVE,211.93,336.64,59.975,1472687103,"274151322000088","219011344069620",26.28,25.50,0,333.03,341.75,7.3,5.1,0.022,766710.5,766710.5,5555,0,0,0,L,1151911521,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687129,946919.00
08/31/2016 19:45,2,0.197,ACTIVE,213.06,394.05,59.986,1472687103,"274151322000068","219011344069620",37.17,28.00,0,336.34,405.17,7.4,5.2,0.027,660213.6,660213.6,5648,0,0,0,L,1151911521,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687130,946920.00
08/31/2016 19:45,2,0.387,ACTIVE,213.29,337.84,59.986,1472687103,"201051344001135","219011344069620",28.11,23.50,0,332.73,344.76,11.0,8.7,0.057,534705.8,534705.8,5590,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687131,946921.00
08/31/2016 19:45,2,0.377,ACTIVE,213.51,339.34,59.991,1472687103,"201051344000594","219011344069620",27.95,23.80,0,331.83,347.46,10.7,8.4,0.057,545531.2,545531.2,5601,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687132,946922.00
08/31/2016 19:45,2,0.377,ACTIVE,213.51,338.14,59.986,1472687103,"201051344001203","219011344069620",27.35,23.30,0,332.73,345.96,10.4,8.1,0.049,542807.7,542807.7,5605,0,0,0,L,1122011218,0,123.14,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687133,946923.00
08/31/2016 19:45,2,0.287,ACTIVE,212.38,337.84,59.986,1472687103,"274151322000054","219011344069620",26.88,25.80,0,333.33,342.05,7.8,5.7,0.031,782559.7,782559.7,5548,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687133,946924.00
08/31/2016 19:45,2,0.373,ACTIVE,213.96,339.34,59.986,1472687103,"201051344000867","219011344069620",28.05,22.30,0,333.63,346.26,10.7,8.4,0.053,532859.4,532859.4,5602,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687134,946925.00
08/31/2016 19:45,2,0.373,ACTIVE,213.51,339.04,59.986,1472687103,"201051344001093","219011344069620",27.61,23.00,0,333.03,345.66,10.5,8.2,0.049,539790.2,539790.2,5623,0,0,0,L,1122011218,0,122.68,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687135,946926.00
08/31/2016 19:45,2,0.338,ACTIVE,213.74,339.95,60.012,1472687103,"201051344000900","219011344069620",27.79,21.30,0,333.93,347.16,9.6,7.3,0.057,549511.7,549511.7,5613,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687136,946927.00
08/31/2016 19:45,2,0.369,ACTIVE,214.19,339.34,59.986,1472687103,"201051344000648","219011344069620",28.15,21.30,0,334.54,347.16,10.6,8.3,0.053,538578.2,538578.2,5596,0,0,0,L,1122011218,0,121.55,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687137,946928.00
08/31/2016 19:45,2,0.375,ACTIVE,213.96,339.65,60.007,1472687103,"201051344000569","219011344069620",27.91,22.00,0,333.63,347.16,10.6,8.3,0.053,549641.7,549641.7,5599,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687138,946929.00
08/31/2016 19:45,2,0.383,ACTIVE,213.74,339.65,59.986,1472687103,"201051344000983","219011344069620",28.11,22.00,0,333.03,346.86,10.9,8.6,0.049,541960.4,541960.4,5593,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687139,946930.00
08/31/2016 19:45,2,0.369,ACTIVE,213.74,339.95,59.986,1472687103,"201051344001158","219011344069620",27.14,22.30,0,333.33,346.56,10.2,7.9,0.057,533982.3,533982.3,5599,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687140,946931.00
08/31/2016 19:45,2,0.373,ACTIVE,214.19,341.15,60.023,1472687103,"201051344000576","219011344069620",27.17,21.30,0,333.33,347.46,10.3,8.0,0.057,541500.3,541500.3,5612,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687141,946932.00
08/31/2016 19:45,2,0.291,ACTIVE,212.38,337.84,59.986,1472687103,"274151322000087","219011344069620",26.72,29.80,0,333.63,342.35,7.9,5.7,0.035,754839.0,754839.0,5621,0,0,0,L,1151911521,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472687141,946933.00
08/31/2016 20:00,2,0.236,ACTIVE,214.19,339.65,59.996,1472688004,"201051344000645","219011344069620",26.40,21.50,0,333.63,346.56,6.4,4.2,0.018,540982.3,540982.3,5606,0,0,0,L,1122011218,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688005,946934.00
08/31/2016 20:00,2,0.164,ACTIVE,212.83,337.84,60.028,1472688004,"274151322000085","219011344069620",26.34,25.30,0,334.24,343.55,4.4,2.3,0.018,782522.4,782522.4,5548,0,0,0,L,1151911521,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688006,946935.00
08/31/2016 20:00,2,0.252,ACTIVE,214.41,340.85,59.959,1472688004,"201051344000633","219011344069620",27.35,21.80,0,332.43,348.06,7.0,4.8,0.022,532504.3,532504.3,5601,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688006,946936.00
08/31/2016 20:00,2,0.258,ACTIVE,213.96,338.44,60.028,1472688004,"201051344000469","219011344069620",27.10,20.70,0,332.73,345.96,7.1,4.9,0.027,534978.8,534978.8,5617,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688007,946937.00
08/31/2016 20:00,2,0.254,ACTIVE,213.51,337.84,59.996,1472688004,"201051344000646","219011344069620",26.98,22.50,0,331.53,345.36,7.0,4.8,0.022,535724.6,535724.6,5596,0,0,0,L,1122011218,0,122.68,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688008,946938.00
08/31/2016 20:00,2,0.195,ACTIVE,212.38,336.04,59.970,1472688004,"274151322000052","219011344069620",25.86,25.30,0,333.63,344.76,5.1,3.0,0.013,803535.7,803535.7,5549,0,0,0,L,1151911521,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688009,946939.00
08/31/2016 20:00,2,0.273,ACTIVE,213.74,338.74,59.981,1472688004,"201051344000585","219011344069620",27.15,22.80,0,332.13,345.66,7.5,5.4,0.022,545285.2,545285.2,5591,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688010,946940.00
08/31/2016 20:00,2,0.250,ACTIVE,213.51,337.24,59.991,1472688004,"201051344001230","219011344069620",26.88,22.30,0,331.53,343.25,6.8,4.6,0.018,538896.9,538896.9,5618,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688011,946941.00
08/31/2016 20:00,2,0.234,ACTIVE,214.19,338.14,59.991,1472688004,"201051344000582","219011344069620",27.41,22.50,0,333.33,344.45,6.5,4.4,0.018,531636.4,531636.4,5590,0,0,0,L,1122011218,0,122.91,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688012,946942.00
08/31/2016 20:00,2,0.258,ACTIVE,213.51,337.24,59.991,1472688004,"201051344000955","219011344069620",27.57,23.00,0,330.93,344.45,7.2,5.1,0.022,545440.1,545440.1,5595,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688013,946943.00
08/31/2016 20:00,2,0.102,ACTIVE,212.83,338.14,59.991,1472688004,"274151322000094","219011344069620",30.08,27.00,0,335.14,392.25,3.1,1.1,0.009,659879.7,659879.7,5653,0,0,0,L,1151911521,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688014,946944.00
08/31/2016 20:00,2,0.268,ACTIVE,213.74,338.14,59.986,1472688004,"201051344000579","219011344069620",28.23,22.80,0,333.63,345.96,7.7,5.5,0.022,549218.7,549218.7,5606,0,0,0,L,1122011218,0,121.78,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688015,946945.00
08/31/2016 20:00,2,0.260,ACTIVE,213.51,336.94,59.981,1472688004,"201051344000890","219011344069620",27.25,23.00,0,331.83,345.36,7.2,5.0,0.022,542707.3,542707.3,5591,0,0,0,L,1122011218,0,122.68,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688016,946946.00
08/31/2016 20:00,2,0.246,ACTIVE,213.96,338.74,59.996,1472688004,"201051344000438","219011344069620",27.57,23.00,0,332.43,345.36,6.9,4.7,0.022,544185.3,544185.3,5601,0,0,0,L,1122011218,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688017,946947.00
08/31/2016 20:00,2,0.273,ACTIVE,213.96,338.14,59.986,1472688004,"201051344000417","219011344069620",27.15,23.00,0,332.43,345.06,7.5,5.3,0.022,535465.1,535465.1,5593,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688018,946948.00
08/31/2016 20:00,2,0.170,ACTIVE,212.61,337.24,59.996,1472688004,"274151322000083","219011344069620",25.90,25.50,0,333.93,344.76,4.5,2.4,0.022,796258.3,796258.3,5568,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688018,946949.00
08/31/2016 20:00,2,0.178,ACTIVE,213.29,338.44,59.996,1472688004,"274151322000076","219011344069620",26.96,25.30,0,335.14,343.85,4.8,2.7,0.018,849644.9,849644.9,5573,0,0,0,L,1151911521,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688019,946950.00
08/31/2016 20:00,2,0.248,ACTIVE,213.51,338.44,60.007,1472688004,"201051344000868","219011344069620",27.47,20.70,0,332.13,345.66,7.0,4.8,0.018,533805.6,533805.6,5610,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688020,946951.00
08/31/2016 20:00,2,0.172,ACTIVE,212.83,337.24,59.996,1472688004,"274151322000095","219011344069620",25.74,25.50,0,333.93,342.95,4.5,2.4,0.018,841087.0,841087.0,5588,0,0,0,L,1151911521,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688021,946952.00
08/31/2016 20:00,2,0.217,ACTIVE,213.74,339.34,59.996,1472688004,"201051344000988","219011344069620",17.89,21.50,0,332.13,345.96,3.9,1.9,0.004,521880.6,521880.6,5616,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688022,946953.00
08/31/2016 20:00,2,0.240,ACTIVE,213.74,337.24,60.002,1472688004,"201051344001025","219011344069620",27.21,22.50,0,332.13,344.15,6.7,4.5,0.022,544080.4,544080.4,5600,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688023,946954.00
08/31/2016 20:00,2,0.246,ACTIVE,213.74,338.14,59.996,1472688004,"201051344000458","219011344069620",27.14,22.00,0,333.33,345.36,6.8,4.7,0.018,541155.0,541155.0,5599,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688024,946955.00
08/31/2016 20:00,2,0.236,ACTIVE,214.19,340.25,60.002,1472688004,"201051344000853","219011344069620",27.61,21.30,0,334.84,347.76,6.6,4.5,0.018,540409.3,540409.3,5603,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688025,946956.00
08/31/2016 20:00,2,0.209,ACTIVE,213.96,338.74,59.986,1472688004,"201051344000685","219011344069620",27.83,22.50,0,333.03,345.66,6.0,3.8,0.022,543439.6,543439.6,5613,0,0,0,L,1122011218,0,123.36,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688026,946957.00
08/31/2016 20:00,2,0.234,ACTIVE,213.74,338.74,59.996,1472688004,"201051344000917","219011344069620",27.45,23.00,0,332.13,345.36,6.5,4.4,0.022,540399.5,540399.5,5619,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688027,946958.00
08/31/2016 20:00,2,0.232,ACTIVE,213.96,338.74,59.996,1472688004,"201051344001145","219011344069620",27.21,22.00,0,332.73,345.06,6.5,4.3,0.022,545599.9,545599.9,5616,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688028,946959.00
08/31/2016 20:00,2,0.240,ACTIVE,213.96,338.44,60.002,1472688004,"201051344000651","219011344069620",26.64,22.30,0,332.43,345.36,6.5,4.3,0.022,538555.4,538555.4,5592,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688029,946960.00
08/31/2016 20:00,2,0.150,ACTIVE,212.38,337.24,59.991,1472688004,"274151322000088","219011344069620",25.17,25.00,0,333.03,341.45,3.8,1.8,0.018,766711.3,766711.3,5556,0,0,0,L,1151911521,0,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688030,946961.00
08/31/2016 20:00,2,0.119,ACTIVE,213.29,338.14,60.023,1472688004,"274151322000068","219011344069620",30.26,27.30,0,335.74,396.75,3.6,1.6,0.009,660214.4,660214.4,5649,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688030,946962.00
08/31/2016 20:00,2,0.256,ACTIVE,213.29,337.24,59.986,1472688004,"201051344001135","219011344069620",27.57,22.80,0,332.13,343.85,7.2,5.0,0.018,534707.4,534707.4,5591,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688031,946963.00
08/31/2016 20:00,2,0.240,ACTIVE,213.51,338.14,59.954,1472688004,"201051344000594","219011344069620",28.07,23.30,0,332.13,345.96,6.9,4.7,0.022,545532.8,545532.8,5602,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688032,946964.00
08/31/2016 20:00,2,0.250,ACTIVE,213.74,337.54,60.002,1472688004,"201051344001203","219011344069620",26.70,22.80,0,333.03,345.36,6.8,4.6,0.018,542809.1,542809.1,5606,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688033,946965.00
08/31/2016 20:00,2,0.162,ACTIVE,212.38,337.24,60.028,1472688004,"274151322000054","219011344069620",25.86,25.50,0,333.63,344.15,4.2,2.2,0.013,782560.6,782560.6,5549,0,0,0,L,1151911521,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688034,946966.00
08/31/2016 20:00,2,0.248,ACTIVE,213.74,338.14,60.023,1472688004,"201051344000867","219011344069620",27.27,21.80,0,332.73,345.96,6.9,4.7,0.018,532860.9,532860.9,5603,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688035,946967.00
08/31/2016 20:00,2,0.252,ACTIVE,213.74,338.74,59.996,1472688004,"201051344001093","219011344069620",27.41,22.50,0,332.43,344.15,7.0,4.9,0.013,539791.7,539791.7,5624,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688036,946968.00
08/31/2016 20:00,2,0.209,ACTIVE,213.74,338.74,59.996,1472688004,"201051344000900","219011344069620",26.88,21.00,0,333.33,345.66,5.7,3.6,0.018,549512.9,549512.9,5614,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688037,946969.00
08/31/2016 20:00,2,0.250,ACTIVE,213.96,339.04,60.002,1472688004,"201051344000648","219011344069620",27.27,20.70,0,333.93,347.46,6.9,4.8,0.022,538579.7,538579.7,5597,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688038,946970.00
08/31/2016 20:00,2,0.246,ACTIVE,213.74,339.04,59.991,1472688004,"201051344000569","219011344069620",27.17,21.80,0,333.33,346.56,6.8,4.6,0.022,549643.3,549643.3,5600,0,0,0,L,1122011218,0,121.55,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688039,946971.00
08/31/2016 20:00,2,0.260,ACTIVE,213.74,338.74,59.996,1472688004,"201051344000983","219011344069620",27.17,21.50,0,332.43,345.96,7.2,5.0,0.022,541962.0,541962.0,5594,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688039,946972.00
08/31/2016 20:00,2,0.236,ACTIVE,213.74,338.74,59.996,1472688004,"201051344001158","219011344069620",26.78,21.80,0,332.73,345.96,6.5,4.3,0.022,533983.7,533983.7,5600,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688040,946973.00
08/31/2016 20:00,2,0.244,ACTIVE,214.19,339.95,60.002,1472688004,"201051344000576","219011344069620",27.08,20.70,0,334.24,346.56,6.7,4.6,0.018,541501.8,541501.8,5613,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688041,946974.00
08/31/2016 20:00,2,0.172,ACTIVE,212.61,338.14,60.002,1472688004,"274151322000087","219011344069620",25.54,29.00,0,333.63,342.95,4.5,2.4,0.009,754839.9,754839.9,5622,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688042,946975.00
08/31/2016 20:15,2,0.201,ACTIVE,213.96,339.04,60.002,1472688903,"201051344000645","219011344069620",26.16,21.30,0,334.54,344.45,5.3,3.2,0.018,540983.2,540983.2,5607,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688905,946976.00
08/31/2016 20:15,2,0.135,ACTIVE,212.61,337.84,59.975,1472688903,"274151322000085","219011344069620",24.25,24.80,0,334.24,340.25,3.4,1.3,0.004,782522.8,782522.8,5549,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688906,946977.00
08/31/2016 20:15,2,0.219,ACTIVE,213.96,339.65,59.965,1472688903,"201051344000633","219011344069620",26.98,21.50,0,332.73,346.26,6.0,3.9,0.013,532505.4,532505.4,5602,0,0,0,L,1122011218,0,122.23,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688907,946978.00
08/31/2016 20:15,2,0.215,ACTIVE,213.51,338.14,59.965,1472688903,"201051344000469","219011344069620",27.83,20.30,0,332.13,343.25,6.1,4.0,0.013,534979.9,534979.9,5618,0,0,0,L,1122011218,0,121.33,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688908,946979.00
08/31/2016 20:15,2,0.219,ACTIVE,213.29,337.84,59.933,1472688903,"201051344000646","219011344069620",26.76,22.30,0,332.13,342.05,6.0,3.8,0.013,535725.7,535725.7,5597,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688909,946980.00
08/31/2016 20:15,2,0.156,ACTIVE,212.38,337.54,59.965,1472688903,"274151322000052","219011344069620",25.70,25.00,0,333.63,340.85,4.1,2.0,0.009,803536.3,803536.3,5550,0,0,0,L,1151911521,0,121.78,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688910,946981.00
08/31/2016 20:15,2,0.238,ACTIVE,213.96,338.14,59.970,1472688903,"201051344000585","219011344069620",27.08,22.30,0,332.13,342.95,6.6,4.4,0.018,545286.4,545286.4,5592,0,0,0,L,1122011218,0,122.23,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688910,946982.00
08/31/2016 20:15,2,0.227,ACTIVE,213.51,336.94,59.949,1472688903,"201051344001230","219011344069620",25.07,22.00,0,330.93,341.45,5.8,3.6,0.009,538897.9,538897.9,5619,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688911,946983.00
08/31/2016 20:15,2,0.205,ACTIVE,213.96,338.14,59.965,1472688903,"201051344000582","219011344069620",26.74,22.00,0,333.03,342.65,5.6,3.4,0.009,531637.3,531637.3,5591,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688912,946984.00
08/31/2016 20:15,2,0.232,ACTIVE,213.29,336.94,59.970,1472688903,"201051344000955","219011344069620",26.74,22.50,0,331.83,341.75,6.3,4.2,0.013,545441.3,545441.3,5596,0,0,0,L,1122011218,0,122.01,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688913,946985.00
08/31/2016 20:15,2,0.076,ACTIVE,212.83,336.94,59.954,1472688903,"274151322000094","219011344069620",29.46,26.00,0,334.54,340.25,2.2,0.2,0.009,659879.8,659879.8,5654,0,0,0,L,1151911521,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688914,946986.00
08/31/2016 20:15,2,0.242,ACTIVE,213.51,337.54,59.954,1472688903,"201051344000579","219011344069620",27.53,22.50,0,333.63,343.25,6.8,4.6,0.009,549220.0,549220.0,5607,0,0,0,L,1122011218,0,121.55,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688915,946987.00
08/31/2016 20:15,2,0.221,ACTIVE,213.51,336.94,59.965,1472688903,"201051344000890","219011344069620",27.33,22.50,0,331.83,342.65,6.1,4.0,0.009,542708.4,542708.4,5592,0,0,0,L,1122011218,0,122.68,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688916,946988.00
08/31/2016 20:15,2,0.217,ACTIVE,213.74,337.84,59.970,1472688903,"201051344000438","219011344069620",26.84,22.50,0,333.03,342.95,5.9,3.8,0.009,544186.4,544186.4,5602,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688917,946989.00
08/31/2016 20:15,2,0.242,ACTIVE,213.74,337.54,59.996,1472688903,"201051344000417","219011344069620",26.76,22.80,0,332.43,343.85,6.6,4.4,0.004,535466.3,535466.3,5594,0,0,0,L,1122011218,0,122.46,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688918,946990.00
08/31/2016 20:15,2,0.131,ACTIVE,212.61,336.94,59.959,1472688903,"274151322000083","219011344069620",25.62,25.30,0,333.93,340.85,3.4,1.4,0.004,796258.8,796258.8,5569,0,0,0,L,1151911521,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688919,946991.00
08/31/2016 20:15,2,0.141,ACTIVE,213.06,338.14,59.959,1472688903,"274151322000076","219011344069620",25.98,25.00,0,334.84,341.15,3.7,1.7,0.013,849645.4,849645.4,5574,0,0,0,L,1151911521,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688919,946992.00
08/31/2016 20:15,2,0.211,ACTIVE,213.51,337.84,59.959,1472688903,"201051344000868","219011344069620",27.15,20.30,0,333.03,342.65,5.8,3.7,0.009,533806.6,533806.6,5611,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688920,946993.00
08/31/2016 20:15,2,0.135,ACTIVE,212.61,337.24,59.970,1472688903,"274151322000095","219011344069620",25.47,25.30,0,333.93,340.55,3.5,1.4,0.009,841087.5,841087.5,5589,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688921,946994.00
08/31/2016 20:15,2,0.176,ACTIVE,213.51,339.34,59.954,1472688903,"201051344000988","219011344069620",17.93,21.30,0,312.29,359.18,3.2,1.2,0.004,521881.0,521881.0,5617,0,0,0,L,1122011218,0,121.55,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688922,946995.00
08/31/2016 20:15,2,0.207,ACTIVE,213.51,336.94,59.954,1472688903,"201051344001025","219011344069620",26.72,22.00,0,332.43,342.95,5.7,3.5,0.009,544081.4,544081.4,5601,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688923,946996.00
08/31/2016 20:15,2,0.213,ACTIVE,213.74,338.44,59.959,1472688903,"201051344000458","219011344069620",26.76,21.80,0,333.33,343.55,5.8,3.7,0.009,541156.1,541156.1,5600,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688924,946997.00
08/31/2016 20:15,2,0.219,ACTIVE,214.19,339.95,59.959,1472688903,"201051344000853","219011344069620",24.93,21.00,0,335.44,344.45,5.5,3.4,0.013,540410.3,540410.3,5604,0,0,0,L,1122011218,0,122.46,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688925,946998.00
08/31/2016 20:15,2,0.191,ACTIVE,213.96,337.84,59.959,1472688903,"201051344000685","219011344069620",26.56,22.00,0,332.43,343.85,5.2,3.0,0.009,543440.5,543440.5,5614,0,0,0,L,1122011218,0,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688926,946999.00
08/31/2016 20:15,2,0.213,ACTIVE,213.74,338.44,59.959,1472688903,"201051344000917","219011344069620",26.34,22.50,0,331.53,343.85,5.7,3.6,0.009,540400.5,540400.5,5620,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688927,947000.00
08/31/2016 20:15,2,0.201,ACTIVE,213.96,337.54,59.970,1472688903,"201051344001145","219011344069620",26.86,21.50,0,333.33,343.85,5.5,3.4,0.009,545600.8,545600.8,5617,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688928,947001.00
08/31/2016 20:15,2,0.209,ACTIVE,213.74,337.84,60.002,1472688903,"201051344000651","219011344069620",25.94,21.80,0,333.63,342.95,5.5,3.4,0.013,538556.3,538556.3,5593,0,0,0,L,1122011218,0,122.91,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688929,947002.00
08/31/2016 20:15,2,0.115,ACTIVE,212.38,336.34,59.959,1472688903,"274151322000088","219011344069620",23.30,24.80,0,333.63,340.25,2.8,0.7,0.009,766711.6,766711.6,5557,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688930,947003.00
08/31/2016 20:15,2,0.094,ACTIVE,213.29,338.14,59.954,1472688903,"274151322000068","219011344069620",29.60,26.50,0,335.14,341.45,2.8,0.8,0.009,660214.7,660214.7,5650,0,0,0,L,1151911521,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688931,947004.00
08/31/2016 20:15,2,0.229,ACTIVE,213.29,336.64,59.970,1472688903,"201051344001135","219011344069620",26.52,22.30,0,332.43,341.75,6.2,4.0,0.018,534708.5,534708.5,5592,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688932,947005.00
08/31/2016 20:15,2,0.217,ACTIVE,213.51,338.44,59.959,1472688903,"201051344000594","219011344069620",26.54,22.80,0,331.83,342.95,5.8,3.7,0.013,545533.8,545533.8,5603,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688933,947006.00
08/31/2016 20:15,2,0.217,ACTIVE,213.74,337.54,59.959,1472688903,"201051344001203","219011344069620",26.58,22.30,0,333.03,343.85,5.9,3.8,0.009,542810.2,542810.2,5607,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688934,947007.00
08/31/2016 20:15,2,0.129,ACTIVE,212.61,337.24,59.954,1472688903,"274151322000054","219011344069620",24.13,25.00,0,333.63,340.25,3.2,1.1,0.004,782561.0,782561.0,5550,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688935,947008.00
08/31/2016 20:15,2,0.217,ACTIVE,213.96,338.44,59.965,1472688903,"201051344000867","219011344069620",26.74,21.80,0,333.03,343.55,5.9,3.8,0.009,532862.0,532862.0,5604,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688936,947009.00
08/31/2016 20:15,2,0.227,ACTIVE,213.74,338.14,59.965,1472688903,"201051344001093","219011344069620",26.32,22.30,0,331.53,344.45,6.1,4.0,0.009,539792.8,539792.8,5625,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688937,947010.00
08/31/2016 20:15,2,0.174,ACTIVE,213.74,338.44,59.959,1472688903,"201051344000900","219011344069620",26.16,20.70,0,332.43,343.25,4.6,2.5,0.013,549513.7,549513.7,5615,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688938,947011.00
08/31/2016 20:15,2,0.219,ACTIVE,214.19,339.04,59.965,1472688903,"201051344000648","219011344069620",26.74,20.30,0,334.54,344.45,6.0,3.8,0.009,538580.8,538580.8,5598,0,0,0,L,1122011218,0,121.78,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688939,947012.00
08/31/2016 20:15,2,0.211,ACTIVE,213.96,338.44,59.959,1472688903,"201051344000569","219011344069620",27.04,21.50,0,333.93,343.55,5.8,3.7,0.009,549644.3,549644.3,5601,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688940,947013.00
08/31/2016 20:15,2,0.223,ACTIVE,213.74,337.84,59.959,1472688903,"201051344000983","219011344069620",26.90,21.30,0,333.63,343.25,6.1,3.9,0.009,541963.1,541963.1,5595,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688940,947014.00
08/31/2016 20:15,2,0.201,ACTIVE,213.74,338.14,59.970,1472688903,"201051344001158","219011344069620",26.64,21.50,0,332.73,344.15,5.5,3.3,0.013,533984.7,533984.7,5601,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688941,947015.00
08/31/2016 20:15,2,0.213,ACTIVE,214.19,339.04,59.970,1472688903,"201051344000576","219011344069620",25.94,20.70,0,333.93,344.45,5.6,3.5,0.013,541502.8,541502.8,5614,0,0,0,L,1122011218,0,122.23,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688942,947016.00
08/31/2016 20:15,2,0.135,ACTIVE,212.83,336.34,59.959,1472688903,"274151322000087","219011344069620",24.27,28.50,0,333.63,341.15,3.3,1.3,0.000,754840.4,754840.4,5623,0,0,0,L,1151911521,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472688943,947017.00
08/31/2016 20:30,2,0.000,ALERT,213.96,299.97,59.991,1472689803,"201051344000645","219011344069620",0.00,20.70,0,298.47,352.57,0.0,0.0,0.000,540983.6,540983.6,5608,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472689805,947018.00
08/31/2016 20:30,2,0.000,ALERT,212.61,298.17,59.981,1472689803,"274151322000085","219011344069620",0.00,23.50,0,296.96,339.95,0.0,0.0,0.000,782522.9,782522.9,5550,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1472689806,947019.00
08/31/2016 20:30,2,0.000,ALERT,213.96,299.67,59.991,1472689803,"201051344000633","219011344069620",0.00,21.00,0,296.96,342.95,0.0,0.0,0.000,532505.8,532505.8,5603,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1472689808,947020.00
08/31/2016 20:30,2,0.000,ALERT,213.74,300.27,59.981,1472689803,"201051344000469","219011344069620",0.00,19.80,0,297.57,341.15,0.0,0.0,0.000,534980.4,534980.4,5619,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1472689810,947021.00
08/31/2016 20:30,2,0.000,ALERT,213.06,299.67,59.954,1472689803,"201051344000646","219011344069620",0.00,21.30,0,297.57,355.88,0.0,0.0,0.000,535726.1,535726.1,5598,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689812,947022.00
08/31/2016 20:30,2,0.000,ALERT,212.38,297.87,60.028,1472689803,"274151322000052","219011344069620",0.00,23.50,0,296.66,339.95,0.0,0.0,0.000,803536.5,803536.5,5551,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,64,0,0,0,0,0,0,0,0,0,0,0,1472689814,947023.00
08/31/2016 20:30,2,0.000,ALERT,213.51,299.97,59.991,1472689803,"201051344000585","219011344069620",0.00,21.50,0,297.87,351.97,0.0,0.0,0.000,545286.9,545286.9,5593,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472689816,947024.00
08/31/2016 20:30,2,0.000,ALERT,213.29,299.97,60.002,1472689803,"201051344001230","219011344069620",0.00,21.00,0,298.77,339.34,0.0,0.0,0.000,538898.3,538898.3,5620,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1472689817,947025.00
08/31/2016 20:30,2,0.000,ALERT,213.74,300.27,60.018,1472689803,"201051344000582","219011344069620",0.00,21.30,0,299.07,353.77,0.0,0.0,0.000,531637.7,531637.7,5592,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,84,0,0,0,0,0,0,0,0,0,0,0,1472689819,947026.00
08/31/2016 20:30,2,0.000,ALERT,213.06,299.37,59.996,1472689803,"201051344000955","219011344069620",0.00,21.80,0,298.17,357.68,0.0,0.0,0.000,545441.8,545441.8,5597,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472689821,947027.00
08/31/2016 20:30,2,0.000,ALERT,212.61,297.87,59.981,1472689803,"274151322000094","219011344069620",0.00,24.30,0,296.66,385.03,0.0,0.0,0.000,659879.8,659879.8,5655,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,95,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,61,0,0,0,0,0,0,0,0,0,0,0,1472689823,947028.00
08/31/2016 20:30,2,0.000,ALERT,213.51,300.87,59.996,1472689803,"201051344000579","219011344069620",0.00,21.50,0,299.07,355.88,0.0,0.0,0.000,549220.5,549220.5,5608,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472689825,947029.00
08/31/2016 20:30,2,0.000,ALERT,213.29,299.97,59.954,1472689803,"201051344000890","219011344069620",0.00,21.80,0,299.07,339.95,0.0,0.0,0.000,542708.9,542708.9,5593,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689827,947030.00
08/31/2016 20:30,2,0.000,ALERT,213.51,299.37,60.002,1472689803,"201051344000438","219011344069620",0.00,21.50,0,298.77,355.28,0.0,0.0,0.000,544186.8,544186.8,5603,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472689828,947031.00
08/31/2016 20:30,2,0.000,ALERT,213.51,298.77,60.002,1472689803,"201051344000417","219011344069620",0.00,21.80,0,297.87,358.28,0.0,0.0,0.000,535466.9,535466.9,5595,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,94,0,0,0,0,0,0,0,0,0,0,0,1472689830,947032.00
08/31/2016 20:30,2,0.000,ALERT,212.61,298.47,60.007,1472689803,"274151322000083","219011344069620",0.00,23.50,0,297.26,342.35,0.0,0.0,0.000,796258.8,796258.8,5570,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1472689832,947033.00
