ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 20:30,2,0.000,ALERT,213.06,298.77,60.002,1472689803,"274151322000076","219011344069620",0.00,23.50,0,296.66,340.55,0.0,0.0,0.000,849645.5,849645.5,5575,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,67,0,0,0,0,0,0,0,0,0,0,0,1472689834,947034.00
08/31/2016 20:30,2,0.000,ALERT,213.29,300.57,60.002,1472689803,"201051344000868","219011344069620",0.00,20.00,0,299.37,361.89,0.0,0.0,0.000,533807.1,533807.1,5612,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472689836,947035.00
08/31/2016 20:30,2,0.000,ALERT,212.38,299.07,59.981,1472689803,"274151322000095","219011344069620",0.00,23.50,0,298.17,339.65,0.0,0.0,0.000,841087.6,841087.6,5590,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,63,0,0,0,0,0,0,0,0,0,0,0,1472689837,947036.00
08/31/2016 20:30,2,0.000,ALERT,213.29,299.97,60.002,1472689803,"201051344000988","219011344069620",0.00,20.30,0,296.36,342.95,0.0,0.0,0.000,521881.1,521881.1,5618,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689839,947037.00
08/31/2016 20:30,2,0.000,ALERT,213.06,299.07,60.028,1472689803,"201051344001025","219011344069620",0.00,21.30,0,297.87,350.17,0.0,0.0,0.000,544081.8,544081.8,5602,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472689841,947038.00
08/31/2016 20:30,2,0.000,ALERT,213.29,300.27,60.002,1472689803,"201051344000458","219011344069620",0.00,21.00,0,298.77,355.88,0.0,0.0,0.000,541156.5,541156.5,5601,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1472689843,947039.00
08/31/2016 20:30,2,0.000,ALERT,213.96,299.97,59.996,1472689803,"201051344000853","219011344069620",0.00,20.30,0,298.47,357.08,0.0,0.0,0.000,540410.6,540410.6,5605,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,1,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1472689845,947040.00
08/31/2016 20:30,2,0.000,ALERT,213.74,299.97,60.002,1472689803,"201051344000685","219011344069620",0.00,21.30,0,298.47,340.55,0.0,0.0,0.000,543440.7,543440.7,5615,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472689847,947041.00
08/31/2016 20:30,2,0.000,ALERT,213.29,299.37,59.991,1472689803,"201051344000917","219011344069620",0.00,21.80,0,297.26,360.99,0.0,0.0,0.000,540400.9,540400.9,5621,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1472689849,947042.00
08/31/2016 20:30,2,0.000,ALERT,213.74,299.97,59.991,1472689803,"201051344001145","219011344069620",0.00,20.70,0,299.07,340.85,0.0,0.0,0.000,545601.2,545601.2,5618,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689851,947043.00
08/31/2016 20:30,2,0.000,ALERT,213.51,298.77,60.002,1472689803,"201051344000651","219011344069620",0.00,21.00,0,297.87,353.47,0.0,0.0,0.000,538556.7,538556.7,5594,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1472689852,947044.00
08/31/2016 20:30,2,0.000,ALERT,211.93,298.47,59.996,1472689803,"274151322000088","219011344069620",0.00,23.30,0,296.06,340.55,0.0,0.0,0.000,766711.6,766711.6,5558,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1472689854,947045.00
08/31/2016 20:30,2,0.000,ALERT,212.83,297.87,60.028,1472689803,"274151322000068","219011344069620",0.00,24.50,0,295.46,385.03,0.0,0.0,0.000,660214.7,660214.7,5651,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,95,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1472689856,947046.00
08/31/2016 20:30,2,0.000,ALERT,213.06,299.67,59.996,1472689803,"201051344001135","219011344069620",0.00,21.30,0,298.47,351.07,0.0,0.0,0.000,534709.0,534709.0,5593,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1472689858,947047.00
08/31/2016 20:30,2,0.000,ALERT,213.06,300.57,59.996,1472689803,"201051344000594","219011344069620",0.00,22.00,0,298.47,352.87,0.0,0.0,0.000,545534.2,545534.2,5604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1472689859,947048.00
08/31/2016 20:30,2,0.000,ALERT,213.51,299.37,60.002,1472689803,"201051344001203","219011344069620",0.00,21.30,0,298.17,359.18,0.0,0.0,0.000,542810.6,542810.6,5608,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472689861,947049.00
08/31/2016 20:30,2,0.000,ALERT,212.16,298.77,60.028,1472689803,"274151322000054","219011344069620",0.00,23.80,0,296.06,339.65,0.0,0.0,0.000,782561.0,782561.0,5551,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1472689863,947050.00
08/31/2016 20:30,2,0.000,ALERT,213.51,299.67,59.996,1472689803,"201051344000867","219011344069620",0.00,21.00,0,298.17,342.65,0.0,0.0,0.000,532862.4,532862.4,5605,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689865,947051.00
08/31/2016 20:30,2,0.000,ALERT,213.29,299.67,59.959,1472689803,"201051344001093","219011344069620",0.00,21.30,0,298.47,339.95,0.0,0.0,0.000,539793.3,539793.3,5626,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689867,947052.00
08/31/2016 20:30,2,0.000,ALERT,213.29,299.97,59.991,1472689803,"201051344000900","219011344069620",0.00,20.00,0,298.47,358.58,0.0,0.0,0.000,549513.9,549513.9,5616,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689868,947053.00
08/31/2016 20:30,2,0.000,ALERT,213.51,299.37,59.970,1472689803,"201051344000648","219011344069620",0.00,19.80,0,298.17,359.48,0.0,0.0,0.000,538581.2,538581.2,5599,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,1,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472689870,947054.00
08/31/2016 20:30,2,0.000,ALERT,213.29,300.57,59.991,1472689803,"201051344000569","219011344069620",0.00,20.70,0,299.07,353.47,0.0,0.0,0.000,549644.7,549644.7,5602,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1472689872,947055.00
08/31/2016 20:30,2,0.000,ALERT,213.51,300.27,60.002,1472689803,"201051344000983","219011344069620",0.00,20.70,0,299.07,359.78,0.0,0.0,0.000,541963.6,541963.6,5596,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1472689874,947056.00
08/31/2016 20:30,2,0.000,ALERT,213.29,299.67,59.975,1472689803,"201051344001158","219011344069620",0.00,20.70,0,297.87,341.45,0.0,0.0,0.000,533985.0,533985.0,5602,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689876,947057.00
08/31/2016 20:30,2,0.000,ALERT,213.74,300.57,59.991,1472689803,"201051344000576","219011344069620",0.00,20.00,0,298.47,342.35,0.0,0.0,0.000,541503.1,541503.1,5615,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,86,0,0,0,0,0,0,0,0,0,0,0,1472689877,947058.00
08/31/2016 20:30,2,0.000,ALERT,212.16,297.57,59.991,1472689803,"274151322000087","219011344069620",0.00,26.00,0,295.76,345.96,0.0,0.0,0.000,754840.4,754840.4,5624,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,35,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,66,0,0,0,0,0,0,0,0,0,0,0,1472689879,947059.00
08/31/2016 20:45,2,0.000,ALERT,213.51,299.37,60.023,1472690704,"201051344000645","219011344069620",0.00,19.80,0,298.17,301.77,0.0,0.0,0.000,540983.6,540983.6,5610,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690706,947060.00
08/31/2016 20:45,2,0.000,ALERT,212.38,297.57,59.996,1472690704,"274151322000085","219011344069620",0.00,22.30,0,296.06,305.98,0.0,0.0,0.000,782522.9,782522.9,5552,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690707,947061.00
08/31/2016 20:45,2,0.000,ALERT,213.74,299.37,60.002,1472690704,"201051344000633","219011344069620",0.00,19.80,0,296.36,301.17,0.0,0.0,0.000,532505.8,532505.8,5605,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690709,947062.00
08/31/2016 20:45,2,0.000,ALERT,213.06,299.67,59.996,1472690704,"201051344000469","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,534980.4,534980.4,5621,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690711,947063.00
08/31/2016 20:45,2,0.000,ALERT,212.61,298.77,60.002,1472690704,"201051344000646","219011344069620",0.00,19.80,0,296.66,302.68,0.0,0.0,0.000,535726.1,535726.1,5600,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690713,947064.00
08/31/2016 20:45,2,0.000,ALERT,211.93,298.47,59.996,1472690704,"274151322000052","219011344069620",0.00,22.00,0,295.76,305.68,0.0,0.0,0.000,803536.5,803536.5,5553,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690715,947065.00
08/31/2016 20:45,2,0.000,ALERT,213.06,299.07,60.028,1472690704,"201051344000585","219011344069620",0.00,20.00,0,296.96,302.98,0.0,0.0,0.000,545286.9,545286.9,5595,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690716,947066.00
08/31/2016 20:45,2,0.000,ALERT,212.83,299.37,59.996,1472690704,"201051344001230","219011344069620",0.00,19.80,0,297.57,303.58,0.0,0.0,0.000,538898.3,538898.3,5622,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690718,947067.00
08/31/2016 20:45,2,0.000,ALERT,213.29,299.37,59.954,1472690704,"201051344000582","219011344069620",0.00,20.00,0,297.87,303.58,0.0,0.0,0.000,531637.7,531637.7,5594,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690720,947068.00
08/31/2016 20:45,2,0.000,ALERT,212.38,298.47,59.986,1472690704,"201051344000955","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,545441.8,545441.8,5599,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690722,947069.00
08/31/2016 20:45,2,0.000,ALERT,212.16,296.96,59.991,1472690704,"274151322000094","219011344069620",0.00,22.50,0,295.46,299.97,0.0,0.0,0.000,659879.8,659879.8,5657,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690723,947070.00
08/31/2016 20:45,2,0.000,ALERT,213.06,300.27,59.986,1472690704,"201051344000579","219011344069620",0.00,20.30,0,298.77,302.37,0.0,0.0,0.000,549220.5,549220.5,5610,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690725,947071.00
08/31/2016 20:45,2,0.000,ALERT,212.83,299.37,59.996,1472690704,"201051344000890","219011344069620",0.00,20.30,0,297.87,303.58,0.0,0.0,0.000,542708.9,542708.9,5595,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690727,947072.00
08/31/2016 20:45,2,0.000,ALERT,213.06,299.07,59.996,1472690704,"201051344000438","219011344069620",0.00,19.80,0,297.57,302.98,0.0,0.0,0.000,544186.8,544186.8,5605,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690729,947073.00
08/31/2016 20:45,2,0.000,ALERT,212.83,298.17,60.018,1472690704,"201051344000417","219011344069620",0.00,20.30,0,296.66,302.37,0.0,0.0,0.000,535466.9,535466.9,5597,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690731,947074.00
08/31/2016 20:45,2,0.000,ALERT,212.16,298.47,60.023,1472690704,"274151322000083","219011344069620",0.00,22.00,0,296.36,300.57,0.0,0.0,0.000,796258.8,796258.8,5572,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690733,947075.00
08/31/2016 20:45,2,0.000,ALERT,212.61,297.57,60.007,1472690704,"274151322000076","219011344069620",0.00,22.00,0,295.76,300.57,0.0,0.0,0.000,849645.5,849645.5,5577,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690734,947076.00
08/31/2016 20:45,2,0.000,ALERT,212.83,299.97,60.007,1472690704,"201051344000868","219011344069620",0.00,19.30,0,298.77,302.37,0.0,0.0,0.000,533807.1,533807.1,5614,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690736,947077.00
08/31/2016 20:45,2,0.000,ALERT,211.93,298.77,60.007,1472690704,"274151322000095","219011344069620",0.00,22.00,0,297.26,301.17,0.0,0.0,0.000,841087.6,841087.6,5592,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690738,947078.00
08/31/2016 20:45,2,0.000,ALERT,212.83,299.37,60.007,1472690704,"201051344000988","219011344069620",0.00,19.50,0,295.46,301.47,0.0,0.0,0.000,521881.1,521881.1,5620,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690740,947079.00
08/31/2016 20:45,2,0.000,ALERT,212.83,298.17,59.970,1472690704,"201051344001025","219011344069620",0.00,19.80,0,296.96,302.68,0.0,0.0,0.000,544081.8,544081.8,5604,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1472690742,947080.00
08/31/2016 20:45,2,0.000,ALERT,213.06,299.67,60.002,1472690704,"201051344000458","219011344069620",0.00,20.30,0,298.17,302.37,0.0,0.0,0.000,541156.5,541156.5,5603,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690743,947081.00
08/31/2016 20:45,2,0.000,ALERT,213.51,299.07,60.007,1472690704,"201051344000853","219011344069620",0.00,19.50,0,297.26,301.77,0.0,0.0,0.000,540410.6,540410.6,5607,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690745,947082.00
08/31/2016 20:45,2,0.000,ALERT,213.06,298.77,59.959,1472690704,"201051344000685","219011344069620",0.00,19.80,0,297.26,302.98,0.0,0.0,0.000,543440.7,543440.7,5617,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690747,947083.00
08/31/2016 20:45,2,0.000,ALERT,213.06,298.47,60.002,1472690704,"201051344000917","219011344069620",0.00,20.70,0,296.06,302.37,0.0,0.0,0.000,540400.9,540400.9,5623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690749,947084.00
08/31/2016 20:45,2,0.000,ALERT,213.06,299.07,60.007,1472690704,"201051344001145","219011344069620",0.00,19.50,0,297.87,303.58,0.0,0.0,0.000,545601.2,545601.2,5620,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690751,947085.00
08/31/2016 20:45,2,0.000,ALERT,213.06,298.17,59.996,1472690704,"201051344000651","219011344069620",0.00,19.50,0,296.96,302.07,0.0,0.0,0.000,538556.7,538556.7,5596,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690753,947086.00
08/31/2016 20:45,2,0.000,ALERT,211.70,297.87,59.991,1472690704,"274151322000088","219011344069620",0.00,22.00,0,296.06,299.97,0.0,0.0,0.000,766711.6,766711.6,5560,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690755,947087.00
08/31/2016 20:45,2,0.000,ALERT,212.61,296.66,59.991,1472690704,"274151322000068","219011344069620",0.00,22.80,0,295.76,299.37,0.0,0.0,0.000,660214.7,660214.7,5653,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690756,947088.00
08/31/2016 20:45,2,0.000,ALERT,212.61,298.77,59.981,1472690704,"201051344001135","219011344069620",0.00,20.00,0,297.57,302.68,0.0,0.0,0.000,534709.0,534709.0,5595,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1472690758,947089.00
08/31/2016 20:45,2,0.000,ALERT,212.83,300.27,60.002,1472690704,"201051344000594","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,545534.2,545534.2,5606,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690760,947090.00
08/31/2016 20:45,2,0.000,ALERT,213.06,298.77,60.028,1472690704,"201051344001203","219011344069620",0.00,20.00,0,297.26,303.88,0.0,0.0,0.000,542810.6,542810.6,5610,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690762,947091.00
08/31/2016 20:45,2,0.000,ALERT,211.93,297.57,60.002,1472690704,"274151322000054","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,782561.0,782561.0,5553,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690763,947092.00
08/31/2016 20:45,2,0.000,ALERT,213.29,299.37,59.996,1472690704,"201051344000867","219011344069620",0.00,20.00,0,297.26,301.77,0.0,0.0,0.000,532862.4,532862.4,5607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690765,947093.00
08/31/2016 20:45,2,0.000,ALERT,212.83,299.07,60.007,1472690704,"201051344001093","219011344069620",0.00,20.00,0,297.26,302.68,0.0,0.0,0.000,539793.3,539793.3,5628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690767,947094.00
08/31/2016 20:45,2,0.000,ALERT,212.83,299.67,60.007,1472690704,"201051344000900","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,549513.9,549513.9,5618,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690769,947095.00
08/31/2016 20:45,2,0.000,ALERT,213.29,299.07,60.002,1472690704,"201051344000648","219011344069620",0.00,19.00,0,297.87,301.47,0.0,0.0,0.000,538581.2,538581.2,5601,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690771,947096.00
08/31/2016 20:45,2,0.000,ALERT,213.06,300.27,60.002,1472690704,"201051344000569","219011344069620",0.00,19.80,0,298.77,302.37,0.0,0.0,0.000,549644.7,549644.7,5604,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690772,947097.00
08/31/2016 20:45,2,0.000,ALERT,213.29,299.97,60.012,1472690704,"201051344000983","219011344069620",0.00,19.80,0,298.47,302.07,0.0,0.0,0.000,541963.6,541963.6,5598,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690774,947098.00
08/31/2016 20:45,2,0.000,ACTIVE_NO_POWER,213.06,299.37,60.028,1472690704,"201051344001158","219011344069620",0.00,19.50,0,297.57,301.17,0.0,0.0,0.000,533985.0,533985.0,5604,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472690776,947099.00
08/31/2016 20:45,2,0.000,ALERT,213.51,299.97,59.991,1472690704,"201051344000576","219011344069620",0.00,19.30,0,297.87,301.77,0.0,0.0,0.000,541503.1,541503.1,5617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472690778,947100.00
08/31/2016 20:45,2,0.000,ALERT,212.16,297.26,59.986,1472690704,"274151322000087","219011344069620",0.00,24.00,0,296.06,299.67,0.0,0.0,0.000,754840.4,754840.4,5626,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472690780,947101.00
08/31/2016 21:00,2,0.000,ALERT,212.38,297.87,59.991,1472691604,"201051344000645","219011344069620",0.00,19.30,0,296.96,301.17,0.0,0.0,0.000,540983.6,540983.6,5612,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691606,947102.00
08/31/2016 21:00,2,0.000,ALERT,211.48,296.66,59.996,1472691604,"274151322000085","219011344069620",0.00,21.30,0,294.26,299.07,0.0,0.0,0.000,782522.9,782522.9,5554,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691607,947103.00
08/31/2016 21:00,2,0.000,ALERT,212.61,297.57,59.991,1472691604,"201051344000633","219011344069620",0.00,19.00,0,295.16,301.17,0.0,0.0,0.000,532505.8,532505.8,5607,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691609,947104.00
08/31/2016 21:00,2,0.000,ALERT,212.16,297.87,59.996,1472691604,"201051344000469","219011344069620",0.00,18.00,0,295.76,300.87,0.0,0.0,0.000,534980.4,534980.4,5623,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691611,947105.00
08/31/2016 21:00,2,0.000,ALERT,211.48,297.57,60.007,1472691604,"201051344000646","219011344069620",0.00,19.00,0,295.46,300.27,0.0,0.0,0.000,535726.1,535726.1,5602,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691613,947106.00
08/31/2016 21:00,2,0.000,ALERT,211.03,296.06,60.002,1472691604,"274151322000052","219011344069620",0.00,21.00,0,294.26,299.97,0.0,0.0,0.000,803536.5,803536.5,5555,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691615,947107.00
08/31/2016 21:00,2,0.000,ALERT,212.16,298.17,60.007,1472691604,"201051344000585","219011344069620",0.00,19.00,0,295.46,300.57,0.0,0.0,0.000,545286.9,545286.9,5597,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691617,947108.00
08/31/2016 21:00,2,0.000,ALERT,211.70,298.17,60.002,1472691604,"201051344001230","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,538898.3,538898.3,5624,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691618,947109.00
08/31/2016 21:00,2,0.000,ALERT,212.16,298.47,60.034,1472691604,"201051344000582","219011344069620",0.00,19.00,0,296.96,301.17,0.0,0.0,0.000,531637.7,531637.7,5596,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691620,947110.00
08/31/2016 21:00,2,0.000,ALERT,211.48,297.57,60.002,1472691604,"201051344000955","219011344069620",0.00,19.00,0,296.06,299.97,0.0,0.0,0.000,545441.8,545441.8,5601,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691622,947111.00
08/31/2016 21:00,2,0.000,ALERT,211.25,295.46,59.996,1472691604,"274151322000094","219011344069620",0.00,21.30,0,293.66,298.47,0.0,0.0,0.000,659879.8,659879.8,5659,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691624,947112.00
08/31/2016 21:00,2,0.000,ALERT,211.93,298.47,60.002,1472691604,"201051344000579","219011344069620",0.00,19.30,0,297.57,301.47,0.0,0.0,0.000,549220.5,549220.5,5612,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691626,947113.00
08/31/2016 21:00,2,0.000,ALERT,211.70,298.17,60.018,1472691604,"201051344000890","219011344069620",0.00,19.50,0,296.66,301.77,0.0,0.0,0.000,542708.9,542708.9,5597,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691627,947114.00
08/31/2016 21:00,2,0.000,ALERT,211.93,297.57,59.959,1472691604,"201051344000438","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,544186.8,544186.8,5607,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691629,947115.00
08/31/2016 21:00,2,0.000,ALERT,211.93,296.96,60.002,1472691604,"201051344000417","219011344069620",0.00,19.30,0,295.76,299.67,0.0,0.0,0.000,535466.9,535466.9,5599,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691631,947116.00
08/31/2016 21:00,2,0.000,ALERT,211.25,297.26,60.007,1472691604,"274151322000083","219011344069620",0.00,20.70,0,294.86,299.67,0.0,0.0,0.000,796258.8,796258.8,5574,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691633,947117.00
08/31/2016 21:00,2,0.000,ALERT,211.93,296.36,60.002,1472691604,"274151322000076","219011344069620",0.00,20.70,0,294.26,299.07,0.0,0.0,0.000,849645.5,849645.5,5579,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691635,947118.00
08/31/2016 21:00,2,0.000,ALERT,211.93,298.47,60.012,1472691604,"201051344000868","219011344069620",0.00,18.70,0,297.57,302.07,0.0,0.0,0.000,533807.1,533807.1,5616,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691636,947119.00
08/31/2016 21:00,2,0.000,ALERT,211.03,297.57,60.002,1472691604,"274151322000095","219011344069620",0.00,20.70,0,295.46,300.27,0.0,0.0,0.000,841087.6,841087.6,5594,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691638,947120.00
08/31/2016 21:00,2,0.000,ALERT,211.70,297.87,60.018,1472691604,"201051344000988","219011344069620",0.00,18.70,0,294.56,300.87,0.0,0.0,0.000,521881.1,521881.1,5622,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691640,947121.00
08/31/2016 21:00,2,0.000,ALERT,211.70,297.26,60.007,1472691604,"201051344001025","219011344069620",0.00,18.70,0,295.76,300.87,0.0,0.0,0.000,544081.8,544081.8,5606,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691642,947122.00
08/31/2016 21:00,2,0.000,ALERT,211.93,298.17,60.002,1472691604,"201051344000458","219011344069620",0.00,19.50,0,296.96,301.77,0.0,0.0,0.000,541156.5,541156.5,5605,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691644,947123.00
08/31/2016 21:00,2,0.000,ALERT,212.61,297.87,60.007,1472691604,"201051344000853","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,540410.6,540410.6,5609,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691646,947124.00
08/31/2016 21:00,2,0.000,ALERT,212.16,297.87,60.012,1472691604,"201051344000685","219011344069620",0.00,18.70,0,296.36,300.27,0.0,0.0,0.000,543440.7,543440.7,5619,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691647,947125.00
08/31/2016 21:00,2,0.000,ALERT,211.93,297.57,60.007,1472691604,"201051344000917","219011344069620",0.00,19.50,0,295.16,299.97,0.0,0.0,0.000,540400.9,540400.9,5625,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691649,947126.00
08/31/2016 21:00,2,0.000,ALERT,212.16,298.17,60.002,1472691604,"201051344001145","219011344069620",0.00,18.30,0,296.66,301.17,0.0,0.0,0.000,545601.2,545601.2,5622,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691651,947127.00
08/31/2016 21:00,2,0.000,ALERT,212.16,297.26,59.996,1472691604,"201051344000651","219011344069620",0.00,18.30,0,295.46,299.97,0.0,0.0,0.000,538556.7,538556.7,5598,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691653,947128.00
08/31/2016 21:00,2,0.000,ALERT,210.80,296.36,59.996,1472691604,"274151322000088","219011344069620",0.00,21.00,0,294.56,299.07,0.0,0.0,0.000,766711.6,766711.6,5562,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691655,947129.00
08/31/2016 21:00,2,0.000,ALERT,211.93,296.06,59.996,1472691604,"274151322000068","219011344069620",0.00,21.50,0,293.66,298.17,0.0,0.0,0.000,660214.7,660214.7,5655,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691656,947130.00
08/31/2016 21:00,2,0.000,ALERT,211.70,297.87,60.002,1472691604,"201051344001135","219011344069620",0.00,19.00,0,296.36,301.17,0.0,0.0,0.000,534709.0,534709.0,5597,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691658,947131.00
08/31/2016 21:00,2,0.000,ALERT,211.70,298.77,59.996,1472691604,"201051344000594","219011344069620",0.00,19.80,0,296.66,301.47,0.0,0.0,0.000,545534.2,545534.2,5608,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691660,947132.00
08/31/2016 21:00,2,0.000,ALERT,212.16,297.57,60.002,1472691604,"201051344001203","219011344069620",0.00,19.00,0,296.06,302.37,0.0,0.0,0.000,542810.6,542810.6,5612,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691662,947133.00
08/31/2016 21:00,2,0.000,ALERT,211.25,297.26,60.007,1472691604,"274151322000054","219011344069620",0.00,21.30,0,294.56,299.67,0.0,0.0,0.000,782561.0,782561.0,5555,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691663,947134.00
08/31/2016 21:00,2,0.000,ALERT,212.38,297.87,59.996,1472691604,"201051344000867","219011344069620",0.00,19.50,0,296.66,301.47,0.0,0.0,0.000,532862.4,532862.4,5609,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691665,947135.00
08/31/2016 21:00,2,0.000,ALERT,211.93,297.87,59.996,1472691604,"201051344001093","219011344069620",0.00,19.30,0,296.36,300.27,0.0,0.0,0.000,539793.3,539793.3,5630,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691667,947136.00
08/31/2016 21:00,2,0.000,ALERT,211.93,298.17,59.996,1472691604,"201051344000900","219011344069620",0.00,18.30,0,296.66,300.87,0.0,0.0,0.000,549513.9,549513.9,5620,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691670,947137.00
08/31/2016 21:00,2,0.000,ALERT,212.16,297.57,59.954,1472691604,"201051344000648","219011344069620",0.00,18.30,0,296.36,301.47,0.0,0.0,0.000,538581.2,538581.2,5603,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472691671,947138.00
08/31/2016 21:00,2,0.000,ALERT,211.93,298.47,60.007,1472691604,"201051344000569","219011344069620",0.00,19.00,0,297.57,302.07,0.0,0.0,0.000,549644.7,549644.7,5606,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691673,947139.00
08/31/2016 21:00,2,0.000,ALERT,211.93,298.47,59.975,1472691604,"201051344000983","219011344069620",0.00,18.70,0,297.26,301.47,0.0,0.0,0.000,541963.6,541963.6,5600,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691675,947140.00
08/31/2016 21:00,2,0.000,ALERT,211.93,297.57,59.965,1472691604,"201051344001158","219011344069620",0.00,18.30,0,296.06,300.87,0.0,0.0,0.000,533985.0,533985.0,5605,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691677,947141.00
08/31/2016 21:00,2,0.000,ALERT,212.38,298.47,60.002,1472691604,"201051344000576","219011344069620",0.00,18.30,0,296.96,301.47,0.0,0.0,0.000,541503.1,541503.1,5619,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691679,947142.00
08/31/2016 21:00,2,0.000,ALERT,211.48,296.06,60.002,1472691604,"274151322000087","219011344069620",0.00,22.50,0,293.96,298.77,0.0,0.0,0.000,754840.4,754840.4,5628,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472691680,947143.00
08/31/2016 21:15,2,0.000,ALERT,213.29,299.07,59.981,1472692503,"201051344000645","219011344069620",0.00,18.30,0,296.06,300.57,0.0,0.0,0.000,540983.6,540983.6,5614,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692505,947144.00
08/31/2016 21:15,2,0.000,ALERT,211.93,297.26,59.986,1472692503,"274151322000085","219011344069620",0.00,20.30,0,295.16,298.77,0.0,0.0,0.000,782522.9,782522.9,5556,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692507,947145.00
08/31/2016 21:15,2,0.000,ALERT,213.29,298.77,60.007,1472692503,"201051344000633","219011344069620",0.00,18.00,0,293.96,300.27,0.0,0.0,0.000,532505.8,532505.8,5609,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692509,947146.00
08/31/2016 21:15,2,0.000,ALERT,212.83,299.07,59.975,1472692503,"201051344000469","219011344069620",0.00,17.30,0,295.16,300.27,0.0,0.0,0.000,534980.4,534980.4,5625,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692511,947147.00
08/31/2016 21:15,2,0.000,ALERT,212.38,298.47,59.965,1472692503,"201051344000646","219011344069620",0.00,18.00,0,295.16,299.37,0.0,0.0,0.000,535726.1,535726.1,5604,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692513,947148.00
08/31/2016 21:15,2,0.000,ALERT,211.48,297.26,59.975,1472692503,"274151322000052","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,803536.5,803536.5,5557,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692514,947149.00
08/31/2016 21:15,2,0.000,ALERT,212.83,298.77,59.944,1472692503,"201051344000585","219011344069620",0.00,18.30,0,295.46,299.67,0.0,0.0,0.000,545286.9,545286.9,5599,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692516,947150.00
08/31/2016 21:15,2,0.000,ALERT,212.38,298.77,59.965,1472692503,"201051344001230","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,538898.3,538898.3,5626,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692518,947151.00
08/31/2016 21:15,2,0.000,ALERT,213.06,299.37,59.981,1472692503,"201051344000582","219011344069620",0.00,18.30,0,296.66,300.27,0.0,0.0,0.000,531637.7,531637.7,5598,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692520,947152.00
08/31/2016 21:15,2,0.000,ALERT,212.16,298.47,59.986,1472692503,"201051344000955","219011344069620",0.00,18.30,0,295.76,299.37,0.0,0.0,0.000,545441.8,545441.8,5603,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692522,947153.00
08/31/2016 21:15,2,0.000,ALERT,211.70,296.96,60.023,1472692503,"274151322000094","219011344069620",0.00,20.30,0,294.86,298.17,0.0,0.0,0.000,659879.8,659879.8,5661,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692523,947154.00
08/31/2016 21:15,2,0.000,ALERT,212.83,299.97,59.991,1472692503,"201051344000579","219011344069620",0.00,18.30,0,296.66,301.47,0.0,0.0,0.000,549220.5,549220.5,5614,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692525,947155.00
08/31/2016 21:15,2,0.000,ALERT,212.38,298.77,59.991,1472692503,"201051344000890","219011344069620",0.00,18.70,0,296.06,300.57,0.0,0.0,0.000,542708.9,542708.9,5599,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692527,947156.00
08/31/2016 21:15,2,0.000,ALERT,212.61,298.47,59.975,1472692503,"201051344000438","219011344069620",0.00,18.00,0,296.06,299.97,0.0,0.0,0.000,544186.8,544186.8,5609,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692529,947157.00
08/31/2016 21:15,2,0.000,ALERT,212.61,297.57,59.996,1472692503,"201051344000417","219011344069620",0.00,18.30,0,295.16,298.77,0.0,0.0,0.000,535466.9,535466.9,5601,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692531,947158.00
08/31/2016 21:15,2,0.000,ALERT,211.70,297.57,59.996,1472692503,"274151322000083","219011344069620",0.00,19.80,0,295.46,299.07,0.0,0.0,0.000,796258.8,796258.8,5576,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692533,947159.00
08/31/2016 21:15,2,0.000,ALERT,212.16,297.57,59.996,1472692503,"274151322000076","219011344069620",0.00,20.00,0,295.16,299.07,0.0,0.0,0.000,849645.5,849645.5,5581,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692535,947160.00
08/31/2016 21:15,2,0.000,ALERT,212.83,299.97,59.986,1472692503,"201051344000868","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,533807.1,533807.1,5618,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692536,947161.00
08/31/2016 21:15,2,0.000,ALERT,211.70,298.47,59.975,1472692503,"274151322000095","219011344069620",0.00,19.80,0,296.06,299.37,0.0,0.0,0.000,841087.6,841087.6,5596,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692538,947162.00
08/31/2016 21:15,2,0.000,ALERT,212.61,299.37,59.970,1472692503,"201051344000988","219011344069620",0.00,18.00,0,293.66,300.57,0.0,0.0,0.000,521881.1,521881.1,5624,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692540,947163.00
08/31/2016 21:15,2,0.000,ALERT,212.38,297.87,59.991,1472692503,"201051344001025","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,544081.8,544081.8,5608,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692542,947164.00
08/31/2016 21:15,2,0.000,ALERT,212.83,299.37,59.986,1472692503,"201051344000458","219011344069620",0.00,18.70,0,296.06,301.47,0.0,0.0,0.000,541156.5,541156.5,5607,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692544,947165.00
08/31/2016 21:15,2,0.000,ALERT,213.29,299.37,59.991,1472692503,"201051344000853","219011344069620",0.00,17.80,0,296.06,300.87,0.0,0.0,0.000,540410.6,540410.6,5611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692546,947166.00
08/31/2016 21:15,2,0.000,ALERT,212.83,298.47,59.991,1472692503,"201051344000685","219011344069620",0.00,18.00,0,296.06,299.37,0.0,0.0,0.000,543440.7,543440.7,5621,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692547,947167.00
08/31/2016 21:15,2,0.000,ALERT,212.61,297.87,60.002,1472692503,"201051344000917","219011344069620",0.00,19.00,0,294.86,299.07,0.0,0.0,0.000,540400.9,540400.9,5627,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692549,947168.00
08/31/2016 21:15,2,0.000,ALERT,212.83,298.47,59.970,1472692503,"201051344001145","219011344069620",0.00,17.80,0,296.36,300.57,0.0,0.0,0.000,545601.2,545601.2,5624,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692551,947169.00
08/31/2016 21:15,2,0.000,ALERT,212.83,297.87,60.034,1472692503,"201051344000651","219011344069620",0.00,17.50,0,295.46,299.07,0.0,0.0,0.000,538556.7,538556.7,5600,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692553,947170.00
08/31/2016 21:15,2,0.000,ALERT,211.48,297.57,59.996,1472692503,"274151322000088","219011344069620",0.00,20.00,0,295.46,298.77,0.0,0.0,0.000,766711.6,766711.6,5564,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692554,947171.00
08/31/2016 21:15,2,0.000,ALERT,212.16,296.36,59.981,1472692503,"274151322000068","219011344069620",0.00,21.00,0,294.86,297.87,0.0,0.0,0.000,660214.7,660214.7,5657,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692556,947172.00
08/31/2016 21:15,2,0.000,ALERT,212.16,298.47,59.986,1472692503,"201051344001135","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,534709.0,534709.0,5599,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692558,947173.00
08/31/2016 21:15,2,0.000,ALERT,212.38,299.97,59.991,1472692503,"201051344000594","219011344069620",0.00,19.00,0,296.06,301.17,0.0,0.0,0.000,545534.2,545534.2,5610,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692560,947174.00
08/31/2016 21:15,2,0.000,ALERT,212.61,298.17,59.986,1472692503,"201051344001203","219011344069620",0.00,18.30,0,296.06,301.17,0.0,0.0,0.000,542810.6,542810.6,5614,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692562,947175.00
08/31/2016 21:15,2,0.000,ALERT,211.70,297.87,59.975,1472692503,"274151322000054","219011344069620",0.00,20.30,0,295.46,299.37,0.0,0.0,0.000,782561.0,782561.0,5557,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692563,947176.00
08/31/2016 21:15,2,0.000,ALERT,213.06,299.07,59.986,1472692503,"201051344000867","219011344069620",0.00,18.70,0,296.06,301.17,0.0,0.0,0.000,532862.4,532862.4,5611,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692565,947177.00
08/31/2016 21:15,2,0.000,ALERT,212.61,298.17,59.975,1472692503,"201051344001093","219011344069620",0.00,18.70,0,296.06,299.37,0.0,0.0,0.000,539793.3,539793.3,5632,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692567,947178.00
