ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 21:15,2,0.000,ALERT,212.61,299.37,59.981,1472692503,"201051344000900","219011344069620",0.00,17.80,0,295.76,300.57,0.0,0.0,0.000,549513.9,549513.9,5622,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692569,947179.00
08/31/2016 21:15,2,0.000,ALERT,213.06,298.77,59.981,1472692503,"201051344000648","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,538581.2,538581.2,5605,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692571,947180.00
08/31/2016 21:15,2,0.000,ALERT,212.83,299.67,59.954,1472692503,"201051344000569","219011344069620",0.00,18.00,0,296.96,301.47,0.0,0.0,0.000,549644.7,549644.7,5608,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692572,947181.00
08/31/2016 21:15,2,0.000,ALERT,212.83,299.67,59.986,1472692503,"201051344000983","219011344069620",0.00,18.00,0,296.66,301.47,0.0,0.0,0.000,541963.6,541963.6,5602,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692574,947182.00
08/31/2016 21:15,2,0.000,ALERT,212.83,299.07,59.986,1472692503,"201051344001158","219011344069620",0.00,17.80,0,295.46,300.27,0.0,0.0,0.000,533985.0,533985.0,5607,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692576,947183.00
08/31/2016 21:15,2,0.000,ALERT,213.29,299.97,59.981,1472692503,"201051344000576","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,541503.1,541503.1,5621,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472692578,947184.00
08/31/2016 21:15,2,0.000,ALERT,211.93,297.26,59.981,1472692503,"274151322000087","219011344069620",0.00,21.50,0,295.16,298.47,0.0,0.0,0.000,754840.4,754840.4,5630,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472692580,947185.00
08/31/2016 21:30,2,0.000,ALERT,213.29,299.37,59.996,1472693403,"201051344000645","219011344069620",0.00,17.80,0,297.26,300.87,0.0,0.0,0.000,540983.6,540983.6,5616,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693405,947186.00
08/31/2016 21:30,2,0.000,ALERT,211.93,297.26,59.996,1472693403,"274151322000085","219011344069620",0.00,19.50,0,295.16,299.07,0.0,0.0,0.000,782522.9,782522.9,5558,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693407,947187.00
08/31/2016 21:30,2,0.000,ALERT,213.29,299.37,59.975,1472693403,"201051344000633","219011344069620",0.00,17.50,0,295.46,300.57,0.0,0.0,0.000,532505.8,532505.8,5611,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693409,947188.00
08/31/2016 21:30,2,0.000,ALERT,212.83,299.37,60.002,1472693403,"201051344000469","219011344069620",0.00,16.70,0,296.36,300.57,0.0,0.0,0.000,534980.4,534980.4,5627,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693410,947189.00
08/31/2016 21:30,2,0.000,ALERT,212.16,298.47,60.002,1472693403,"201051344000646","219011344069620",0.00,17.50,0,296.06,299.97,0.0,0.0,0.000,535726.1,535726.1,5606,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693412,947190.00
08/31/2016 21:30,2,0.000,ALERT,211.70,298.17,59.996,1472693403,"274151322000052","219011344069620",0.00,19.30,0,294.86,299.37,0.0,0.0,0.000,803536.5,803536.5,5559,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693414,947191.00
08/31/2016 21:30,2,0.000,ALERT,212.83,298.77,60.002,1472693403,"201051344000585","219011344069620",0.00,17.80,0,296.06,300.27,0.0,0.0,0.000,545286.9,545286.9,5601,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693416,947192.00
08/31/2016 21:30,2,0.000,ALERT,212.61,298.77,60.002,1472693403,"201051344001230","219011344069620",0.00,17.50,0,296.96,300.27,0.0,0.0,0.000,538898.3,538898.3,5628,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693418,947193.00
08/31/2016 21:30,2,0.000,ALERT,213.06,299.37,60.002,1472693403,"201051344000582","219011344069620",0.00,17.50,0,297.26,300.57,0.0,0.0,0.000,531637.7,531637.7,5600,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693420,947194.00
08/31/2016 21:30,2,0.000,ALERT,212.16,298.47,60.023,1472693403,"201051344000955","219011344069620",0.00,17.80,0,296.36,299.97,0.0,0.0,0.000,545441.8,545441.8,5605,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693421,947195.00
08/31/2016 21:30,2,0.000,ALERT,211.70,296.66,60.002,1472693403,"274151322000094","219011344069620",0.00,19.50,0,294.56,298.47,0.0,0.0,0.000,659879.8,659879.8,5663,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693423,947196.00
08/31/2016 21:30,2,0.000,ALERT,212.83,300.27,60.002,1472693403,"201051344000579","219011344069620",0.00,17.80,0,298.17,301.77,0.0,0.0,0.000,549220.5,549220.5,5616,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693425,947197.00
08/31/2016 21:30,2,0.000,ALERT,212.38,299.07,60.018,1472693403,"201051344000890","219011344069620",0.00,18.00,0,296.96,301.17,0.0,0.0,0.000,542708.9,542708.9,5601,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693427,947198.00
08/31/2016 21:30,2,0.000,ALERT,212.61,298.47,60.007,1472693403,"201051344000438","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,544186.8,544186.8,5611,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693429,947199.00
08/31/2016 21:30,2,0.000,ALERT,212.61,297.57,60.012,1472693403,"201051344000417","219011344069620",0.00,17.80,0,295.76,299.37,0.0,0.0,0.000,535466.9,535466.9,5603,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693430,947200.00
08/31/2016 21:30,2,0.000,ALERT,211.93,297.57,60.012,1472693403,"274151322000083","219011344069620",0.00,19.30,0,295.46,299.37,0.0,0.0,0.000,796258.8,796258.8,5578,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693433,947201.00
08/31/2016 21:30,2,0.000,ALERT,212.38,297.57,59.996,1472693403,"274151322000076","219011344069620",0.00,19.30,0,294.86,299.07,0.0,0.0,0.000,849645.5,849645.5,5583,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693434,947202.00
08/31/2016 21:30,2,0.000,ALERT,212.83,300.57,60.002,1472693403,"201051344000868","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,533807.1,533807.1,5620,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693436,947203.00
08/31/2016 21:30,2,0.000,ALERT,211.48,298.47,60.007,1472693403,"274151322000095","219011344069620",0.00,19.30,0,296.36,299.97,0.0,0.0,0.000,841087.6,841087.6,5598,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693438,947204.00
08/31/2016 21:30,2,0.000,ALERT,212.61,299.67,60.007,1472693403,"201051344000988","219011344069620",0.00,17.50,0,295.16,300.87,0.0,0.0,0.000,521881.1,521881.1,5626,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693440,947205.00
08/31/2016 21:30,2,0.000,ALERT,212.38,297.87,59.996,1472693403,"201051344001025","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,544081.8,544081.8,5610,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693442,947206.00
08/31/2016 21:30,2,0.000,ALERT,212.83,299.97,60.012,1472693403,"201051344000458","219011344069620",0.00,18.00,0,297.87,301.77,0.0,0.0,0.000,541156.5,541156.5,5609,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693443,947207.00
08/31/2016 21:30,2,0.000,ALERT,213.29,299.67,60.034,1472693403,"201051344000853","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,540410.6,540410.6,5613,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693445,947208.00
08/31/2016 21:30,2,0.000,ALERT,212.83,298.47,60.007,1472693403,"201051344000685","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,543440.7,543440.7,5623,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693447,947209.00
08/31/2016 21:30,2,0.000,ALERT,212.61,298.17,60.018,1472693403,"201051344000917","219011344069620",0.00,18.30,0,295.46,299.37,0.0,0.0,0.000,540400.9,540400.9,5629,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693449,947210.00
08/31/2016 21:30,2,0.000,ALERT,212.83,298.77,60.018,1472693403,"201051344001145","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,545601.2,545601.2,5626,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693451,947211.00
08/31/2016 21:30,2,0.000,ALERT,212.61,297.87,60.034,1472693403,"201051344000651","219011344069620",0.00,17.00,0,296.06,299.67,0.0,0.0,0.000,538556.7,538556.7,5602,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693453,947212.00
08/31/2016 21:30,2,0.000,ALERT,211.25,297.87,60.007,1472693403,"274151322000088","219011344069620",0.00,19.50,0,294.86,298.77,0.0,0.0,0.000,766711.6,766711.6,5566,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693455,947213.00
08/31/2016 21:30,2,0.000,ALERT,212.38,296.96,60.002,1472693403,"274151322000068","219011344069620",0.00,20.00,0,294.56,297.87,0.0,0.0,0.000,660214.7,660214.7,5659,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693456,947214.00
08/31/2016 21:30,2,0.000,ALERT,212.16,298.47,60.007,1472693403,"201051344001135","219011344069620",0.00,17.50,0,296.66,300.57,0.0,0.0,0.000,534709.0,534709.0,5601,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693458,947215.00
08/31/2016 21:30,2,0.000,ALERT,212.61,300.27,59.965,1472693403,"201051344000594","219011344069620",0.00,18.30,0,297.26,301.47,0.0,0.0,0.000,545534.2,545534.2,5612,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693460,947216.00
08/31/2016 21:30,2,0.000,ALERT,212.61,298.17,60.018,1472693403,"201051344001203","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,542810.6,542810.6,5616,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693462,947217.00
08/31/2016 21:30,2,0.000,ALERT,211.70,297.57,60.023,1472693403,"274151322000054","219011344069620",0.00,19.80,0,295.16,299.67,0.0,0.0,0.000,782561.0,782561.0,5559,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693464,947218.00
08/31/2016 21:30,2,0.000,ALERT,213.29,299.67,60.012,1472693403,"201051344000867","219011344069620",0.00,18.00,0,297.26,301.47,0.0,0.0,0.000,532862.4,532862.4,5613,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693466,947219.00
08/31/2016 21:30,2,0.000,ALERT,212.61,298.77,60.018,1472693403,"201051344001093","219011344069620",0.00,18.00,0,296.36,299.97,0.0,0.0,0.000,539793.3,539793.3,5634,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693467,947220.00
08/31/2016 21:30,2,0.000,ALERT,212.83,299.97,60.007,1472693403,"201051344000900","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,549513.9,549513.9,5624,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693469,947221.00
08/31/2016 21:30,2,0.000,ALERT,213.06,299.37,60.007,1472693403,"201051344000648","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,538581.2,538581.2,5607,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693471,947222.00
08/31/2016 21:30,2,0.000,ALERT,213.06,300.57,60.007,1472693403,"201051344000569","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,549644.7,549644.7,5610,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472693473,947223.00
08/31/2016 21:30,2,0.000,ALERT,213.06,300.27,60.007,1472693403,"201051344000983","219011344069620",0.00,17.50,0,297.87,301.77,0.0,0.0,0.000,541963.6,541963.6,5604,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693475,947224.00
08/31/2016 21:30,2,0.000,ALERT,213.06,299.67,60.039,1472693403,"201051344001158","219011344069620",0.00,17.30,0,296.96,300.87,0.0,0.0,0.000,533985.0,533985.0,5609,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693476,947225.00
08/31/2016 21:30,2,0.000,ALERT,213.29,300.27,60.007,1472693403,"201051344000576","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,541503.1,541503.1,5623,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693478,947226.00
08/31/2016 21:30,2,0.000,ALERT,211.93,297.57,60.002,1472693403,"274151322000087","219011344069620",0.00,20.70,0,294.56,298.77,0.0,0.0,0.000,754840.4,754840.4,5632,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472693480,947227.00
08/31/2016 21:45,2,0.000,ALERT,213.06,299.67,59.996,1472694303,"201051344000645","219011344069620",0.00,17.50,0,297.87,301.17,0.0,0.0,0.000,540983.6,540983.6,5618,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472694305,947228.00
08/31/2016 21:45,2,0.000,ALERT,211.70,297.26,59.996,1472694303,"274151322000085","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,782522.9,782522.9,5560,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694307,947229.00
08/31/2016 21:45,2,0.000,ALERT,213.29,299.37,60.034,1472694303,"201051344000633","219011344069620",0.00,17.00,0,295.76,300.87,0.0,0.0,0.000,532505.8,532505.8,5613,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694310,947230.00
08/31/2016 21:45,2,0.000,ALERT,212.83,299.67,59.996,1472694303,"201051344000469","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,534980.4,534980.4,5629,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694311,947231.00
08/31/2016 21:45,2,0.000,ALERT,212.16,298.77,59.959,1472694303,"201051344000646","219011344069620",0.00,17.30,0,296.06,299.67,0.0,0.0,0.000,535726.1,535726.1,5608,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472694313,947232.00
08/31/2016 21:45,2,0.000,ALERT,211.48,298.17,59.996,1472694303,"274151322000052","219011344069620",0.00,19.00,0,295.16,299.37,0.0,0.0,0.000,803536.5,803536.5,5561,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694315,947233.00
08/31/2016 21:45,2,0.000,ALERT,212.61,298.77,60.012,1472694303,"201051344000585","219011344069620",0.00,17.50,0,296.36,300.27,0.0,0.0,0.000,545286.9,545286.9,5603,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694317,947234.00
08/31/2016 21:45,2,0.000,ALERT,212.38,298.77,59.996,1472694303,"201051344001230","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,538898.3,538898.3,5630,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694319,947235.00
08/31/2016 21:45,2,0.000,ALERT,212.83,299.37,60.023,1472694303,"201051344000582","219011344069620",0.00,17.30,0,297.26,300.57,0.0,0.0,0.000,531637.7,531637.7,5602,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694320,947236.00
08/31/2016 21:45,2,0.000,ALERT,212.16,298.77,59.991,1472694303,"201051344000955","219011344069620",0.00,17.50,0,296.36,299.97,0.0,0.0,0.000,545441.8,545441.8,5607,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472694322,947237.00
08/31/2016 21:45,2,0.000,ALERT,211.93,296.96,60.023,1472694303,"274151322000094","219011344069620",0.00,19.00,0,294.86,298.47,0.0,0.0,0.000,659879.8,659879.8,5665,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694324,947238.00
08/31/2016 21:45,2,0.000,ALERT,212.61,299.97,60.007,1472694303,"201051344000579","219011344069620",0.00,17.50,0,298.47,301.77,0.0,0.0,0.000,549220.5,549220.5,5618,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694326,947239.00
08/31/2016 21:45,2,0.000,ALERT,212.38,299.07,60.007,1472694303,"201051344000890","219011344069620",0.00,17.80,0,297.26,301.47,0.0,0.0,0.000,542708.9,542708.9,5603,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472694328,947240.00
08/31/2016 21:45,2,0.000,ALERT,212.83,298.77,60.002,1472694303,"201051344000438","219011344069620",0.00,17.00,0,296.66,300.27,0.0,0.0,0.000,544186.8,544186.8,5613,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694329,947241.00
08/31/2016 21:45,2,0.000,ALERT,212.83,298.47,59.996,1472694303,"201051344000417","219011344069620",0.00,17.50,0,295.76,299.37,0.0,0.0,0.000,535466.9,535466.9,5605,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694331,947242.00
08/31/2016 21:45,2,0.000,ALERT,211.93,298.47,60.002,1472694303,"274151322000083","219011344069620",0.00,18.70,0,295.76,299.67,0.0,0.0,0.000,796258.8,796258.8,5580,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694333,947243.00
08/31/2016 21:45,2,0.000,ALERT,212.38,297.57,60.002,1472694303,"274151322000076","219011344069620",0.00,18.70,0,295.16,299.37,0.0,0.0,0.000,849645.5,849645.5,5585,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694335,947244.00
08/31/2016 21:45,2,0.000,ALERT,212.61,300.27,60.023,1472694303,"201051344000868","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,533807.1,533807.1,5622,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694336,947245.00
08/31/2016 21:45,2,0.000,ALERT,211.70,298.47,60.002,1472694303,"274151322000095","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,841087.6,841087.6,5600,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472694338,947246.00
08/31/2016 21:45,2,0.000,ALERT,212.38,299.07,60.002,1472694303,"201051344000988","219011344069620",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,521881.1,521881.1,5628,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694340,947247.00
08/31/2016 21:45,2,0.000,ALERT,212.61,298.47,59.996,1472694303,"201051344001025","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,544081.8,544081.8,5612,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694342,947248.00
08/31/2016 21:45,2,0.000,ALERT,212.61,299.37,60.007,1472694303,"201051344000458","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,541156.5,541156.5,5611,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694344,947249.00
08/31/2016 21:45,2,0.000,ALERT,213.06,299.07,60.007,1472694303,"201051344000853","219011344069620",0.00,17.00,0,297.87,301.47,0.0,0.0,0.000,540410.6,540410.6,5615,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694346,947250.00
08/31/2016 21:45,2,0.000,ALERT,213.06,299.07,59.986,1472694303,"201051344000685","219011344069620",0.00,17.30,0,296.66,300.27,0.0,0.0,0.000,543440.7,543440.7,5625,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694348,947251.00
08/31/2016 21:45,2,0.000,ALERT,212.83,298.47,59.996,1472694303,"201051344000917","219011344069620",0.00,17.80,0,295.46,299.37,0.0,0.0,0.000,540400.9,540400.9,5631,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694349,947252.00
08/31/2016 21:45,2,0.000,ALERT,213.06,299.37,60.012,1472694303,"201051344001145","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,545601.2,545601.2,5628,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694351,947253.00
08/31/2016 21:45,2,0.000,ALERT,212.83,298.47,60.002,1472694303,"201051344000651","219011344069620",0.00,16.70,0,296.06,299.67,0.0,0.0,0.000,538556.7,538556.7,5604,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694353,947254.00
08/31/2016 21:45,2,0.000,ALERT,211.25,297.57,60.028,1472694303,"274151322000088","219011344069620",0.00,19.00,0,295.16,299.07,0.0,0.0,0.000,766711.6,766711.6,5568,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694355,947255.00
08/31/2016 21:45,2,0.000,ALERT,212.38,296.66,60.002,1472694303,"274151322000068","219011344069620",0.00,19.50,0,294.56,298.17,0.0,0.0,0.000,660214.7,660214.7,5661,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694357,947256.00
08/31/2016 21:45,2,0.000,ALERT,212.38,298.77,60.007,1472694303,"201051344001135","219011344069620",0.00,17.30,0,296.66,300.57,0.0,0.0,0.000,534709.0,534709.0,5603,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694358,947257.00
08/31/2016 21:45,2,0.000,ALERT,212.38,299.97,60.002,1472694303,"201051344000594","219011344069620",0.00,17.80,0,297.87,301.77,0.0,0.0,0.000,545534.2,545534.2,5614,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472694360,947258.00
08/31/2016 21:45,2,0.000,ALERT,212.83,298.77,60.012,1472694303,"201051344001203","219011344069620",0.00,17.30,0,296.66,301.77,0.0,0.0,0.000,542810.6,542810.6,5618,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694362,947259.00
08/31/2016 21:45,2,0.000,ALERT,211.70,298.47,60.002,1472694303,"274151322000054","219011344069620",0.00,19.30,0,295.16,299.67,0.0,0.0,0.000,782561.0,782561.0,5561,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694364,947260.00
08/31/2016 21:45,2,0.000,ALERT,212.61,298.77,60.002,1472694303,"201051344000867","219011344069620",0.00,17.80,0,297.26,301.77,0.0,0.0,0.000,532862.4,532862.4,5615,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694366,947261.00
08/31/2016 21:45,2,0.000,ALERT,212.61,298.77,60.007,1472694303,"201051344001093","219011344069620",0.00,17.80,0,296.66,299.97,0.0,0.0,0.000,539793.3,539793.3,5636,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694367,947262.00
08/31/2016 21:45,2,0.000,ALERT,212.61,299.37,60.018,1472694303,"201051344000900","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,549513.9,549513.9,5626,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694369,947263.00
08/31/2016 21:45,2,0.000,ALERT,212.83,298.77,60.007,1472694303,"201051344000648","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,538581.2,538581.2,5609,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694371,947264.00
08/31/2016 21:45,2,0.000,ALERT,212.61,299.97,60.012,1472694303,"201051344000569","219011344069620",0.00,17.30,0,298.77,302.37,0.0,0.0,0.000,549644.7,549644.7,5612,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694373,947265.00
08/31/2016 21:45,2,0.000,ALERT,212.61,299.67,60.007,1472694303,"201051344000983","219011344069620",0.00,17.30,0,298.47,302.07,0.0,0.0,0.000,541963.6,541963.6,5606,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694375,947266.00
08/31/2016 21:45,2,0.000,ALERT,212.61,299.07,60.007,1472694303,"201051344001158","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,533985.0,533985.0,5611,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694376,947267.00
08/31/2016 21:45,2,0.000,ALERT,213.06,299.97,60.007,1472694303,"201051344000576","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,541503.1,541503.1,5625,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472694378,947268.00
08/31/2016 21:45,2,0.000,ALERT,211.70,297.26,59.996,1472694303,"274151322000087","219011344069620",0.00,20.00,0,294.86,299.07,0.0,0.0,0.000,754840.4,754840.4,5634,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472694380,947269.00
08/31/2016 22:00,2,0.000,ALERT,213.51,299.97,60.018,1472695203,"201051344000645","219011344069620",0.00,17.30,0,286.14,301.47,0.0,0.0,0.000,540983.6,540983.6,5620,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695205,947270.00
08/31/2016 22:00,2,0.000,ALERT,212.38,297.87,60.012,1472695203,"274151322000085","219011344069620",0.00,18.70,0,284.34,299.97,0.0,0.0,0.000,782522.9,782522.9,5562,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695207,947271.00
08/31/2016 22:00,2,0.000,ALERT,213.74,299.67,60.012,1472695203,"201051344000633","219011344069620",0.00,17.00,0,284.34,300.87,0.0,0.0,0.000,532505.8,532505.8,5615,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695208,947272.00
08/31/2016 22:00,2,0.000,ALERT,213.06,299.97,60.007,1472695203,"201051344000469","219011344069620",0.00,16.30,0,285.24,300.87,0.0,0.0,0.000,534980.4,534980.4,5631,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695210,947273.00
08/31/2016 22:00,2,0.000,ALERT,212.61,298.77,60.002,1472695203,"201051344000646","219011344069620",0.00,17.00,0,285.24,300.27,0.0,0.0,0.000,535726.1,535726.1,5610,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695212,947274.00
08/31/2016 22:00,2,0.000,ALERT,211.93,297.57,59.981,1472695203,"274151322000052","219011344069620",0.00,18.70,0,284.34,300.27,0.0,0.0,0.000,803536.5,803536.5,5563,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695214,947275.00
08/31/2016 22:00,2,0.000,ALERT,213.06,299.37,60.018,1472695203,"201051344000585","219011344069620",0.00,17.30,0,285.24,300.57,0.0,0.0,0.000,545286.9,545286.9,5605,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695216,947276.00
08/31/2016 22:00,2,0.000,ALERT,212.83,299.37,60.007,1472695203,"201051344001230","219011344069620",0.00,17.00,0,285.84,300.87,0.0,0.0,0.000,538898.3,538898.3,5632,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695218,947277.00
08/31/2016 22:00,2,0.000,ALERT,213.29,299.67,60.012,1472695203,"201051344000582","219011344069620",0.00,17.00,0,286.44,301.17,0.0,0.0,0.000,531637.7,531637.7,5604,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695219,947278.00
08/31/2016 22:00,2,0.000,ALERT,212.38,298.77,60.012,1472695203,"201051344000955","219011344069620",0.00,17.30,0,285.54,300.27,0.0,0.0,0.000,545441.8,545441.8,5609,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695221,947279.00
08/31/2016 22:00,2,0.000,ALERT,211.93,297.57,60.012,1472695203,"274151322000094","219011344069620",0.00,18.30,0,284.04,299.07,0.0,0.0,0.000,659879.8,659879.8,5667,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695223,947280.00
08/31/2016 22:00,2,0.000,ALERT,213.06,300.27,60.018,1472695203,"201051344000579","219011344069620",0.00,17.50,0,286.74,302.07,0.0,0.0,0.000,549220.5,549220.5,5620,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695225,947281.00
08/31/2016 22:00,2,0.000,ALERT,212.83,299.37,60.007,1472695203,"201051344000890","219011344069620",0.00,17.50,0,286.14,301.47,0.0,0.0,0.000,542708.9,542708.9,5605,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695227,947282.00
08/31/2016 22:00,2,0.000,ALERT,213.06,298.77,60.018,1472695203,"201051344000438","219011344069620",0.00,16.70,0,285.84,300.87,0.0,0.0,0.000,544186.8,544186.8,5615,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695229,947283.00
08/31/2016 22:00,2,0.000,ALERT,213.29,298.47,60.018,1472695203,"201051344000417","219011344069620",0.00,17.30,0,284.94,299.97,0.0,0.0,0.000,535466.9,535466.9,5607,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695230,947284.00
08/31/2016 22:00,2,0.000,ALERT,212.16,298.17,60.018,1472695203,"274151322000083","219011344069620",0.00,18.00,0,284.64,300.27,0.0,0.0,0.000,796258.8,796258.8,5582,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695232,947285.00
08/31/2016 22:00,2,0.000,ALERT,212.83,297.87,60.002,1472695203,"274151322000076","219011344069620",0.00,18.30,0,284.04,299.97,0.0,0.0,0.000,849645.5,849645.5,5587,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695234,947286.00
08/31/2016 22:00,2,0.000,ALERT,213.06,300.57,60.007,1472695203,"201051344000868","219011344069620",0.00,17.00,0,287.05,302.07,0.0,0.0,0.000,533807.1,533807.1,5624,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695236,947287.00
08/31/2016 22:00,2,0.000,ALERT,212.16,299.07,60.007,1472695203,"274151322000095","219011344069620",0.00,18.00,0,285.54,300.57,0.0,0.0,0.000,841087.6,841087.6,5602,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695238,947288.00
08/31/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1472695203,"201051344000988","219011344069620",0.00,17.30,0,283.74,301.17,0.0,0.0,0.000,521881.1,521881.1,5630,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695239,947289.00
08/31/2016 22:00,2,0.000,ALERT,212.83,298.47,60.007,1472695203,"201051344001025","219011344069620",0.00,16.70,0,284.94,301.17,0.0,0.0,0.000,544081.8,544081.8,5614,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695241,947290.00
08/31/2016 22:00,2,0.000,ALERT,213.06,299.97,60.012,1472695203,"201051344000458","219011344069620",0.00,17.80,0,286.44,302.07,0.0,0.0,0.000,541156.5,541156.5,5613,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695243,947291.00
08/31/2016 22:00,2,0.000,ALERT,213.74,299.97,60.012,1472695203,"201051344000853","219011344069620",0.00,17.00,0,286.14,301.47,0.0,0.0,0.000,540410.6,540410.6,5617,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695245,947292.00
08/31/2016 22:00,2,0.000,ALERT,213.51,299.37,60.012,1472695203,"201051344000685","219011344069620",0.00,17.00,0,285.84,300.87,0.0,0.0,0.000,543440.7,543440.7,5627,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695247,947293.00
08/31/2016 22:00,2,0.000,ALERT,213.29,298.77,60.039,1472695203,"201051344000917","219011344069620",0.00,17.80,0,284.34,299.97,0.0,0.0,0.000,540400.9,540400.9,5633,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695248,947294.00
08/31/2016 22:00,2,0.000,ALERT,213.29,299.67,60.007,1472695203,"201051344001145","219011344069620",0.00,17.00,0,286.14,301.47,0.0,0.0,0.000,545601.2,545601.2,5630,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695250,947295.00
08/31/2016 22:00,2,0.000,ALERT,213.29,298.47,60.023,1472695203,"201051344000651","219011344069620",0.00,16.70,0,285.24,299.97,0.0,0.0,0.000,538556.7,538556.7,5606,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695252,947296.00
08/31/2016 22:00,2,0.000,ALERT,211.70,298.17,59.996,1472695203,"274151322000088","219011344069620",0.00,18.30,0,284.04,299.67,0.0,0.0,0.000,766711.6,766711.6,5570,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695254,947297.00
08/31/2016 22:00,2,0.000,ALERT,212.83,297.26,60.002,1472695203,"274151322000068","219011344069620",0.00,19.30,0,283.74,298.77,0.0,0.0,0.000,660214.7,660214.7,5663,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695256,947298.00
08/31/2016 22:00,2,0.000,ALERT,212.83,299.07,60.007,1472695203,"201051344001135","219011344069620",0.00,17.00,0,285.84,300.87,0.0,0.0,0.000,534709.0,534709.0,5605,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695257,947299.00
08/31/2016 22:00,2,0.000,ALERT,213.06,300.87,60.007,1472695203,"201051344000594","219011344069620",0.00,17.50,0,285.84,301.77,0.0,0.0,0.000,545534.2,545534.2,5616,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695259,947300.00
08/31/2016 22:00,2,0.000,ALERT,213.06,298.77,60.012,1472695203,"201051344001203","219011344069620",0.00,17.30,0,285.54,302.37,0.0,0.0,0.000,542810.6,542810.6,5620,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695261,947301.00
08/31/2016 22:00,2,0.000,ALERT,212.16,298.77,60.007,1472695203,"274151322000054","219011344069620",0.00,19.00,0,284.64,300.57,0.0,0.0,0.000,782561.0,782561.0,5563,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695263,947302.00
08/31/2016 22:00,2,0.000,ALERT,213.29,299.67,59.996,1472695203,"201051344000867","219011344069620",0.00,17.50,0,286.14,301.77,0.0,0.0,0.000,532862.4,532862.4,5617,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695265,947303.00
08/31/2016 22:00,2,0.000,ALERT,213.29,299.67,60.007,1472695203,"201051344001093","219011344069620",0.00,17.50,0,285.84,300.57,0.0,0.0,0.000,539793.3,539793.3,5638,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695266,947304.00
08/31/2016 22:00,2,0.000,ALERT,213.06,299.97,60.007,1472695203,"201051344000900","219011344069620",0.00,17.00,0,285.84,301.17,0.0,0.0,0.000,549513.9,549513.9,5628,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695268,947305.00
08/31/2016 22:00,2,0.000,ALERT,213.06,299.37,60.007,1472695203,"201051344000648","219011344069620",0.00,16.70,0,285.84,301.47,0.0,0.0,0.000,538581.2,538581.2,5611,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695270,947306.00
08/31/2016 22:00,2,0.000,ALERT,213.29,300.57,59.991,1472695203,"201051344000569","219011344069620",0.00,17.00,0,286.74,302.07,0.0,0.0,0.000,549644.7,549644.7,5614,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472695272,947307.00
08/31/2016 22:00,2,0.000,ALERT,213.06,300.27,60.002,1472695203,"201051344000983","219011344069620",0.00,17.30,0,286.74,302.07,0.0,0.0,0.000,541963.6,541963.6,5608,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695274,947308.00
08/31/2016 22:00,2,0.000,ALERT,213.29,299.67,60.007,1472695203,"201051344001158","219011344069620",0.00,17.00,0,285.54,300.87,0.0,0.0,0.000,533985.0,533985.0,5613,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695275,947309.00
08/31/2016 22:00,2,0.000,ALERT,213.51,300.57,60.039,1472695203,"201051344000576","219011344069620",0.00,16.70,0,286.14,301.47,0.0,0.0,0.000,541503.1,541503.1,5627,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695277,947310.00
08/31/2016 22:00,2,0.000,ALERT,212.38,297.57,60.007,1472695203,"274151322000087","219011344069620",0.00,19.50,0,283.74,299.37,0.0,0.0,0.000,754840.4,754840.4,5636,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472695279,947311.00
08/31/2016 22:15,2,0.000,ALERT,213.74,299.97,59.981,1472696103,"201051344000645","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,540983.6,540983.6,5622,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696105,947312.00
08/31/2016 22:15,2,0.000,ALERT,212.61,298.17,59.959,1472696103,"274151322000085","219011344069620",0.00,18.30,0,296.66,301.77,0.0,0.0,0.000,782522.9,782522.9,5564,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696107,947313.00
08/31/2016 22:15,2,0.000,ALERT,213.96,299.67,59.970,1472696103,"201051344000633","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,532505.8,532505.8,5617,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696109,947314.00
08/31/2016 22:15,2,0.000,ALERT,213.29,299.67,59.970,1472696103,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,534980.4,534980.4,5633,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696110,947315.00
08/31/2016 22:15,2,0.000,ALERT,211.70,297.57,59.965,1472696103,"201051344000646","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,535726.1,535726.1,5612,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696112,947316.00
08/31/2016 22:15,2,0.000,ALERT,211.48,296.96,59.975,1472696103,"274151322000052","219011344069620",0.00,18.30,0,295.76,301.47,0.0,0.0,0.000,803536.5,803536.5,5565,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696114,947317.00
08/31/2016 22:15,2,0.000,ALERT,213.29,299.07,59.975,1472696103,"201051344000585","219011344069620",0.00,17.30,0,296.66,300.87,0.0,0.0,0.000,545286.9,545286.9,5607,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696116,947318.00
08/31/2016 22:15,2,0.000,ALERT,213.06,299.67,59.981,1472696103,"201051344001230","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,538898.3,538898.3,5634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696118,947319.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.97,59.986,1472696103,"201051344000582","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,531637.7,531637.7,5606,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696120,947320.00
08/31/2016 22:15,2,0.000,ALERT,212.83,299.37,59.959,1472696103,"201051344000955","219011344069620",0.00,17.30,0,296.96,300.57,0.0,0.0,0.000,545441.8,545441.8,5611,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696121,947321.00
08/31/2016 22:15,2,0.000,ALERT,212.38,297.57,59.970,1472696103,"274151322000094","219011344069620",0.00,18.00,0,295.46,301.17,0.0,0.0,0.000,659879.8,659879.8,5669,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696123,947322.00
08/31/2016 22:15,2,0.000,ALERT,213.29,300.57,59.975,1472696103,"201051344000579","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,549220.5,549220.5,5622,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696125,947323.00
