ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 22:15,2,0.000,ALERT,213.29,300.27,59.975,1472696103,"201051344000890","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,542708.9,542708.9,5607,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696127,947324.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.67,59.981,1472696103,"201051344000438","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,544186.8,544186.8,5617,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696129,947325.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.07,59.981,1472696103,"201051344000417","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,535466.9,535466.9,5609,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696130,947326.00
08/31/2016 22:15,2,0.000,ALERT,212.38,298.47,59.965,1472696103,"274151322000083","219011344069620",0.00,18.00,0,296.36,301.77,0.0,0.0,0.000,796258.8,796258.8,5584,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696132,947327.00
08/31/2016 22:15,2,0.000,ALERT,212.83,298.77,60.007,1472696103,"274151322000076","219011344069620",0.00,18.00,0,295.76,302.07,0.0,0.0,0.000,849645.5,849645.5,5589,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696134,947328.00
08/31/2016 22:15,2,0.000,ALERT,213.29,300.57,59.970,1472696103,"201051344000868","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,533807.1,533807.1,5626,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696136,947329.00
08/31/2016 22:15,2,0.000,ALERT,212.38,299.07,59.965,1472696103,"274151322000095","219011344069620",0.00,17.80,0,296.96,302.68,0.0,0.0,0.000,841087.6,841087.6,5604,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696138,947330.00
08/31/2016 22:15,2,0.000,ALERT,213.06,299.97,59.975,1472696103,"201051344000988","219011344069620",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,521881.1,521881.1,5632,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696139,947331.00
08/31/2016 22:15,2,0.000,ALERT,213.06,299.07,59.970,1472696103,"201051344001025","219011344069620",0.00,16.70,0,296.36,301.47,0.0,0.0,0.000,544081.8,544081.8,5616,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696141,947332.00
08/31/2016 22:15,2,0.000,ALERT,213.29,300.27,60.018,1472696103,"201051344000458","219011344069620",0.00,17.80,0,297.87,302.07,0.0,0.0,0.000,541156.5,541156.5,5615,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696143,947333.00
08/31/2016 22:15,2,0.000,ALERT,213.74,299.97,59.975,1472696103,"201051344000853","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,540410.6,540410.6,5619,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696145,947334.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.67,59.975,1472696103,"201051344000685","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,543440.7,543440.7,5629,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696147,947335.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.07,59.970,1472696103,"201051344000917","219011344069620",0.00,17.80,0,295.76,300.27,0.0,0.0,0.000,540400.9,540400.9,5635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696148,947336.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.67,59.975,1472696103,"201051344001145","219011344069620",0.00,17.00,0,297.26,301.77,0.0,0.0,0.000,545601.2,545601.2,5632,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696151,947337.00
08/31/2016 22:15,2,0.000,ACTIVE_NO_POWER,213.51,298.77,59.970,1472696103,"201051344000651","219011344069620",0.00,16.70,0,296.66,300.27,0.0,0.0,0.000,538556.7,538556.7,5608,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1472696153,947338.00
08/31/2016 22:15,2,0.000,ALERT,212.16,298.77,60.007,1472696103,"274151322000088","219011344069620",0.00,18.30,0,295.76,301.17,0.0,0.0,0.000,766711.6,766711.6,5572,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696154,947339.00
08/31/2016 22:15,2,0.000,ALERT,213.06,297.87,59.991,1472696103,"274151322000068","219011344069620",0.00,19.00,0,295.16,300.27,0.0,0.0,0.000,660214.7,660214.7,5665,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696156,947340.00
08/31/2016 22:15,2,0.000,ALERT,212.83,299.67,59.965,1472696103,"201051344001135","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,534709.0,534709.0,5607,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696158,947341.00
08/31/2016 22:15,2,0.000,ALERT,213.06,300.87,59.970,1472696103,"201051344000594","219011344069620",0.00,17.50,0,297.57,302.07,0.0,0.0,0.000,545534.2,545534.2,5618,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696160,947342.00
08/31/2016 22:15,2,0.000,ALERT,213.29,299.07,59.975,1472696103,"201051344001203","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,542810.6,542810.6,5622,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696162,947343.00
08/31/2016 22:15,2,0.000,ALERT,212.38,299.37,59.981,1472696103,"274151322000054","219011344069620",0.00,18.70,0,295.76,301.47,0.0,0.0,0.000,782561.0,782561.0,5565,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696163,947344.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.97,59.938,1472696103,"201051344000867","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,532862.4,532862.4,5619,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696165,947345.00
08/31/2016 22:15,2,0.000,ALERT,213.29,299.67,59.981,1472696103,"201051344001093","219011344069620",0.00,17.50,0,296.96,300.57,0.0,0.0,0.000,539793.3,539793.3,5640,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696167,947346.00
08/31/2016 22:15,2,0.000,ALERT,213.06,299.97,59.959,1472696103,"201051344000900","219011344069620",0.00,17.00,0,297.26,301.47,0.0,0.0,0.000,549513.9,549513.9,5630,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472696169,947347.00
08/31/2016 22:15,2,0.000,ALERT,213.51,299.37,59.981,1472696103,"201051344000648","219011344069620",0.00,16.70,0,296.96,301.77,0.0,0.0,0.000,538581.2,538581.2,5613,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696171,947348.00
08/31/2016 22:15,2,0.000,ALERT,213.51,300.87,59.949,1472696103,"201051344000569","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,549644.7,549644.7,5616,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696172,947349.00
08/31/2016 22:15,2,0.000,ALERT,213.51,300.87,59.986,1472696103,"201051344000983","219011344069620",0.00,17.30,0,298.17,302.07,0.0,0.0,0.000,541963.6,541963.6,5610,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696174,947350.00
08/31/2016 22:15,2,0.000,ALERT,213.29,299.97,59.981,1472696103,"201051344001158","219011344069620",0.00,17.00,0,297.26,301.17,0.0,0.0,0.000,533985.0,533985.0,5615,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696176,947351.00
08/31/2016 22:15,2,0.000,ALERT,213.74,300.87,59.986,1472696103,"201051344000576","219011344069620",0.00,16.70,0,297.87,301.77,0.0,0.0,0.000,541503.1,541503.1,5629,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696178,947352.00
08/31/2016 22:15,2,0.000,ALERT,212.61,298.17,59.970,1472696103,"274151322000087","219011344069620",0.00,19.30,0,295.46,300.87,0.0,0.0,0.000,754840.4,754840.4,5638,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472696180,947353.00
08/31/2016 22:30,2,0.000,ALERT,213.74,300.27,59.996,1472697003,"201051344000645","219011344069620",0.00,17.50,0,297.57,302.37,0.0,0.0,0.000,540983.6,540983.6,5624,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697005,947354.00
08/31/2016 22:30,2,0.000,ALERT,212.38,298.47,59.991,1472697003,"274151322000085","219011344069620",0.00,18.30,0,295.76,300.87,0.0,0.0,0.000,782522.9,782522.9,5566,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697006,947355.00
08/31/2016 22:30,2,0.000,ALERT,213.74,299.97,60.002,1472697003,"201051344000633","219011344069620",0.00,17.00,0,296.06,302.07,0.0,0.0,0.000,532505.8,532505.8,5619,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697008,947356.00
08/31/2016 22:30,2,0.000,ALERT,213.29,299.67,59.991,1472697003,"201051344000469","219011344069620",0.00,16.70,0,296.06,302.07,0.0,0.0,0.000,534980.4,534980.4,5635,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697011,947357.00
08/31/2016 22:30,2,0.000,ALERT,212.83,299.07,60.002,1472697003,"201051344000646","219011344069620",0.00,17.00,0,295.16,301.17,0.0,0.0,0.000,535726.1,535726.1,5614,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697012,947358.00
08/31/2016 22:30,2,0.000,ALERT,212.16,297.87,59.991,1472697003,"274151322000052","219011344069620",0.00,18.00,0,296.06,301.47,0.0,0.0,0.000,803536.5,803536.5,5567,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697014,947359.00
08/31/2016 22:30,2,0.000,ALERT,213.51,299.67,60.023,1472697003,"201051344000585","219011344069620",0.00,17.50,0,296.66,301.77,0.0,0.0,0.000,545286.9,545286.9,5609,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697016,947360.00
08/31/2016 22:30,2,0.000,ALERT,213.29,299.67,60.002,1472697003,"201051344001230","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,538898.3,538898.3,5636,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697018,947361.00
08/31/2016 22:30,2,0.000,ALERT,213.74,300.27,60.023,1472697003,"201051344000582","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,531637.7,531637.7,5608,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697020,947362.00
08/31/2016 22:30,2,0.000,ALERT,212.83,299.07,60.028,1472697003,"201051344000955","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,545441.8,545441.8,5613,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697022,947363.00
08/31/2016 22:30,2,0.000,ALERT,212.38,297.87,60.007,1472697003,"274151322000094","219011344069620",0.00,18.00,0,296.06,300.27,0.0,0.0,0.000,659879.8,659879.8,5671,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697023,947364.00
08/31/2016 22:30,2,0.000,ALERT,213.06,300.87,60.007,1472697003,"201051344000579","219011344069620",0.00,17.50,0,298.47,303.28,0.0,0.0,0.000,549220.5,549220.5,5624,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697025,947365.00
08/31/2016 22:30,2,0.000,ALERT,213.06,299.67,59.996,1472697003,"201051344000890","219011344069620",0.00,17.50,0,298.17,302.68,0.0,0.0,0.000,542708.9,542708.9,5609,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697027,947366.00
08/31/2016 22:30,2,0.000,ALERT,213.51,299.37,60.012,1472697003,"201051344000438","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,544186.8,544186.8,5619,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697029,947367.00
08/31/2016 22:30,2,0.000,ALERT,213.29,298.47,60.018,1472697003,"201051344000417","219011344069620",0.00,17.30,0,297.26,300.87,0.0,0.0,0.000,535466.9,535466.9,5611,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697031,947368.00
08/31/2016 22:30,2,0.000,ALERT,212.38,298.77,60.002,1472697003,"274151322000083","219011344069620",0.00,17.80,0,296.66,301.47,0.0,0.0,0.000,796258.8,796258.8,5586,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697033,947369.00
08/31/2016 22:30,2,0.000,ALERT,212.83,298.47,60.002,1472697003,"274151322000076","219011344069620",0.00,18.00,0,296.36,301.17,0.0,0.0,0.000,849645.5,849645.5,5591,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697034,947370.00
08/31/2016 22:30,2,0.000,ALERT,213.29,300.87,60.039,1472697003,"201051344000868","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,533807.1,533807.1,5628,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697036,947371.00
08/31/2016 22:30,2,0.000,ALERT,212.38,299.67,59.996,1472697003,"274151322000095","219011344069620",0.00,17.80,0,297.57,301.77,0.0,0.0,0.000,841087.6,841087.6,5606,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697038,947372.00
08/31/2016 22:30,2,0.000,ALERT,213.06,299.97,59.996,1472697003,"201051344000988","219011344069620",0.00,17.30,0,295.76,302.37,0.0,0.0,0.000,521881.1,521881.1,5634,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697040,947373.00
08/31/2016 22:30,2,0.000,ALERT,213.06,298.77,59.965,1472697003,"201051344001025","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,544081.8,544081.8,5618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697042,947374.00
08/31/2016 22:30,2,0.000,ALERT,213.06,300.27,60.012,1472697003,"201051344000458","219011344069620",0.00,17.80,0,298.17,303.28,0.0,0.0,0.000,541156.5,541156.5,5617,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697043,947375.00
08/31/2016 22:30,2,0.000,ALERT,213.74,299.97,60.012,1472697003,"201051344000853","219011344069620",0.00,17.00,0,298.47,302.68,0.0,0.0,0.000,540410.6,540410.6,5621,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697045,947376.00
08/31/2016 22:30,2,0.000,ALERT,213.51,299.07,59.996,1472697003,"201051344000685","219011344069620",0.00,17.30,0,297.57,301.47,0.0,0.0,0.000,543440.7,543440.7,5631,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697047,947377.00
08/31/2016 22:30,2,0.000,ALERT,213.29,298.77,59.996,1472697003,"201051344000917","219011344069620",0.00,17.80,0,296.36,301.17,0.0,0.0,0.000,540400.9,540400.9,5637,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697049,947378.00
08/31/2016 22:30,2,0.000,ALERT,213.51,299.67,60.002,1472697003,"201051344001145","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,545601.2,545601.2,5634,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697051,947379.00
08/31/2016 22:30,2,0.000,ALERT,213.29,298.77,60.028,1472697003,"201051344000651","219011344069620",0.00,16.30,0,297.26,301.17,0.0,0.0,0.000,538556.7,538556.7,5609,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697052,947380.00
08/31/2016 22:30,2,0.000,ALERT,211.93,298.17,59.975,1472697003,"274151322000088","219011344069620",0.00,18.30,0,296.36,300.87,0.0,0.0,0.000,766711.6,766711.6,5574,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697054,947381.00
08/31/2016 22:30,2,0.000,ALERT,212.61,297.57,59.981,1472697003,"274151322000068","219011344069620",0.00,19.00,0,295.76,299.97,0.0,0.0,0.000,660214.7,660214.7,5667,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697056,947382.00
08/31/2016 22:30,2,0.000,ALERT,212.83,299.07,59.991,1472697003,"201051344001135","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,534709.0,534709.0,5609,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697058,947383.00
08/31/2016 22:30,2,0.000,ALERT,212.83,300.57,59.996,1472697003,"201051344000594","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,545534.2,545534.2,5620,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697060,947384.00
08/31/2016 22:30,2,0.000,ALERT,213.06,298.77,59.996,1472697003,"201051344001203","219011344069620",0.00,17.30,0,297.57,303.28,0.0,0.0,0.000,542810.6,542810.6,5624,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697062,947385.00
08/31/2016 22:30,2,0.000,ALERT,212.38,298.77,60.023,1472697003,"274151322000054","219011344069620",0.00,18.70,0,296.36,301.47,0.0,0.0,0.000,782561.0,782561.0,5567,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697063,947386.00
08/31/2016 22:30,2,0.000,ALERT,213.51,299.97,59.996,1472697003,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.98,0.0,0.0,0.000,532862.4,532862.4,5621,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697065,947387.00
08/31/2016 22:30,2,0.000,ALERT,213.29,299.07,59.991,1472697003,"201051344001093","219011344069620",0.00,17.50,0,297.57,301.47,0.0,0.0,0.000,539793.3,539793.3,5642,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697067,947388.00
08/31/2016 22:30,2,0.000,ALERT,213.06,300.27,59.996,1472697003,"201051344000900","219011344069620",0.00,17.00,0,297.87,302.37,0.0,0.0,0.000,549513.9,549513.9,5632,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697069,947389.00
08/31/2016 22:30,2,0.000,ALERT,213.51,299.67,59.991,1472697003,"201051344000648","219011344069620",0.00,16.70,0,297.57,302.68,0.0,0.0,0.000,538581.2,538581.2,5615,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697070,947390.00
08/31/2016 22:30,2,0.000,ALERT,213.51,300.87,60.028,1472697003,"201051344000569","219011344069620",0.00,17.00,0,299.07,303.28,0.0,0.0,0.000,549644.7,549644.7,5618,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697073,947391.00
08/31/2016 22:30,2,0.000,ALERT,213.29,300.57,59.991,1472697003,"201051344000983","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,541963.6,541963.6,5612,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697074,947392.00
08/31/2016 22:30,2,0.000,ALERT,213.29,300.27,59.996,1472697003,"201051344001158","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,533985.0,533985.0,5617,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697076,947393.00
08/31/2016 22:30,2,0.000,ALERT,213.74,300.87,59.991,1472697003,"201051344000576","219011344069620",0.00,17.00,0,298.77,302.68,0.0,0.0,0.000,541503.1,541503.1,5631,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697078,947394.00
08/31/2016 22:30,2,0.000,ALERT,212.61,298.17,60.028,1472697003,"274151322000087","219011344069620",0.00,19.00,0,295.76,300.57,0.0,0.0,0.000,754840.4,754840.4,5640,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697080,947395.00
08/31/2016 22:45,2,0.000,ALERT,213.96,300.87,60.002,1472697905,"201051344000645","219011344069620",0.00,17.50,0,298.17,302.07,0.0,0.0,0.000,540983.6,540983.6,5626,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697906,947396.00
08/31/2016 22:45,2,0.000,ALERT,212.83,299.67,60.007,1472697905,"274151322000085","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,782522.9,782522.9,5568,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697908,947397.00
08/31/2016 22:45,2,0.000,ALERT,214.19,300.87,59.981,1472697905,"201051344000633","219011344069620",0.00,16.70,0,296.36,301.77,0.0,0.0,0.000,532505.8,532505.8,5621,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697910,947398.00
08/31/2016 22:45,2,0.000,ALERT,213.51,300.87,60.002,1472697905,"201051344000469","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,534980.4,534980.4,5637,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697912,947399.00
08/31/2016 22:45,2,0.000,ALERT,213.29,299.97,60.002,1472697905,"201051344000646","219011344069620",0.00,17.00,0,296.66,301.47,0.0,0.0,0.000,535726.1,535726.1,5616,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697914,947400.00
08/31/2016 22:45,2,0.000,ALERT,212.38,299.97,59.996,1472697905,"274151322000052","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,803536.5,803536.5,5569,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697915,947401.00
08/31/2016 22:45,2,0.000,ALERT,213.74,300.27,59.991,1472697905,"201051344000585","219011344069620",0.00,17.30,0,296.96,301.77,0.0,0.0,0.000,545286.9,545286.9,5611,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697917,947402.00
08/31/2016 22:45,2,0.000,ALERT,213.51,300.57,59.996,1472697905,"201051344001230","219011344069620",0.00,17.00,0,297.26,302.07,0.0,0.0,0.000,538898.3,538898.3,5638,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697919,947403.00
08/31/2016 22:45,2,0.000,ALERT,214.19,301.17,59.996,1472697905,"201051344000582","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,531637.7,531637.7,5610,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697921,947404.00
08/31/2016 22:45,2,0.000,ALERT,213.29,300.27,59.996,1472697905,"201051344000955","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,545441.8,545441.8,5615,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697923,947405.00
08/31/2016 22:45,2,0.000,ALERT,212.61,298.77,59.986,1472697905,"274151322000094","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,659879.8,659879.8,5673,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697925,947406.00
08/31/2016 22:45,2,0.000,ALERT,213.51,301.47,59.970,1472697905,"201051344000579","219011344069620",0.00,17.50,0,299.07,302.98,0.0,0.0,0.000,549220.5,549220.5,5626,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697926,947407.00
08/31/2016 22:45,2,0.000,ALERT,213.51,300.57,60.034,1472697905,"201051344000890","219011344069620",0.00,17.30,0,298.17,302.68,0.0,0.0,0.000,542708.9,542708.9,5611,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697928,947408.00
08/31/2016 22:45,2,0.000,ALERT,213.74,300.57,60.007,1472697905,"201051344000438","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,544186.8,544186.8,5621,0,0,0,L,1122011218,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697930,947409.00
08/31/2016 22:45,2,0.000,ALERT,213.74,299.67,60.002,1472697905,"201051344000417","219011344069620",0.00,17.00,0,296.96,300.87,0.0,0.0,0.000,535466.9,535466.9,5613,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697932,947410.00
08/31/2016 22:45,2,0.000,ALERT,212.83,299.67,59.970,1472697905,"274151322000083","219011344069620",0.00,17.80,0,297.57,301.47,0.0,0.0,0.000,796258.8,796258.8,5588,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697934,947411.00
08/31/2016 22:45,2,0.000,ALERT,213.06,299.07,59.949,1472697905,"274151322000076","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,849645.5,849645.5,5593,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697936,947412.00
08/31/2016 22:45,2,0.000,ALERT,213.51,301.77,59.991,1472697905,"201051344000868","219011344069620",0.00,17.00,0,298.77,302.98,0.0,0.0,0.000,533807.1,533807.1,5630,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697938,947413.00
08/31/2016 22:45,2,0.000,ALERT,212.61,299.97,59.981,1472697905,"274151322000095","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,841087.6,841087.6,5608,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697940,947414.00
08/31/2016 22:45,2,0.000,ALERT,213.51,301.17,59.996,1472697905,"201051344000988","219011344069620",0.00,17.30,0,296.06,302.07,0.0,0.0,0.000,521881.1,521881.1,5636,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697941,947415.00
08/31/2016 22:45,2,0.000,ALERT,213.51,299.97,59.986,1472697905,"201051344001025","219011344069620",0.00,16.70,0,297.26,302.07,0.0,0.0,0.000,544081.8,544081.8,5620,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697943,947416.00
08/31/2016 22:45,2,0.000,ALERT,213.51,301.17,59.986,1472697905,"201051344000458","219011344069620",0.00,17.80,0,298.17,302.98,0.0,0.0,0.000,541156.5,541156.5,5619,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697945,947417.00
08/31/2016 22:45,2,0.000,ALERT,214.19,300.87,59.986,1472697905,"201051344000853","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,540410.6,540410.6,5623,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697947,947418.00
08/31/2016 22:45,2,0.000,ALERT,214.19,300.57,59.991,1472697905,"201051344000685","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,543440.7,543440.7,5633,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697949,947419.00
08/31/2016 22:45,2,0.000,ALERT,213.74,299.97,59.981,1472697905,"201051344000917","219011344069620",0.00,17.80,0,296.06,301.17,0.0,0.0,0.000,540400.9,540400.9,5639,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697951,947420.00
08/31/2016 22:45,2,0.000,ALERT,213.96,300.87,60.012,1472697905,"201051344001145","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,545601.2,545601.2,5636,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697952,947421.00
08/31/2016 22:45,2,0.000,ALERT,213.96,299.67,59.981,1472697905,"201051344000651","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,538556.7,538556.7,5611,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697954,947422.00
08/31/2016 22:45,2,0.000,ALERT,212.38,299.07,59.991,1472697905,"274151322000088","219011344069620",0.00,18.00,0,296.96,300.57,0.0,0.0,0.000,766711.6,766711.6,5576,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697956,947423.00
08/31/2016 22:45,2,0.000,ALERT,213.51,298.77,59.981,1472697905,"274151322000068","219011344069620",0.00,18.70,0,296.36,299.97,0.0,0.0,0.000,660214.7,660214.7,5669,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697958,947424.00
08/31/2016 22:45,2,0.000,ALERT,213.51,300.27,59.981,1472697905,"201051344001135","219011344069620",0.00,17.00,0,297.57,302.07,0.0,0.0,0.000,534709.0,534709.0,5611,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697959,947425.00
08/31/2016 22:45,2,0.000,ALERT,213.51,302.07,59.986,1472697905,"201051344000594","219011344069620",0.00,17.50,0,298.17,302.98,0.0,0.0,0.000,545534.2,545534.2,5622,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697961,947426.00
08/31/2016 22:45,2,0.000,ALERT,213.74,300.27,60.023,1472697905,"201051344001203","219011344069620",0.00,17.00,0,297.26,303.28,0.0,0.0,0.000,542810.6,542810.6,5626,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697963,947427.00
08/31/2016 22:45,2,0.000,ALERT,212.83,299.67,59.975,1472697905,"274151322000054","219011344069620",0.00,18.30,0,297.57,301.47,0.0,0.0,0.000,782561.0,782561.0,5569,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697965,947428.00
08/31/2016 22:45,2,0.000,ALERT,214.19,301.17,59.981,1472697905,"201051344000867","219011344069620",0.00,17.50,0,297.87,302.68,0.0,0.0,0.000,532862.4,532862.4,5623,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697967,947429.00
08/31/2016 22:45,2,0.000,ALERT,213.74,300.57,60.028,1472697905,"201051344001093","219011344069620",0.00,17.50,0,297.26,301.47,0.0,0.0,0.000,539793.3,539793.3,5644,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697969,947430.00
08/31/2016 22:45,2,0.000,ALERT,213.74,301.17,60.007,1472697905,"201051344000900","219011344069620",0.00,17.00,0,298.17,302.37,0.0,0.0,0.000,549513.9,549513.9,5634,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697971,947431.00
08/31/2016 22:45,2,0.000,ALERT,213.96,300.87,60.034,1472697905,"201051344000648","219011344069620",0.00,16.70,0,297.57,302.37,0.0,0.0,0.000,538581.2,538581.2,5617,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697972,947432.00
08/31/2016 22:45,2,0.000,ALERT,213.96,302.07,59.986,1472697905,"201051344000569","219011344069620",0.00,17.30,0,299.07,303.28,0.0,0.0,0.000,549644.7,549644.7,5620,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697974,947433.00
08/31/2016 22:45,2,0.000,ALERT,213.74,301.47,59.975,1472697905,"201051344000983","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,541963.6,541963.6,5614,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697976,947434.00
08/31/2016 22:45,2,0.000,ALERT,213.96,301.17,59.975,1472697905,"201051344001158","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,533985.0,533985.0,5619,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697978,947435.00
08/31/2016 22:45,2,0.000,ALERT,214.19,301.77,59.981,1472697905,"201051344000576","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,541503.1,541503.1,5633,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472697979,947436.00
08/31/2016 22:45,2,0.000,ALERT,213.06,299.37,59.975,1472697905,"274151322000087","219011344069620",0.00,18.70,0,296.66,300.57,0.0,0.0,0.000,754840.4,754840.4,5642,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472697981,947437.00
08/31/2016 23:00,2,0.000,ALERT,214.19,301.47,59.970,1472698803,"201051344000645","219011344069620",0.00,17.30,0,298.77,304.48,0.0,0.0,0.000,540983.6,540983.6,5628,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698805,947438.00
08/31/2016 23:00,2,0.000,ALERT,213.06,299.97,59.954,1472698803,"274151322000085","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,782522.9,782522.9,5570,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698807,947439.00
08/31/2016 23:00,2,0.000,ALERT,214.41,301.47,59.959,1472698803,"201051344000633","219011344069620",0.00,16.70,0,297.26,303.58,0.0,0.0,0.000,532505.8,532505.8,5623,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698809,947440.00
08/31/2016 23:00,2,0.000,ALERT,213.74,301.47,59.949,1472698803,"201051344000469","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,534980.4,534980.4,5639,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698810,947441.00
08/31/2016 23:00,2,0.000,ALERT,212.83,299.37,59.965,1472698803,"201051344000646","219011344069620",0.00,16.70,0,297.57,301.77,0.0,0.0,0.000,535726.1,535726.1,5618,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698812,947442.00
08/31/2016 23:00,2,0.000,ALERT,212.61,299.37,59.954,1472698803,"274151322000052","219011344069620",0.00,17.80,0,296.66,301.77,0.0,0.0,0.000,803536.5,803536.5,5571,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698814,947443.00
08/31/2016 23:00,2,0.000,ALERT,213.29,299.67,59.965,1472698803,"201051344000585","219011344069620",0.00,17.00,0,297.87,302.07,0.0,0.0,0.000,545286.9,545286.9,5613,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698816,947444.00
08/31/2016 23:00,2,0.000,ALERT,213.06,299.97,59.922,1472698803,"201051344001230","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,538898.3,538898.3,5640,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698818,947445.00
08/31/2016 23:00,2,0.000,ALERT,213.74,300.27,59.917,1472698803,"201051344000582","219011344069620",0.00,16.70,0,298.77,302.68,0.0,0.0,0.000,531637.7,531637.7,5612,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698819,947446.00
08/31/2016 23:00,2,0.000,ALERT,212.83,299.37,60.012,1472698803,"201051344000955","219011344069620",0.00,17.00,0,298.17,301.77,0.0,0.0,0.000,545441.8,545441.8,5617,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698821,947447.00
08/31/2016 23:00,2,0.000,ALERT,213.06,299.67,59.970,1472698803,"274151322000094","219011344069620",0.00,17.50,0,296.36,300.87,0.0,0.0,0.000,659879.8,659879.8,5675,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698823,947448.00
08/31/2016 23:00,2,0.000,ALERT,213.51,302.37,60.007,1472698803,"201051344000579","219011344069620",0.00,17.30,0,299.97,305.08,0.0,0.0,0.000,549220.5,549220.5,5628,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698825,947449.00
08/31/2016 23:00,2,0.000,ALERT,213.06,299.67,59.981,1472698803,"201051344000890","219011344069620",0.00,17.30,0,298.77,302.98,0.0,0.0,0.000,542708.9,542708.9,5613,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698827,947450.00
08/31/2016 23:00,2,0.000,ALERT,213.29,299.07,59.965,1472698803,"201051344000438","219011344069620",0.00,16.70,0,298.47,302.37,0.0,0.0,0.000,544186.8,544186.8,5623,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698828,947451.00
08/31/2016 23:00,2,0.000,ALERT,213.29,298.77,59.965,1472698803,"201051344000417","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,535466.9,535466.9,5615,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698830,947452.00
08/31/2016 23:00,2,0.000,ALERT,213.06,300.87,59.970,1472698803,"274151322000083","219011344069620",0.00,17.50,0,297.26,301.77,0.0,0.0,0.000,796258.8,796258.8,5590,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698832,947453.00
08/31/2016 23:00,2,0.000,ALERT,213.51,299.37,59.965,1472698803,"274151322000076","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,849645.5,849645.5,5595,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698834,947454.00
08/31/2016 23:00,2,0.000,ALERT,213.74,302.68,59.965,1472698803,"201051344000868","219011344069620",0.00,16.70,0,299.67,305.38,0.0,0.0,0.000,533807.1,533807.1,5632,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698836,947455.00
08/31/2016 23:00,2,0.000,ALERT,213.06,300.57,59.965,1472698803,"274151322000095","219011344069620",0.00,17.50,0,298.17,302.37,0.0,0.0,0.000,841087.6,841087.6,5610,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698838,947456.00
08/31/2016 23:00,2,0.000,ALERT,213.74,301.77,59.986,1472698803,"201051344000988","219011344069620",0.00,17.00,0,296.96,303.88,0.0,0.0,0.000,521881.1,521881.1,5638,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698839,947457.00
08/31/2016 23:00,2,0.000,ALERT,213.06,298.77,59.959,1472698803,"201051344001025","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,544081.8,544081.8,5622,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698841,947458.00
08/31/2016 23:00,2,0.000,ALERT,213.74,302.07,59.949,1472698803,"201051344000458","219011344069620",0.00,17.50,0,299.37,305.08,0.0,0.0,0.000,541156.5,541156.5,5621,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698843,947459.00
08/31/2016 23:00,2,0.000,ALERT,214.41,302.07,59.981,1472698803,"201051344000853","219011344069620",0.00,16.70,0,299.37,304.78,0.0,0.0,0.000,540410.6,540410.6,5625,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698845,947460.00
08/31/2016 23:00,2,0.000,ALERT,213.51,299.37,59.912,1472698803,"201051344000685","219011344069620",0.00,17.00,0,298.17,302.07,0.0,0.0,0.000,543440.7,543440.7,5635,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698847,947461.00
08/31/2016 23:00,2,0.000,ALERT,213.29,298.77,59.917,1472698803,"201051344000917","219011344069620",0.00,17.50,0,296.66,301.47,0.0,0.0,0.000,540400.9,540400.9,5641,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698848,947462.00
08/31/2016 23:00,2,0.000,ALERT,213.51,299.67,59.970,1472698803,"201051344001145","219011344069620",0.00,16.70,0,298.77,302.98,0.0,0.0,0.000,545601.2,545601.2,5638,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698850,947463.00
08/31/2016 23:00,2,0.000,ALERT,213.29,298.77,59.949,1472698803,"201051344000651","219011344069620",0.00,16.00,0,297.87,301.47,0.0,0.0,0.000,538556.7,538556.7,5613,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698852,947464.00
08/31/2016 23:00,2,0.000,ALERT,212.83,299.67,59.959,1472698803,"274151322000088","219011344069620",0.00,18.00,0,296.66,301.17,0.0,0.0,0.000,766711.6,766711.6,5578,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698854,947465.00
08/31/2016 23:00,2,0.000,ALERT,213.74,299.07,59.975,1472698803,"274151322000068","219011344069620",0.00,18.30,0,296.06,300.27,0.0,0.0,0.000,660214.7,660214.7,5671,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698856,947466.00
08/31/2016 23:00,2,0.000,ALERT,212.83,299.37,59.975,1472698803,"201051344001135","219011344069620",0.00,16.70,0,298.47,302.68,0.0,0.0,0.000,534709.0,534709.0,5613,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698858,947467.00
08/31/2016 23:00,2,0.000,ALERT,213.51,302.68,59.954,1472698803,"201051344000594","219011344069620",0.00,17.30,0,299.37,304.48,0.0,0.0,0.000,545534.2,545534.2,5624,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698859,947468.00
