ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/31/2016 23:00,2,0.000,ALERT,213.29,299.07,59.959,1472698803,"201051344001203","219011344069620",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,542810.6,542810.6,5628,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698861,947469.00
08/31/2016 23:00,2,0.000,ALERT,213.06,300.87,59.912,1472698803,"274151322000054","219011344069620",0.00,18.30,0,296.66,302.07,0.0,0.0,0.000,782561.0,782561.0,5571,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698863,947470.00
08/31/2016 23:00,2,0.000,ALERT,213.96,301.77,59.928,1472698803,"201051344000867","219011344069620",0.00,17.50,0,298.77,305.08,0.0,0.0,0.000,532862.4,532862.4,5625,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698865,947471.00
08/31/2016 23:00,2,0.000,ALERT,213.06,299.37,59.954,1472698803,"201051344001093","219011344069620",0.00,17.50,0,298.17,301.77,0.0,0.0,0.000,539793.3,539793.3,5646,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698867,947472.00
08/31/2016 23:00,2,0.000,ALERT,213.74,302.07,59.959,1472698803,"201051344000900","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,549513.9,549513.9,5636,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698869,947473.00
08/31/2016 23:00,2,0.000,ALERT,214.19,301.47,59.965,1472698803,"201051344000648","219011344069620",0.00,16.30,0,298.77,304.78,0.0,0.0,0.000,538581.2,538581.2,5619,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698871,947474.00
08/31/2016 23:00,2,0.000,ALERT,213.96,302.68,59.954,1472698803,"201051344000569","219011344069620",0.00,17.00,0,299.97,305.08,0.0,0.0,0.000,549644.7,549644.7,5622,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698872,947475.00
08/31/2016 23:00,2,0.000,ALERT,213.96,302.37,59.938,1472698803,"201051344000983","219011344069620",0.00,17.00,0,299.67,305.08,0.0,0.0,0.000,541963.6,541963.6,5616,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698874,947476.00
08/31/2016 23:00,2,0.000,ALERT,213.96,301.77,59.959,1472698803,"201051344001158","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,533985.0,533985.0,5621,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698876,947477.00
08/31/2016 23:00,2,0.000,ALERT,214.19,302.68,59.944,1472698803,"201051344000576","219011344069620",0.00,16.70,0,299.67,304.18,0.0,0.0,0.000,541503.1,541503.1,5635,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472698878,947478.00
08/31/2016 23:00,2,0.000,ALERT,213.29,299.67,59.965,1472698803,"274151322000087","219011344069620",0.00,18.70,0,296.36,300.87,0.0,0.0,0.000,754840.4,754840.4,5644,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472698880,947479.00
08/31/2016 23:15,2,0.000,ALERT,213.51,300.87,59.996,1472699704,"201051344000645","219011344069620",0.00,17.00,0,299.37,303.28,0.0,0.0,0.000,540983.6,540983.6,5630,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699706,947480.00
08/31/2016 23:15,2,0.000,ALERT,212.16,298.47,59.970,1472699704,"274151322000085","219011344069620",0.00,17.80,0,296.36,301.77,0.0,0.0,0.000,782522.9,782522.9,5572,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699707,947481.00
08/31/2016 23:15,2,0.000,ALERT,213.51,300.57,59.981,1472699704,"201051344000633","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,532505.8,532505.8,5625,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472699709,947482.00
08/31/2016 23:15,2,0.000,ALERT,213.06,300.57,60.039,1472699704,"201051344000469","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,534980.4,534980.4,5641,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699711,947483.00
08/31/2016 23:15,2,0.000,ALERT,211.93,298.77,59.991,1472699704,"201051344000646","219011344069620",0.00,16.70,0,296.96,300.57,0.0,0.0,0.000,535726.1,535726.1,5620,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699713,947484.00
08/31/2016 23:15,2,0.000,ALERT,211.70,298.47,59.981,1472699704,"274151322000052","219011344069620",0.00,17.80,0,296.06,302.07,0.0,0.0,0.000,803536.5,803536.5,5573,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699715,947485.00
08/31/2016 23:15,2,0.000,ALERT,211.48,297.57,59.986,1472699704,"201051344000585","219011344069620",0.00,17.00,0,296.06,301.17,0.0,0.0,0.000,545286.9,545286.9,5615,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699717,947486.00
08/31/2016 23:15,2,0.000,ALERT,211.70,298.77,59.986,1472699704,"201051344001230","219011344069620",0.00,16.70,0,296.96,301.47,0.0,0.0,0.000,538898.3,538898.3,5642,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699718,947487.00
08/31/2016 23:15,2,0.000,ALERT,212.38,299.37,59.991,1472699704,"201051344000582","219011344069620",0.00,16.30,0,297.26,301.47,0.0,0.0,0.000,531637.7,531637.7,5614,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699720,947488.00
08/31/2016 23:15,2,0.000,ALERT,211.70,298.77,60.012,1472699704,"201051344000955","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,545441.8,545441.8,5619,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699722,947489.00
08/31/2016 23:15,2,0.000,ALERT,212.16,297.57,59.981,1472699704,"274151322000094","219011344069620",0.00,17.30,0,295.46,301.17,0.0,0.0,0.000,659879.8,659879.8,5677,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699724,947490.00
08/31/2016 23:15,2,0.000,ALERT,213.06,301.47,59.986,1472699704,"201051344000579","219011344069620",0.00,17.00,0,298.77,304.18,0.0,0.0,0.000,549220.5,549220.5,5630,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699726,947491.00
08/31/2016 23:15,2,0.000,ALERT,212.16,299.67,59.991,1472699704,"201051344000890","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,542708.9,542708.9,5615,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699728,947492.00
08/31/2016 23:15,2,0.000,ALERT,212.38,299.07,59.986,1472699704,"201051344000438","219011344069620",0.00,16.30,0,296.66,301.17,0.0,0.0,0.000,544186.8,544186.8,5625,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699730,947493.00
08/31/2016 23:15,2,0.000,ALERT,212.38,298.47,59.981,1472699704,"201051344000417","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,535466.9,535466.9,5617,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699731,947494.00
08/31/2016 23:15,2,0.000,ALERT,212.16,298.47,59.986,1472699704,"274151322000083","219011344069620",0.00,17.50,0,296.06,302.37,0.0,0.0,0.000,796258.8,796258.8,5592,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699733,947495.00
08/31/2016 23:15,2,0.000,ALERT,212.61,297.87,59.996,1472699704,"274151322000076","219011344069620",0.00,17.50,0,295.76,302.07,0.0,0.0,0.000,849645.5,849645.5,5597,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699735,947496.00
08/31/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1472699704,"201051344000868","219011344069620",0.00,16.70,0,299.07,304.18,0.0,0.0,0.000,533807.1,533807.1,5634,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699737,947497.00
08/31/2016 23:15,2,0.000,ALERT,211.93,299.07,59.986,1472699704,"274151322000095","219011344069620",0.00,17.30,0,296.96,302.68,0.0,0.0,0.000,841087.6,841087.6,5612,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699739,947498.00
08/31/2016 23:15,2,0.000,ALERT,212.83,300.87,60.018,1472699704,"201051344000988","219011344069620",0.00,16.70,0,296.06,303.28,0.0,0.0,0.000,521881.1,521881.1,5640,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472699741,947499.00
08/31/2016 23:15,2,0.000,ALERT,211.93,298.17,59.975,1472699704,"201051344001025","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,544081.8,544081.8,5624,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699742,947500.00
08/31/2016 23:15,2,0.000,ALERT,213.06,301.17,59.991,1472699704,"201051344000458","219011344069620",0.00,17.30,0,298.47,304.48,0.0,0.0,0.000,541156.5,541156.5,5623,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699744,947501.00
08/31/2016 23:15,2,0.000,ALERT,213.51,301.17,59.986,1472699704,"201051344000853","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,540410.6,540410.6,5627,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699746,947502.00
08/31/2016 23:15,2,0.000,ALERT,212.61,299.37,60.028,1472699704,"201051344000685","219011344069620",0.00,16.70,0,296.66,300.87,0.0,0.0,0.000,543440.7,543440.7,5637,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699748,947503.00
08/31/2016 23:15,2,0.000,ALERT,212.61,298.77,59.938,1472699704,"201051344000917","219011344069620",0.00,17.50,0,295.16,300.27,0.0,0.0,0.000,540400.9,540400.9,5643,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699750,947504.00
08/31/2016 23:15,2,0.000,ALERT,212.61,299.37,59.981,1472699704,"201051344001145","219011344069620",0.00,16.30,0,296.96,301.77,0.0,0.0,0.000,545601.2,545601.2,5640,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472699751,947505.00
08/31/2016 23:15,2,0.000,ALERT,212.38,298.47,59.986,1472699704,"201051344000651","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,538556.7,538556.7,5615,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699753,947506.00
08/31/2016 23:15,2,0.000,ALERT,211.70,298.17,59.949,1472699704,"274151322000088","219011344069620",0.00,17.80,0,295.76,301.77,0.0,0.0,0.000,766711.6,766711.6,5580,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699755,947507.00
08/31/2016 23:15,2,0.000,ALERT,212.83,298.17,59.981,1472699704,"274151322000068","219011344069620",0.00,18.00,0,295.16,300.87,0.0,0.0,0.000,660214.7,660214.7,5673,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699757,947508.00
08/31/2016 23:15,2,0.000,ALERT,212.16,299.37,59.981,1472699704,"201051344001135","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,534709.0,534709.0,5615,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699758,947509.00
08/31/2016 23:15,2,0.000,ALERT,212.61,301.77,60.023,1472699704,"201051344000594","219011344069620",0.00,17.00,0,298.17,304.18,0.0,0.0,0.000,545534.2,545534.2,5626,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699760,947510.00
08/31/2016 23:15,2,0.000,ALERT,212.38,298.77,59.996,1472699704,"201051344001203","219011344069620",0.00,16.70,0,296.36,302.68,0.0,0.0,0.000,542810.6,542810.6,5630,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472699762,947511.00
08/31/2016 23:15,2,0.000,ALERT,211.93,299.07,59.986,1472699704,"274151322000054","219011344069620",0.00,18.00,0,295.76,302.37,0.0,0.0,0.000,782561.0,782561.0,5573,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699764,947512.00
08/31/2016 23:15,2,0.000,ALERT,213.29,300.87,59.991,1472699704,"201051344000867","219011344069620",0.00,17.30,0,298.17,304.18,0.0,0.0,0.000,532862.4,532862.4,5627,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699766,947513.00
08/31/2016 23:15,2,0.000,ALERT,212.16,299.37,59.986,1472699704,"201051344001093","219011344069620",0.00,17.30,0,296.36,300.87,0.0,0.0,0.000,539793.3,539793.3,5648,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699767,947514.00
08/31/2016 23:15,2,0.000,ALERT,212.83,301.17,59.991,1472699704,"201051344000900","219011344069620",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,549513.9,549513.9,5638,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699769,947515.00
08/31/2016 23:15,2,0.000,ALERT,213.29,300.57,59.991,1472699704,"201051344000648","219011344069620",0.00,16.00,0,297.87,303.88,0.0,0.0,0.000,538581.2,538581.2,5621,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472699771,947516.00
08/31/2016 23:15,2,0.000,ALERT,213.06,301.77,59.996,1472699704,"201051344000569","219011344069620",0.00,16.70,0,299.07,304.48,0.0,0.0,0.000,549644.7,549644.7,5624,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699773,947517.00
08/31/2016 23:15,2,0.000,ALERT,213.06,301.47,60.018,1472699704,"201051344000983","219011344069620",0.00,16.70,0,298.77,304.18,0.0,0.0,0.000,541963.6,541963.6,5618,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699775,947518.00
08/31/2016 23:15,2,0.000,ALERT,213.06,300.87,59.991,1472699704,"201051344001158","219011344069620",0.00,16.30,0,297.87,303.28,0.0,0.0,0.000,533985.0,533985.0,5623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472699777,947519.00
08/31/2016 23:15,2,0.000,ALERT,213.51,301.47,60.002,1472699704,"201051344000576","219011344069620",0.00,16.30,0,298.47,303.88,0.0,0.0,0.000,541503.1,541503.1,5637,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699778,947520.00
08/31/2016 23:15,2,0.000,ALERT,212.16,298.47,59.986,1472699704,"274151322000087","219011344069620",0.00,18.30,0,295.16,301.47,0.0,0.0,0.000,754840.4,754840.4,5646,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472699780,947521.00
08/31/2016 23:30,2,0.000,ALERT,213.74,301.77,60.002,1472700603,"201051344000645","219011344069620",0.00,17.00,0,298.47,302.98,0.0,0.0,0.000,540983.6,540983.6,5632,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700605,947522.00
08/31/2016 23:30,2,0.000,ALERT,212.61,299.67,60.002,1472700603,"274151322000085","219011344069620",0.00,17.50,0,295.76,300.87,0.0,0.0,0.000,782522.9,782522.9,5574,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700607,947523.00
08/31/2016 23:30,2,0.000,ALERT,213.74,301.17,60.007,1472700603,"201051344000633","219011344069620",0.00,16.30,0,296.66,302.68,0.0,0.0,0.000,532505.8,532505.8,5627,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700608,947524.00
08/31/2016 23:30,2,0.000,ALERT,213.29,301.47,59.986,1472700603,"201051344000469","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,534980.4,534980.4,5643,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700610,947525.00
08/31/2016 23:30,2,0.000,ALERT,212.38,299.37,60.028,1472700603,"201051344000646","219011344069620",0.00,16.30,0,296.06,300.27,0.0,0.0,0.000,535726.1,535726.1,5622,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700612,947526.00
08/31/2016 23:30,2,0.000,ALERT,212.38,299.07,60.028,1472700603,"274151322000052","219011344069620",0.00,17.50,0,295.16,301.17,0.0,0.0,0.000,803536.5,803536.5,5575,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700614,947527.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.97,60.002,1472700603,"201051344000585","219011344069620",0.00,16.70,0,295.46,300.57,0.0,0.0,0.000,545286.9,545286.9,5617,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700615,947528.00
08/31/2016 23:30,2,0.000,ALERT,212.61,299.97,59.996,1472700603,"201051344001230","219011344069620",0.00,16.30,0,296.66,300.87,0.0,0.0,0.000,538898.3,538898.3,5644,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700617,947529.00
08/31/2016 23:30,2,0.000,ALERT,213.29,300.27,60.002,1472700603,"201051344000582","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,531637.7,531637.7,5616,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700619,947530.00
08/31/2016 23:30,2,0.000,ALERT,212.38,299.37,59.991,1472700603,"201051344000955","219011344069620",0.00,16.30,0,296.66,300.27,0.0,0.0,0.000,545441.8,545441.8,5621,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700621,947531.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.37,59.996,1472700603,"274151322000094","219011344069620",0.00,17.00,0,296.06,300.27,0.0,0.0,0.000,659879.8,659879.8,5679,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700623,947532.00
08/31/2016 23:30,2,0.000,ALERT,213.06,302.07,60.002,1472700603,"201051344000579","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,549220.5,549220.5,5632,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700624,947533.00
08/31/2016 23:30,2,0.000,ALERT,212.61,299.97,59.996,1472700603,"201051344000890","219011344069620",0.00,16.70,0,297.87,301.47,0.0,0.0,0.000,542708.9,542708.9,5617,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700626,947534.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.37,59.996,1472700603,"201051344000438","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,544186.8,544186.8,5627,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700628,947535.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.07,60.002,1472700603,"201051344000417","219011344069620",0.00,16.30,0,296.36,299.97,0.0,0.0,0.000,535466.9,535466.9,5619,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700630,947536.00
08/31/2016 23:30,2,0.000,ALERT,212.61,299.37,60.002,1472700603,"274151322000083","219011344069620",0.00,17.30,0,296.66,301.17,0.0,0.0,0.000,796258.8,796258.8,5594,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700632,947537.00
08/31/2016 23:30,2,0.000,ALERT,213.29,299.97,60.028,1472700603,"274151322000076","219011344069620",0.00,17.30,0,296.06,300.87,0.0,0.0,0.000,849645.5,849645.5,5599,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700634,947538.00
08/31/2016 23:30,2,0.000,ALERT,213.29,302.37,59.996,1472700603,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,533807.1,533807.1,5636,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700636,947539.00
08/31/2016 23:30,2,0.000,ALERT,212.61,300.57,60.002,1472700603,"274151322000095","219011344069620",0.00,17.00,0,297.57,301.77,0.0,0.0,0.000,841087.6,841087.6,5614,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700637,947540.00
08/31/2016 23:30,2,0.000,ALERT,213.06,301.47,60.039,1472700603,"201051344000988","219011344069620",0.00,16.30,0,296.36,302.98,0.0,0.0,0.000,521881.1,521881.1,5642,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700639,947541.00
08/31/2016 23:30,2,0.000,ALERT,212.61,298.77,59.975,1472700603,"201051344001025","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,544081.8,544081.8,5626,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700641,947542.00
08/31/2016 23:30,2,0.000,ALERT,213.29,301.47,59.991,1472700603,"201051344000458","219011344069620",0.00,17.00,0,299.07,303.88,0.0,0.0,0.000,541156.5,541156.5,5625,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700643,947543.00
08/31/2016 23:30,2,0.000,ALERT,213.74,301.47,59.991,1472700603,"201051344000853","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,540410.6,540410.6,5629,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700645,947544.00
08/31/2016 23:30,2,0.000,ALERT,213.06,299.37,59.991,1472700603,"201051344000685","219011344069620",0.00,16.30,0,296.96,300.87,0.0,0.0,0.000,543440.7,543440.7,5639,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700647,947545.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.07,60.002,1472700603,"201051344000917","219011344069620",0.00,17.30,0,296.06,300.27,0.0,0.0,0.000,540400.9,540400.9,5645,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700649,947546.00
08/31/2016 23:30,2,0.000,ALERT,213.06,299.67,59.996,1472700603,"201051344001145","219011344069620",0.00,16.00,0,297.26,301.47,0.0,0.0,0.000,545601.2,545601.2,5642,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700650,947547.00
08/31/2016 23:30,2,0.000,ALERT,212.83,298.77,60.002,1472700603,"201051344000651","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,538556.7,538556.7,5617,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700652,947548.00
08/31/2016 23:30,2,0.000,ALERT,212.16,298.77,59.996,1472700603,"274151322000088","219011344069620",0.00,17.50,0,296.06,300.57,0.0,0.0,0.000,766711.6,766711.6,5582,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700654,947549.00
08/31/2016 23:30,2,0.000,ALERT,213.29,298.47,59.996,1472700603,"274151322000068","219011344069620",0.00,17.80,0,295.46,299.97,0.0,0.0,0.000,660214.7,660214.7,5675,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700656,947550.00
08/31/2016 23:30,2,0.000,ALERT,212.38,299.37,60.034,1472700603,"201051344001135","219011344069620",0.00,16.30,0,297.57,301.17,0.0,0.0,0.000,534709.0,534709.0,5617,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700658,947551.00
08/31/2016 23:30,2,0.000,ALERT,213.06,302.37,60.002,1472700603,"201051344000594","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,545534.2,545534.2,5628,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700659,947552.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.07,60.007,1472700603,"201051344001203","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,542810.6,542810.6,5632,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700661,947553.00
08/31/2016 23:30,2,0.000,ALERT,212.61,300.27,60.002,1472700603,"274151322000054","219011344069620",0.00,17.80,0,296.96,301.47,0.0,0.0,0.000,782561.0,782561.0,5575,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700663,947554.00
08/31/2016 23:30,2,0.000,ALERT,213.51,301.47,60.023,1472700603,"201051344000867","219011344069620",0.00,17.00,0,298.47,303.58,0.0,0.0,0.000,532862.4,532862.4,5629,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700665,947555.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.37,60.012,1472700603,"201051344001093","219011344069620",0.00,17.00,0,297.26,300.57,0.0,0.0,0.000,539793.3,539793.3,5650,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700666,947556.00
08/31/2016 23:30,2,0.000,ALERT,213.06,301.47,60.012,1472700603,"201051344000900","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,549513.9,549513.9,5640,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700668,947557.00
08/31/2016 23:30,2,0.000,ALERT,213.51,300.87,60.007,1472700603,"201051344000648","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,538581.2,538581.2,5623,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700670,947558.00
08/31/2016 23:30,2,0.000,ALERT,213.29,302.07,60.002,1472700603,"201051344000569","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,549644.7,549644.7,5626,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700672,947559.00
08/31/2016 23:30,2,0.000,ALERT,213.29,301.77,60.007,1472700603,"201051344000983","219011344069620",0.00,16.70,0,299.67,303.58,0.0,0.0,0.000,541963.6,541963.6,5620,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700674,947560.00
08/31/2016 23:30,2,0.000,ALERT,213.29,301.47,60.002,1472700603,"201051344001158","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,533985.0,533985.0,5625,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700676,947561.00
08/31/2016 23:30,2,0.000,ALERT,213.74,302.07,60.007,1472700603,"201051344000576","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,541503.1,541503.1,5639,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472700678,947562.00
08/31/2016 23:30,2,0.000,ALERT,212.83,299.07,59.996,1472700603,"274151322000087","219011344069620",0.00,18.00,0,296.36,300.57,0.0,0.0,0.000,754840.4,754840.4,5648,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472700679,947563.00
08/31/2016 23:45,2,0.000,ALERT,213.29,301.47,59.996,1472701504,"201051344000645","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,540983.6,540983.6,5634,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701506,947564.00
08/31/2016 23:45,2,0.000,ALERT,212.61,299.37,59.944,1472701504,"274151322000085","219011344069620",0.00,17.30,0,297.57,301.17,0.0,0.0,0.000,782522.9,782522.9,5576,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701507,947565.00
08/31/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1472701504,"201051344000633","219011344069620",0.00,15.80,0,297.57,302.68,0.0,0.0,0.000,532505.8,532505.8,5629,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701509,947566.00
08/31/2016 23:45,2,0.000,ALERT,212.83,301.47,59.991,1472701504,"201051344000469","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,534980.4,534980.4,5645,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701511,947567.00
08/31/2016 23:45,2,0.000,ALERT,212.16,299.07,59.991,1472701504,"201051344000646","219011344069620",0.00,16.00,0,295.76,300.57,0.0,0.0,0.000,535726.1,535726.1,5624,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701513,947568.00
08/31/2016 23:45,2,0.000,ALERT,212.16,299.37,59.986,1472701504,"274151322000052","219011344069620",0.00,17.30,0,297.26,301.47,0.0,0.0,0.000,803536.5,803536.5,5577,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701515,947569.00
08/31/2016 23:45,2,0.000,ALERT,212.61,299.37,60.007,1472701504,"201051344000585","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,545286.9,545286.9,5619,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701516,947570.00
08/31/2016 23:45,2,0.000,ALERT,212.38,299.67,59.959,1472701504,"201051344001230","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,538898.3,538898.3,5646,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701518,947571.00
08/31/2016 23:45,2,0.000,ALERT,213.06,299.67,59.954,1472701504,"201051344000582","219011344069620",0.00,15.80,0,297.26,301.47,0.0,0.0,0.000,531637.7,531637.7,5618,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701520,947572.00
08/31/2016 23:45,2,0.000,ALERT,212.16,299.07,60.007,1472701504,"201051344000955","219011344069620",0.00,16.00,0,296.36,300.87,0.0,0.0,0.000,545441.8,545441.8,5623,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701522,947573.00
08/31/2016 23:45,2,0.000,ALERT,212.61,299.07,59.986,1472701504,"274151322000094","219011344069620",0.00,17.00,0,296.96,300.57,0.0,0.0,0.000,659879.8,659879.8,5681,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701524,947574.00
08/31/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1472701504,"201051344000579","219011344069620",0.00,16.30,0,299.97,303.88,0.0,0.0,0.000,549220.5,549220.5,5634,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701525,947575.00
08/31/2016 23:45,2,0.000,ALERT,212.38,299.67,59.986,1472701504,"201051344000890","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,542708.9,542708.9,5619,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701527,947576.00
08/31/2016 23:45,2,0.000,ALERT,212.61,299.37,59.986,1472701504,"201051344000438","219011344069620",0.00,15.80,0,296.66,301.17,0.0,0.0,0.000,544186.8,544186.8,5629,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701529,947577.00
08/31/2016 23:45,2,0.000,ALERT,212.61,298.47,59.991,1472701504,"201051344000417","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,535466.9,535466.9,5621,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701531,947578.00
08/31/2016 23:45,2,0.000,ALERT,212.38,299.97,59.981,1472701504,"274151322000083","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,796258.8,796258.8,5596,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701533,947579.00
08/31/2016 23:45,2,0.000,ALERT,213.06,299.67,59.986,1472701504,"274151322000076","219011344069620",0.00,17.00,0,297.57,301.47,0.0,0.0,0.000,849645.5,849645.5,5601,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701534,947580.00
08/31/2016 23:45,2,0.000,ALERT,213.06,302.37,59.986,1472701504,"201051344000868","219011344069620",0.00,16.00,0,299.97,303.88,0.0,0.0,0.000,533807.1,533807.1,5638,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701536,947581.00
08/31/2016 23:45,2,0.000,ALERT,212.61,300.87,60.023,1472701504,"274151322000095","219011344069620",0.00,16.70,0,298.47,302.07,0.0,0.0,0.000,841087.6,841087.6,5616,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701538,947582.00
08/31/2016 23:45,2,0.000,ALERT,212.83,301.77,59.991,1472701504,"201051344000988","219011344069620",0.00,16.30,0,296.96,303.28,0.0,0.0,0.000,521881.1,521881.1,5644,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701540,947583.00
08/31/2016 23:45,2,0.000,ALERT,212.38,298.47,60.007,1472701504,"201051344001025","219011344069620",0.00,15.80,0,296.06,301.47,0.0,0.0,0.000,544081.8,544081.8,5628,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701542,947584.00
08/31/2016 23:45,2,0.000,ALERT,213.06,301.77,59.944,1472701504,"201051344000458","219011344069620",0.00,16.70,0,299.37,303.88,0.0,0.0,0.000,541156.5,541156.5,5627,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701544,947585.00
08/31/2016 23:45,2,0.000,ALERT,213.74,302.07,59.986,1472701504,"201051344000853","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,540410.6,540410.6,5631,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701545,947586.00
08/31/2016 23:45,2,0.000,ALERT,212.83,299.37,59.954,1472701504,"201051344000685","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,543440.7,543440.7,5641,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701547,947587.00
08/31/2016 23:45,2,0.000,ALERT,212.83,298.77,59.981,1472701504,"201051344000917","219011344069620",0.00,17.00,0,295.16,300.27,0.0,0.0,0.000,540400.9,540400.9,5647,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701549,947588.00
08/31/2016 23:45,2,0.000,ALERT,212.61,299.37,59.975,1472701504,"201051344001145","219011344069620",0.00,15.80,0,296.96,301.47,0.0,0.0,0.000,545601.2,545601.2,5644,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701551,947589.00
08/31/2016 23:45,2,0.000,ALERT,212.61,298.47,59.975,1472701504,"201051344000651","219011344069620",0.00,15.50,0,296.06,300.27,0.0,0.0,0.000,538556.7,538556.7,5619,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701553,947590.00
08/31/2016 23:45,2,0.000,ALERT,212.16,299.97,59.949,1472701504,"274151322000088","219011344069620",0.00,17.30,0,297.26,301.17,0.0,0.0,0.000,766711.6,766711.6,5584,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701555,947591.00
08/31/2016 23:45,2,0.000,ALERT,212.83,298.47,59.975,1472701504,"274151322000068","219011344069620",0.00,17.80,0,296.66,300.27,0.0,0.0,0.000,660214.7,660214.7,5677,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701557,947592.00
08/31/2016 23:45,2,0.000,ALERT,212.38,299.07,59.996,1472701504,"201051344001135","219011344069620",0.00,16.00,0,296.66,301.47,0.0,0.0,0.000,534709.0,534709.0,5619,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701558,947593.00
08/31/2016 23:45,2,0.000,ALERT,212.83,302.68,59.986,1472701504,"201051344000594","219011344069620",0.00,16.30,0,299.07,303.88,0.0,0.0,0.000,545534.2,545534.2,5630,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701560,947594.00
08/31/2016 23:45,2,0.000,ALERT,212.61,298.77,59.981,1472701504,"201051344001203","219011344069620",0.00,16.00,0,296.36,302.37,0.0,0.0,0.000,542810.6,542810.6,5634,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701562,947595.00
08/31/2016 23:45,2,0.000,ALERT,212.38,299.97,60.002,1472701504,"274151322000054","219011344069620",0.00,17.50,0,297.57,301.77,0.0,0.0,0.000,782561.0,782561.0,5577,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701564,947596.00
08/31/2016 23:45,2,0.000,ALERT,213.29,301.77,59.975,1472701504,"201051344000867","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,532862.4,532862.4,5631,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701565,947597.00
08/31/2016 23:45,2,0.000,ALERT,212.38,298.77,59.975,1472701504,"201051344001093","219011344069620",0.00,16.70,0,296.36,300.87,0.0,0.0,0.000,539793.3,539793.3,5652,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701567,947598.00
08/31/2016 23:45,2,0.000,ALERT,212.83,301.77,59.981,1472701504,"201051344000900","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,549513.9,549513.9,5642,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1472701569,947599.00
08/31/2016 23:45,2,0.000,ALERT,213.29,301.17,59.986,1472701504,"201051344000648","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,538581.2,538581.2,5625,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701571,947600.00
08/31/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1472701504,"201051344000569","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,549644.7,549644.7,5628,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701573,947601.00
08/31/2016 23:45,2,0.000,ALERT,213.06,302.07,59.975,1472701504,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,541963.6,541963.6,5622,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701575,947602.00
08/31/2016 23:45,2,0.000,ALERT,213.06,301.47,59.975,1472701504,"201051344001158","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,533985.0,533985.0,5627,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701576,947603.00
08/31/2016 23:45,2,0.000,ALERT,213.51,302.37,59.981,1472701504,"201051344000576","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,541503.1,541503.1,5641,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701578,947604.00
08/31/2016 23:45,2,0.000,ALERT,212.61,299.37,59.981,1472701504,"274151322000087","219011344069620",0.00,17.80,0,296.96,300.87,0.0,0.0,0.000,754840.4,754840.4,5650,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1472701580,947605.00
